Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  06:00:00,174.354786222,30.922092266,48.8457908432,0.0,19.466279405,30.610668775,192.074241734,22.0555590972,8.3303,161.688382637
 01/15  07:00:00,305.633496663,34.4267124596,101.64778234,0.0,42.6918050922,54.3732441037,262.07328455,19.9427236872,16.6606,225.469960863
 01/15  08:00:00,339.505581056,35.7936041416,87.806798303,0.0,49.3960418185,88.5934452969,458.830956434,59.956556561,24.9909,373.883499873
 01/15  09:00:00,388.951475975,35.7011198027,116.176251444,0.0,57.6566862989,112.030105488,640.756478686,69.6672502422,33.3212,537.768028444
 01/15  10:00:00,331.14285778,36.2701963099,113.710647217,0.0,50.9524495726,81.1684271793,507.04008243,53.509446149,66.8089,386.721736281
 01/15  11:00:00,260.640009387,36.3572388454,88.0502564062,0.0,42.6918050922,68.9656133826,423.836228849,44.0157418748,83.4695,296.350986974
 01/15  12:00:00,243.371369154,36.4027994581,74.9109894883,0.0,38.286128036,68.9656133826,343.642832535,27.8334038193,83.4695,232.339928716
 01/15  13:00:00,247.359575669,36.432617201,80.0894513446,0.0,38.286128036,68.9656133826,270.389577497,16.4281513021,83.4695,170.491926195
 01/15  14:00:00,241.857458819,36.4611230435,93.5772236301,0.0,31.5818913096,56.727595265,258.044334994,12.4332428239,75.1392,170.47189217
 01/15  15:00:00,250.950722036,36.4859257563,102.729540654,0.0,31.5818913096,56.727595265,248.096105713,11.3181991628,66.8089,169.96900655
 01/15  16:00:00,255.848774893,36.5102203622,107.4157593,0.0,31.5818913096,56.727595265,257.315050414,12.186377492,75.1392,169.989472922
 01/15  17:00:00,291.702997083,36.2172708184,114.014653038,0.0,31.5818913096,61.661095265,235.657605502,13.5268873159,91.7998,130.330918186
 01/15  18:00:00,318.766687968,35.7011198027,108.2633164,0.0,31.5818913096,70.9729253606,238.763846772,26.6493350048,49.9818,162.132711767
 01/15  19:00:00,385.348998141,35.7011198027,101.970570469,0.0,80.3315023541,83.7685254822,278.700877393,33.7052446395,49.9818,195.013832753
 01/15  20:00:00,387.841012385,35.7011198027,100.584360982,0.0,102.000620287,77.6748002752,328.445606674,40.1585929269,33.3212,254.965813747
 01/15  21:00:00,415.616648503,35.7011198027,108.120672797,0.0,108.704857014,91.4735406516,330.538492823,45.6147133253,33.3212,251.602579497
 01/15  22:00:00,392.633250345,35.7011198027,113.522258798,0.0,95.2963835608,89.1510273009,327.850474096,46.1774711152,24.9909,256.682102981
 01/15  23:00:00,333.801633085,35.7011198027,107.961350136,0.0,80.3315023541,63.3799339444,452.683212991,60.3538775905,16.6606,375.668735401
 01/15  24:00:00,247.653266416,35.7011198027,86.4357355883,0.0,42.6918050922,48.4199368926,302.194197675,73.0418217741,8.3303,220.822075901
 01/16  01:00:00,144.377247846,30.922092266,20.3486151131,0.0,34.4311606118,33.1021868926,196.161664084,69.155333146,3.33212,123.674210938
 01/16  02:00:00,154.785468538,30.922092266,30.7492786831,0.0,34.4311606118,33.1021868926,168.722866057,64.6729283174,3.33212,100.717817739
 01/16  03:00:00,141.306719112,30.922092266,34.7539684566,0.0,19.466279405,30.610668775,155.242190699,57.4895260441,3.33212,94.4205446551
 01/16  04:00:00,143.055444697,30.922092266,36.4735459881,0.0,19.466279405,30.610668775,156.090161527,52.8815723091,3.33212,99.8764692179
 01/16  05:00:00,153.139037434,30.922092266,39.9616120174,0.0,19.466279405,30.610668775,171.110376786,43.4060002831,3.33212,124.372256503
 01/16  06:00:00,169.330845842,30.922092266,43.88325124,0.0,19.466279405,30.610668775,207.014798761,36.9355014645,8.3303,161.748997297
 01/16  07:00:00,306.31197826,34.5860133775,101.604009267,0.0,42.6918050922,54.3732441037,272.648049658,30.4586132562,16.6606,225.528836402
 01/16  08:00:00,328.408920225,35.7923991442,77.0027161507,0.0,49.3960418185,88.5934452969,472.439717722,71.0952897014,24.9909,376.35352802
 01/16  09:00:00,383.871051141,35.7011198027,111.332202285,0.0,57.6566862989,112.030105488,648.031974383,74.497543629,33.3212,540.213230754
 01/16  10:00:00,332.876142094,36.2668093445,115.32843599,0.0,50.9524495726,81.1684271793,534.096978353,81.172354424,66.8089,386.115723929
 01/16  11:00:00,253.4264876,36.3538869472,80.9904213905,0.0,42.6918050922,68.9656133826,458.507828179,76.2707352273,83.4695,298.767592952
 01/16  12:00:00,231.068279154,36.4007501295,63.780264806,0.0,38.286128036,68.9656133826,382.082139368,67.6980468339,83.4695,230.914592534
 01/16  13:00:00,227.543637707,36.4378900085,61.0688968368,0.0,38.286128036,68.9656133826,324.974934765,69.3746960562,83.4695,172.130738708
 01/16  14:00:00,203.456836313,36.4689393151,55.9454571564,0.0,31.5818913096,56.727595265,322.561301744,75.6714933534,75.1392,171.75060839
 01/16  15:00:00,201.168071825,36.496824241,53.6928159522,0.0,31.5818913096,56.727595265,320.091319492,88.8661746715,66.8089,164.41624482
 01/16  16:00:00,199.483270695,36.5192144816,52.0284155098,0.0,31.5818913096,56.727595265,348.021497912,102.876097712,75.1392,170.006200199
 01/16  17:00:00,224.654889162,36.220480256,48.2382321349,0.0,31.5818913096,61.661095265,348.388758952,126.260020191,91.7998,130.32893876
 01/16  18:00:00,261.042112982,35.7011198027,51.8626220716,0.0,31.5818913096,70.9729253606,377.214057789,165.042510754,49.9818,162.189747035
 01/16  19:00:00,351.466892357,35.7011198027,68.7811117702,0.0,80.3315023541,83.7685254822,460.053594058,213.569187369,49.9818,196.502606689
 01/16  20:00:00,364.539763905,35.7011198027,77.0089903453,0.0,102.000620287,77.6748002752,480.974624611,190.885677415,33.3212,256.767747196
 01/16  21:00:00,395.127154475,35.7011198027,87.0230179557,0.0,108.704857014,91.4735406516,446.553463377,160.055122781,33.3212,253.177140596
 01/16  22:00:00,368.474732768,35.7011198027,88.660491346,0.0,95.2963835608,89.1510273009,432.592734297,151.828334755,24.9909,255.773499542
 01/16  23:00:00,313.291258965,35.7011198027,86.7000611724,0.0,80.3315023541,63.3799339444,547.57800666,153.863615534,16.6606,377.053791125
 01/16  24:00:00,231.178880791,35.7011198027,69.0827387078,0.0,42.6918050922,48.4199368926,383.352730398,158.802323603,8.3303,216.220106795
 01/17  01:00:00,126.801005857,30.922092266,14.1383069679,0.0,25.5240853573,30.610668775,185.144466151,51.7816529792,3.33212,130.030693172
 01/17  02:00:00,124.987345953,30.922092266,19.6941272174,0.0,19.418418834,29.3649097162,137.285840194,39.6492363333,3.33212,94.304483861
 01/17  03:00:00,121.879324766,30.922092266,24.4996128357,0.0,12.7620426787,28.1191506574,129.68368241,32.0397990318,3.33212,94.3117633779
 01/17  04:00:00,124.483299111,30.922092266,27.1111712103,0.0,12.7620426787,28.1191506574,124.83179389,27.204930119,3.33212,94.2947437714
 01/17  05:00:00,135.709784832,30.922092266,31.1256527606,0.0,12.7620426787,28.1191506574,157.479590379,24.117654815,3.33212,130.029815564
 01/17  06:00:00,172.615958182,30.922092266,40.3878534671,0.0,25.5240853573,30.610668775,247.115748407,22.1463176106,8.3303,216.639130797
 01/17  07:00:00,330.612887355,33.9488097059,94.24838493,0.0,51.0481707146,78.1489452969,420.782040927,20.8677283991,16.6606,383.253712528
 01/17  08:00:00,382.828970661,35.7013243576,93.3656306946,0.0,64.3609230253,109.708623606,650.622862579,123.495171085,24.9909,502.136791494
 01/17  09:00:00,322.257870841,35.7011198027,86.558820784,0.0,51.0481707146,80.7689615957,550.504771617,128.532766099,33.3212,388.650805518
 01/17  10:00:00,268.822805375,36.2469755092,61.768109516,0.0,51.0481707146,71.0224615957,497.67371208,137.722396154,66.8089,293.142415927
 01/17  11:00:00,212.502466561,36.3332868875,54.9281507117,0.0,32.1804615127,65.7244621605,436.040087541,125.260430917,83.4695,227.310156625
 01/17  12:00:00,209.220587619,36.3806630399,49.9707624692,0.0,32.1804615127,65.7244621605,389.052748312,128.138367483,83.4695,177.444880829
 01/17  13:00:00,201.557871996,36.4159978607,43.1865882963,0.0,32.1804615127,65.7244621605,367.415545578,113.411589913,83.4695,170.534455665
 01/17  14:00:00,193.51372819,36.4460042026,44.9248800515,0.0,32.1804615127,55.9779621605,334.497922525,89.5131601252,75.1392,169.8455624
 01/17  15:00:00,195.321821234,36.4748545182,46.4185634595,0.0,32.1804615127,55.9779621605,309.38886753,78.9121661055,66.8089,163.667801425
 01/17  16:00:00,197.529082285,36.5011854779,48.5152106065,0.0,32.1804615127,55.9779621605,324.497752055,79.3260550139,75.1392,170.032497041
 01/17  17:00:00,228.172433494,36.2084032102,50.2769377958,0.0,32.1804615127,60.9114621605,300.937656374,78.7820551466,91.7998,130.355801227
 01/17  18:00:00,277.22078854,35.7011198027,59.4598888073,0.0,32.1804615127,77.5397301883,326.16845041,81.9910231525,49.9818,194.195627258
 01/17  19:00:00,358.378320555,35.7011198027,75.4707849269,0.0,77.122965704,86.2600435998,490.025771105,92.4534237938,49.9818,347.590547311
 01/17  20:00:00,367.349041809,35.7011198027,77.3894409326,0.0,102.647051061,80.1663183927,407.941662147,112.630456687,33.3212,261.99000546
 01/17  21:00:00,395.195314446,35.7011198027,79.7476134805,0.0,115.40909374,92.7192997104,487.264943976,197.083236871,33.3212,256.860507106
 01/17  22:00:00,386.885690329,35.7011198027,94.948651441,0.0,102.647051061,94.1340635361,536.312688486,136.314265724,24.9909,375.007522762
 01/17  23:00:00,307.053568347,35.7011198027,81.6776419,0.0,77.122965704,65.871452062,431.61841371,124.871196453,16.6606,290.086617257
 01/17  24:00:00,220.111710063,35.7011198027,62.9436757313,0.0,38.286128036,48.4199368926,284.359960392,121.24040711,8.3303,154.789253282
 01/18  01:00:00,125.505611717,30.922092266,12.8509472981,0.0,25.5240853573,30.610668775,205.930549645,72.5591258386,3.33212,130.039303806
 01/18  02:00:00,125.851293452,30.922092266,20.5595375467,0.0,19.418418834,29.3649097162,151.869524581,54.2356628227,3.33212,94.3017417585
 01/18  03:00:00,122.206409345,30.922092266,24.8431163566,0.0,12.7620426787,28.1191506574,139.448499167,41.8019004708,3.33212,94.3144786965
 01/18  04:00:00,125.298457593,30.922092266,27.9413042847,0.0,12.7620426787,28.1191506574,137.267703006,33.3271425421,3.33212,100.608440464
 01/18  05:00:00,136.121604292,30.922092266,32.1814330236,0.0,12.7620426787,28.1191506574,154.44637358,27.5808302887,3.33212,123.533423291
 01/18  06:00:00,174.089964819,30.922092266,42.5536267299,0.0,25.5240853573,30.610668775,253.958876412,21.68913614,8.3303,223.939440272
 01/18  07:00:00,339.763762012,34.5860133775,102.708378746,0.0,51.0481707146,78.1489452969,409.579803902,18.410634255,16.6606,374.508569646
 01/18  08:00:00,389.315340168,35.705025315,101.792809027,0.0,64.3609230253,109.708623606,558.907727137,31.3744982135,24.9909,502.542328924
 01/18  09:00:00,322.645569682,35.7011198027,88.6381784058,0.0,51.0481707146,80.7689615957,465.132463395,42.9909249304,33.3212,388.820338465
 01/18  10:00:00,279.764565268,36.2441170759,73.390810534,0.0,51.0481707146,71.0224615957,408.599187303,47.7848096408,66.8089,294.005477662
 01/18  11:00:00,217.916747215,36.3301992822,60.2899754144,0.0,32.1804615127,65.7244621605,357.711108547,40.4690379149,83.4695,233.772570633
 01/18  12:00:00,212.37433998,36.37496372,54.1284137331,0.0,32.1804615127,65.7244621605,281.464758786,27.1655192181,83.4695,170.829739568
 01/18  13:00:00,223.153623962,36.4138606939,65.4375431943,0.0,32.1804615127,65.7244621605,273.767771773,19.7305410873,83.4695,170.567730686
 01/18  14:00:00,235.896303766,36.4438103757,87.9342194852,0.0,32.1804615127,55.9779621605,258.646571128,13.1986443961,75.1392,170.308726732
 01/18  15:00:00,273.4788883,36.4724680022,125.226060269,0.0,32.1804615127,55.9779621605,246.672276447,9.80127732929,66.8089,170.062099118
 01/18  16:00:00,295.766312828,36.4983816638,146.779157205,0.0,32.1804615127,55.9779621605,255.233120397,10.0190170705,75.1392,170.074903326
 01/18  17:00:00,303.981503289,36.2080006858,126.046263515,0.0,32.1804615127,60.9114621605,229.407024924,7.221955208,91.7998,130.385269716
 01/18  18:00:00,321.772761524,35.7011198027,104.031563693,0.0,32.1804615127,77.5397301883,254.527590407,15.5606848753,49.9818,188.985105531
 01/18  19:00:00,382.11487347,35.7346623472,99.3010368725,0.0,77.122965704,86.2600435998,430.166808763,29.6980050384,49.9818,350.487003725
 01/18  20:00:00,396.300467906,35.7012755259,105.677199563,0.0,102.647051061,80.1663183927,319.195983313,26.1051369373,33.3212,259.769646376
 01/18  21:00:00,427.003354045,35.7011198027,110.870183725,0.0,115.40909374,92.7192997104,318.490224696,27.9059474927,33.3212,257.263077203
 01/18  22:00:00,404.717337614,35.7036679947,112.442051441,0.0,102.647051061,94.1340635361,448.279760492,41.9701148861,24.9909,381.318745606
 01/18  23:00:00,324.607517221,35.7458515439,98.9307825806,0.0,77.122965704,65.871452062,343.795843881,41.4177076326,16.6606,285.717536249
 01/18  24:00:00,228.278660608,35.7286325222,71.1629275656,0.0,38.286128036,48.4199368926,214.543378769,47.4578132953,8.3303,158.755265474
 01/19  01:00:00,127.716956665,30.922092266,15.2659081122,0.0,25.5240853573,30.610668775,164.796130208,31.3954789908,3.33212,130.068531217
 01/19  02:00:00,130.394819013,30.922092266,25.3358174375,0.0,19.418418834,29.3649097162,121.460107135,23.8028615821,3.33212,94.3251255528
 01/19  03:00:00,128.165751466,30.922092266,31.0347465451,0.0,12.7620426787,28.1191506574,120.130380064,22.4798620596,3.33212,94.3183980049
 01/19  04:00:00,145.749957035,31.7185968554,46.8696320529,0.0,12.7620426787,28.1191506574,113.370224789,15.7130873243,3.33212,94.3250174645
 01/19  05:00:00,160.160540994,32.5151014449,53.0342179816,0.0,12.7620426787,28.1191506574,145.028515848,11.6352055883,3.33212,130.06119026
 01/19  06:00:00,210.622924965,33.3116060343,74.0075366671,0.0,25.5240853573,30.610668775,233.269443667,7.29999298424,8.3303,217.639150683
 01/19  07:00:00,325.815615897,33.9488097059,90.0471877076,0.0,51.0481707146,78.1489452969,403.799502334,4.61844895265,16.6606,382.520453381
 01/19  08:00:00,429.92370618,35.720265235,140.475943538,0.0,64.3609230253,109.708623606,539.105606157,11.1619528259,24.9909,502.952753331
 01/19  09:00:00,376.395883579,35.7011198027,140.662781549,0.0,51.0481707146,80.7689615957,428.194124863,5.85267076297,33.3212,389.0202541
 01/19  10:00:00,349.097651588,36.2470017239,140.859844979,0.0,51.0481707146,71.0224615957,363.547533073,3.39926313802,66.8089,293.339369935
 01/19  11:00:00,301.238566255,36.3335827615,141.445473226,0.0,32.1804615127,65.7244621605,326.716121328,8.7145748759,83.4695,234.532046452
 01/19  12:00:00,301.280184428,36.3835421712,140.549044854,0.0,32.1804615127,65.7244621605,263.768131774,9.45511209409,83.4695,170.84351968
 01/19  13:00:00,301.096846379,36.42117843,140.8160751,0.0,32.1804615127,65.7244621605,264.327665743,10.2688075515,83.4695,170.589358192
 01/19  14:00:00,291.730782409,36.454580983,140.866351119,0.0,32.1804615127,55.9779621605,256.26795268,10.7875672862,75.1392,170.341185394
 01/19  15:00:00,290.069537869,36.4825716247,139.969226961,0.0,32.1804615127,55.9779621605,248.631911619,11.7233231588,66.8089,170.09968846
 01/19  16:00:00,291.028258622,36.5086750312,141.541182204,0.0,32.1804615127,55.9779621605,255.07977931,12.184842075,75.1392,167.755737235
 01/19  17:00:00,320.557716674,36.2184558206,141.977057856,0.0,32.1804615127,60.9114621605,226.260106231,8.35259497008,91.7998,126.107711261
 01/19  18:00:00,360.557279859,35.7142146576,141.757992641,0.0,32.1804615127,77.5397301883,258.623229184,12.6123058121,49.9818,196.029123372
 01/19  19:00:00,425.776284893,35.7534035776,142.070387857,0.0,77.122965704,86.2600435998,415.693293155,15.0901225756,49.9818,350.621370579
 01/19  20:00:00,434.754282206,35.7022588889,143.734968573,0.0,102.647051061,80.1663183927,312.783011186,21.6416223052,33.3212,257.82018888
 01/19  21:00:00,459.490928738,35.7011198027,143.103070561,0.0,115.40909374,92.7192997104,316.309169306,26.0019061634,33.3212,256.986063142
 01/19  22:00:00,434.598311217,35.7249540436,141.725656346,0.0,102.647051061,94.1340635361,435.735481035,26.3921577657,24.9909,384.352423269
 01/19  23:00:00,369.490328076,35.7687747021,143.156767409,0.0,77.122965704,65.871452062,328.867728013,29.7901535985,16.6606,282.416974415
 01/19  24:00:00,269.350904011,35.7514992744,111.376979318,0.0,38.286128036,48.4199368926,212.446739813,42.4966430751,8.3303,161.619796738
 01/20  01:00:00,126.299397257,30.922092266,13.8611934585,0.0,25.5240853573,30.610668775,177.052755228,43.6416972531,3.33212,130.078937975
 01/20  02:00:00,127.136881845,30.922092266,21.9790168881,0.0,19.418418834,29.3649097162,186.659998262,89.0069706175,3.33212,94.3209076449
 01/20  03:00:00,124.448013733,30.922092266,27.1103225095,0.0,12.7620426787,28.1191506574,201.43649841,103.766025473,3.33212,94.3383529369
 01/20  04:00:00,141.488035092,31.7185968554,42.3436556571,0.0,12.7620426787,28.1191506574,183.330510739,85.6751498855,3.33212,94.3232408531
 01/20  05:00:00,158.752652694,32.5151014449,50.8087619776,0.0,12.7620426787,28.1191506574,194.934409547,61.530708421,3.33212,130.071581126
 01/20  06:00:00,169.653725521,31.7185968554,35.635429373,0.0,25.5240853573,30.610668775,271.230671245,46.0998199829,8.3303,216.800551262
 01/20  07:00:00,344.501303464,34.5063629185,106.88893151,0.0,51.0481707146,78.1489452969,437.017225603,36.5716154078,16.6606,383.785010195
 01/20  08:00:00,359.567941663,35.7011198027,70.7179812137,0.0,64.3609230253,109.708623606,693.305229505,164.991272188,24.9909,503.323057317
 01/20  09:00:00,304.104619004,35.7011198027,69.5888793245,0.0,51.0481707146,80.7689615957,605.712131166,183.197260404,33.3212,389.193670762
 01/20  10:00:00,272.1295968,35.9270169566,66.3488776705,0.0,51.0481707146,71.0224615957,542.138423167,181.906598221,66.8089,293.422924946
 01/20  11:00:00,209.91066771,36.0135453078,52.8055468253,0.0,32.1804615127,65.7244621605,515.002561568,196.95352497,83.4695,234.579536599
 01/20  12:00:00,202.882023549,36.0935126783,44.9748858418,0.0,32.1804615127,65.7244621605,458.701212548,204.364844405,83.4695,170.866868143
 01/20  13:00:00,199.89637036,36.2078407733,42.5075674056,0.0,32.1804615127,65.7244621605,452.304992985,198.222336619,83.4695,170.613156366
 01/20  14:00:00,188.32611177,36.273724821,40.5392746655,0.0,32.1804615127,55.9779621605,440.94270415,195.438613419,75.1392,170.36489073
 01/20  15:00:00,188.983341394,36.296771496,41.1576102447,0.0,32.1804615127,55.9779621605,433.553144839,196.621544084,66.8089,170.122700755
 01/20  16:00:00,190.624345717,36.2584325194,42.8964367079,0.0,32.1804615127,55.9779621605,442.299415452,197.240327607,75.1392,169.919887845
 01/20  17:00:00,218.651069969,35.9952719253,42.0189018135,0.0,32.1804615127,60.9114621605,407.841167747,189.849194,91.7998,126.192173747
 01/20  18:00:00,257.794484997,35.7011198027,43.7111976766,0.0,32.1804615127,77.5397301883,436.273356482,192.499358743,49.9818,193.792197739
 01/20  19:00:00,338.361447378,35.7011198027,56.3736536491,0.0,77.122965704,86.2600435998,609.882984881,209.140109085,49.9818,350.761075796
 01/20  20:00:00,347.881632913,35.7011198027,58.8714815294,0.0,102.647051061,80.1663183927,507.525735518,216.328111743,33.3212,257.876423775
 01/20  21:00:00,380.325001564,35.7011198027,65.9964303989,0.0,115.40909374,92.7192997104,510.907234491,220.084673476,33.3212,257.501361015
 01/20  22:00:00,366.065970405,35.7011198027,75.2483825767,0.0,102.647051061,94.1340635361,632.712681546,223.752802676,24.9909,383.96897887
 01/20  23:00:00,287.885813127,35.7011198027,63.4225511507,0.0,77.122965704,65.871452062,536.668046379,235.121725576,16.6606,284.885720803
 01/20  24:00:00,194.11037867,35.7011198027,37.8306563384,0.0,38.286128036,48.4199368926,422.259105011,254.271282996,8.3303,159.657522015
 01/21  01:00:00,141.430982933,30.922092266,26.7232000354,0.0,27.7269238854,30.610668775,188.243823441,54.8277051246,3.33212,130.083998317
 01/21  02:00:00,138.998794322,30.922092266,24.2563203482,0.0,27.7269238854,30.610668775,145.055517124,47.3793392342,3.33212,94.34405789
 01/21  03:00:00,119.659321462,30.922092266,22.4015931488,0.0,12.7620426787,28.1191506574,140.887318897,43.2301458269,3.33212,94.3250530706
 01/21  04:00:00,118.09075273,30.922092266,20.8513896007,0.0,12.7620426787,28.1191506574,139.007133368,41.3333680567,3.33212,94.3416453116
 01/21  05:00:00,125.859651744,30.922092266,22.0428512411,0.0,12.7620426787,28.1191506574,174.280328711,40.8607349956,3.33212,130.087473716
 01/21  06:00:00,140.088624448,30.922092266,24.0252758935,0.0,12.7620426787,28.1191506574,210.857760564,40.9000890948,8.3303,161.627371469
 01/21  07:00:00,230.406218921,30.922092266,33.5562681539,0.0,42.6918050922,54.3732441037,282.223025377,40.4711456405,16.6606,225.091279736
 01/21  08:00:00,277.545909064,35.7165812307,38.7999731949,0.0,42.6918050922,86.1019271793,648.169512776,248.160405753,24.9909,375.018207023
 01/21  09:00:00,331.263449126,35.7011198027,60.0144390499,0.0,57.6566862989,112.030105488,854.590090527,279.677508632,33.3212,541.591381894
 01/21  10:00:00,319.261084252,35.7472338546,94.809705302,0.0,57.6566862989,83.6599452969,700.690030353,247.253600154,66.8089,386.627530199
 01/21  11:00:00,283.018856129,35.8625287368,112.517754111,0.0,42.6918050922,68.9656133826,616.45028291,234.518998239,83.4695,298.461784671
 01/21  12:00:00,271.993732506,35.9890068429,109.497934511,0.0,34.9340096728,67.7198543238,538.440516356,220.742863734,83.4695,234.228152622
 01/21  13:00:00,264.649300291,36.1711803286,102.553596572,0.0,34.9340096728,67.7198543238,455.915679866,197.836278631,83.4695,174.609901235
 01/21  14:00:00,249.191784517,36.3417841756,96.4517989479,0.0,34.9340096728,57.9733543238,426.759067238,180.734462394,75.1392,170.885404844
 01/21  15:00:00,247.536213922,36.4785774091,94.6540423662,0.0,34.9340096728,57.9733543238,398.217228134,160.771779263,66.8089,170.636548871
 01/21  16:00:00,248.808811775,36.5231062824,96.3369909624,0.0,34.9340096728,57.9733543238,365.115026309,119.337415145,75.1392,170.638411164
 01/21  17:00:00,268.536955835,36.2235996217,87.150938119,0.0,34.9340096728,62.9068543238,369.893949251,143.166135453,91.7998,134.928013798
 01/21  18:00:00,285.471157008,35.7011198027,73.9070515465,0.0,34.9340096728,72.2186844194,399.112587633,184.561458305,49.9818,164.569329328
 01/21  19:00:00,363.888881702,35.7011198027,71.9303626,0.0,87.0357390804,86.2600435998,426.01924689,179.028873464,49.9818,197.008573426
 01/21  20:00:00,358.955003091,35.7011198027,72.4974194854,0.0,102.000620287,77.6748002752,470.389162514,179.537309296,33.3212,257.530653217
 01/21  21:00:00,374.510524808,35.7011198027,76.9586329501,0.0,102.000620287,88.9820225341,486.145086719,195.69491068,33.3212,257.12897604
 01/21  22:00:00,371.668181592,35.7011198027,83.8954814422,0.0,102.000620287,91.6425454185,487.236971128,204.715309447,24.9909,257.530761681
 01/21  23:00:00,326.541229893,35.7011198027,91.8899609284,0.0,87.0357390804,65.871452062,603.987197998,206.314974655,16.6606,381.011623343
 01/21  24:00:00,227.601719346,35.7011198027,66.6266484541,0.0,42.6918050922,48.4199368926,445.432629744,218.753241683,8.3303,218.349088062
 01/22  01:00:00,144.119837757,30.922092266,20.2308786935,0.0,34.4311606118,33.1021868926,181.263565155,47.6589572366,3.33212,130.272487919
 01/22  02:00:00,145.583295228,30.922092266,21.6540414294,0.0,34.4311606118,33.1021868926,139.159834751,39.1534492699,3.33212,96.6742654807
 01/22  03:00:00,128.079169677,30.922092266,21.6319169538,0.0,19.466279405,30.610668775,136.200683569,34.3060114303,3.33212,98.5625521389
 01/22  04:00:00,128.209896126,30.922092266,21.7773209467,0.0,19.466279405,30.610668775,129.496282194,31.6987721677,3.33212,94.4653900261
 01/22  05:00:00,136.568046033,30.922092266,23.5663731462,0.0,19.466279405,30.610668775,163.979146825,30.5448023821,3.33212,130.102224443
 01/22  06:00:00,150.837746471,30.922092266,25.5953882536,0.0,19.466279405,30.610668775,200.893156631,30.6837122301,8.3303,161.879144401
 01/22  07:00:00,244.457088865,31.7185968554,46.3038502852,0.0,42.6918050922,54.3732441037,273.753569105,31.2616905598,16.6606,225.831278545
 01/22  08:00:00,277.290331356,35.7011198027,29.411341798,0.0,49.3960418185,88.5934452969,630.898049563,224.410129529,24.9909,381.497020034
 01/22  09:00:00,343.931816516,35.7011198027,72.6710270053,0.0,57.6566862989,112.030105488,826.187534992,250.205618215,33.3212,542.660716776
 01/22  10:00:00,358.304861456,35.8905054743,142.520396163,0.0,50.9524495726,81.1684271793,662.037713141,205.933018961,66.8089,389.295794181
 01/22  11:00:00,300.520593332,36.2524042522,129.001867433,0.0,42.6918050922,68.9656133826,545.808703348,168.093784241,83.4695,294.245419107
 01/22  12:00:00,277.888092383,36.397976382,110.517682067,0.0,38.286128036,68.9656133826,409.563004776,90.699887896,83.4695,235.39361688
 01/22  13:00:00,274.326502365,36.4400626349,107.916209943,0.0,38.286128036,68.9656133826,318.625638699,64.4873152402,83.4695,170.668823459
 01/22  14:00:00,260.310635282,36.4748818786,112.78078817,0.0,31.5818913096,56.727595265,306.155736861,60.358134318,75.1392,170.658402543
 01/22  15:00:00,263.631215106,36.5059101834,116.032794334,0.0,31.5818913096,56.727595265,300.753986538,63.7851968954,66.8089,170.159889642
 01/22  16:00:00,262.229951697,36.533105804,114.626554386,0.0,31.5818913096,56.727595265,314.548517849,69.2459588502,75.1392,170.163358999
 01/22  17:00:00,281.101116543,36.2349681515,104.607117548,0.0,31.5818913096,61.661095265,294.672804293,72.4306374776,91.7998,130.442366816
 01/22  18:00:00,295.394514035,35.7011198027,89.1361165184,0.0,31.5818913096,70.9729253606,309.129965693,96.8260142406,49.9818,162.322151452
 01/22  19:00:00,365.073705254,35.7011198027,82.9912958267,0.0,80.3315023541,83.7685254822,437.573744949,190.869262755,49.9818,196.722682194
 01/22  20:00:00,375.202529354,35.7011198027,88.6326520693,0.0,102.000620287,77.6748002752,530.585871902,240.097192884,33.3212,257.167479017
 01/22  21:00:00,406.213230206,35.7011198027,98.9329081523,0.0,108.704857014,91.4735406516,471.272603907,181.61350714,33.3212,256.337896767
 01/22  22:00:00,382.118219898,35.7011198027,102.9836458,0.0,95.2963835608,89.1510273009,444.891707282,162.728683325,24.9909,257.172123958
 01/22  23:00:00,325.066117007,35.7011198027,99.1174028838,0.0,80.3315023541,63.3799339444,555.95071559,165.324423151,16.6606,373.965692439
 01/22  24:00:00,233.646462772,35.7011198027,72.2996589807,0.0,42.6918050922,48.4199368926,413.674188729,181.811387726,8.3303,223.532501003
 01/23  01:00:00,129.476014817,30.922092266,16.9756235032,0.0,25.5240853573,30.610668775,168.882754361,41.9431628173,3.33212,123.607471544
 01/23  02:00:00,125.442864017,30.922092266,20.2891610111,0.0,19.418418834,29.3649097162,139.073221476,35.1053482058,3.33212,100.63575327
 01/23  03:00:00,119.470553866,30.922092266,22.225898109,0.0,12.7620426787,28.1191506574,128.598977081,30.9131341112,3.33212,94.3537229701
 01/23  04:00:00,120.153537259,30.922092266,22.9264016892,0.0,12.7620426787,28.1191506574,126.400864753,28.7290365871,3.33212,94.3397081663
 01/23  05:00:00,128.959649923,30.922092266,25.1632522384,0.0,12.7620426787,28.1191506574,161.270061752,27.8270277118,3.33212,130.11091404
 01/23  06:00:00,164.433232412,30.922092266,33.0247234685,0.0,25.5240853573,30.610668775,253.072258398,27.4094483026,8.3303,217.332510095
 01/23  07:00:00,309.81259474,32.9133537396,76.9910367261,0.0,51.0481707146,78.1489452969,427.478786625,27.0971829949,16.6606,383.72100363
 01/23  08:00:00,319.686704141,35.7193891814,35.5535267044,0.0,64.3609230253,109.708623606,726.988482501,197.734987836,24.9909,504.262594665
 01/23  09:00:00,318.398517988,35.7011198027,85.0639220968,0.0,51.0481707146,80.7689615957,647.406163089,224.450069819,33.3212,389.63489327
 01/23  10:00:00,323.831182928,36.0164720689,117.869910841,0.0,51.0481707146,71.0224615957,545.139822822,184.689462291,66.8089,293.641460532
 01/23  11:00:00,264.77522063,36.3309146331,107.367481425,0.0,32.1804615127,65.7244621605,436.989254368,118.823878077,83.4695,234.695876291
 01/23  12:00:00,262.432187915,36.4044260505,104.723994587,0.0,32.1804615127,65.7244621605,306.037023011,51.6228893366,83.4695,170.944633674
 01/23  13:00:00,267.717588441,36.4451783097,110.595582471,0.0,32.1804615127,65.7244621605,296.729619065,42.3581315947,83.4695,170.90198747
 01/23  14:00:00,264.564500939,36.4812426238,117.059691129,0.0,32.1804615127,55.9779621605,278.179424876,32.8414994932,75.1392,170.198725382
 01/23  15:00:00,270.26965848,36.5136353249,122.663645701,0.0,32.1804615127,55.9779621605,260.760177334,23.783680062,66.8089,170.167597272
 01/23  16:00:00,275.518029407,36.5421984159,127.871061484,0.0,32.1804615127,55.9779621605,265.560654775,20.249513672,75.1392,170.171941103
 01/23  17:00:00,296.32830001,36.2442784987,119.740963191,0.0,32.1804615127,60.9114621605,241.134570742,18.8962213299,91.7998,130.438549413
 01/23  18:00:00,318.079733989,35.7011198027,104.38494741,0.0,32.1804615127,77.5397301883,280.814465016,34.6925105194,49.9818,196.140154496
 01/23  19:00:00,381.986901104,35.7011198027,100.480787745,0.0,77.122965704,86.2600435998,482.158674368,81.0656478761,49.9818,351.111226492
 01/23  20:00:00,391.353060493,35.7011198027,102.276370793,0.0,102.647051061,80.1663183927,400.954155371,109.565264934,33.3212,258.067690437
 01/23  21:00:00,410.411583483,35.7011198027,95.4627730829,0.0,115.40909374,92.7192997104,530.820140272,240.26883893,33.3212,257.230101341
 01/23  22:00:00,397.006099,35.7011198027,105.387762507,0.0,102.647051061,94.1340635361,612.178129419,202.201362698,24.9909,384.985866721
 01/23  23:00:00,327.453244724,35.7011198027,102.321591346,0.0,77.122965704,65.871452062,469.793756017,170.421272823,16.6606,282.711883194
 01/23  24:00:00,235.760698664,35.7011198027,78.6537619115,0.0,38.286128036,48.4199368926,338.117510132,168.078334106,8.3303,161.708876025
 01/24  01:00:00,128.312823107,30.922092266,15.7470550291,0.0,25.5240853573,30.610668775,170.978088822,37.5208154615,3.33212,130.125153361
 01/24  02:00:00,126.942442786,30.922092266,21.7176079194,0.0,19.418418834,29.3649097162,128.741973832,31.0517686712,3.33212,94.3580851606
 01/24  03:00:00,122.258067753,30.922092266,24.9564756765,0.0,12.7620426787,28.1191506574,124.494344505,26.8170366778,3.33212,94.3451878273
 01/24  04:00:00,124.310615499,30.922092266,27.0217243922,0.0,12.7620426787,28.1191506574,122.870497189,24.3155530038,3.33212,95.2228241857
 01/24  05:00:00,134.749486159,30.922092266,30.2619581472,0.0,12.7620426787,28.1191506574,155.412963062,22.8571084896,3.33212,129.223734572
 01/24  06:00:00,170.944606639,30.922092266,38.8351870408,0.0,25.5240853573,30.610668775,254.716887429,22.204337981,8.3303,224.182249448
 01/24  07:00:00,325.728172629,33.789508788,90.4248256327,0.0,51.0481707146,78.1489452969,413.709398044,21.6493927041,16.6606,375.39940534
 01/24  08:00:00,365.854941347,35.7011198027,79.7981677342,0.0,64.3609230253,109.708623606,662.289016766,130.846288,24.9909,506.451828766
 01/24  09:00:00,327.415782891,35.7011198027,92.7853767967,0.0,51.0481707146,80.7689615957,565.572574512,142.016131134,33.3212,390.235243378
 01/24  10:00:00,307.313855344,36.2692567106,101.499932103,0.0,51.0481707146,71.0224615957,446.787099719,80.1604805199,66.8089,299.817719199
 01/24  11:00:00,250.481215743,36.3571087644,93.4490991821,0.0,32.1804615127,65.7244621605,386.58633674,75.7180178125,83.4695,227.398818927
 01/24  12:00:00,230.523129224,36.40596725,72.8694171415,0.0,32.1804615127,65.7244621605,355.631534954,94.3578866618,83.4695,177.804148292
 01/24  13:00:00,225.049178491,36.4438108542,68.1210997371,0.0,32.1804615127,65.7244621605,326.883163419,72.7250095528,83.4695,170.688653866
 01/24  14:00:00,223.264802492,36.478649027,75.9531532128,0.0,32.1804615127,55.9779621605,300.075977092,54.4938588721,75.1392,170.44291822
 01/24  15:00:00,232.418001318,36.5096917928,85.0255411762,0.0,32.1804615127,55.9779621605,286.919959929,49.9085972724,66.8089,170.202462657
 01/24  16:00:00,244.98771735,36.5393850252,97.5176615301,0.0,32.1804615127,55.9779621605,293.158086337,51.4291860595,75.1392,166.589700277
 01/24  17:00:00,275.223716352,36.2422538513,98.7885161081,0.0,32.1804615127,60.9114621605,282.349342226,61.9107409985,91.7998,128.638801227
 01/24  18:00:00,306.395325,35.7011198027,92.8199090015,0.0,32.1804615127,77.5397301883,325.882585013,81.0868091537,49.9818,194.81397586
 01/24  19:00:00,376.634856246,35.7041509932,95.1717882692,0.0,77.122965704,86.2600435998,505.319868878,104.121955559,49.9818,351.216113319
 01/24  20:00:00,385.617248938,35.7011198027,96.9754549304,0.0,102.647051061,80.1663183927,411.274229183,116.287937373,33.3212,261.66509181
 01/24  21:00:00,411.672862502,35.7011198027,97.5965303415,0.0,115.40909374,92.7192997104,434.909131984,140.932056139,33.3212,260.655875845
 01/24  22:00:00,396.948937067,35.7011198027,106.128719287,0.0,102.647051061,94.1340635361,587.888153733,186.052579186,24.9909,376.844674547
 01/24  23:00:00,318.75154295,35.7011198027,93.7261018922,0.0,77.122965704,65.871452062,521.033202818,213.740848632,16.6606,290.631754186
 01/24  24:00:00,228.659063673,35.7011198027,71.5563573848,0.0,38.286128036,48.4199368926,354.564916882,184.57292153,8.3303,161.661695351
 01/25  01:00:00,126.616242978,30.922092266,14.0415029248,0.0,25.5240853573,30.610668775,165.565054087,38.6063939117,3.33212,123.626540176
 01/25  02:00:00,128.094429895,30.922092266,22.8430959107,0.0,19.418418834,29.3649097162,135.304622547,31.3149702395,3.33212,100.657532308
 01/25  03:00:00,137.330292983,30.922092266,39.8981873104,0.0,12.7620426787,28.1191506574,124.599315727,26.9144833019,3.33212,94.3527124252
 01/25  04:00:00,135.760075147,30.922092266,38.3411074544,0.0,12.7620426787,28.1191506574,121.986526013,24.2938533229,3.33212,94.3605526897
 01/25  05:00:00,143.733740144,30.922092266,39.7306690175,0.0,12.7620426787,28.1191506574,155.91185051,22.4430272301,3.33212,130.13670328
 01/25  06:00:00,178.953485027,30.922092266,47.3308923235,0.0,25.5240853573,30.610668775,246.650837539,21.3511030016,8.3303,216.969434537
 01/25  07:00:00,330.897268781,33.7098583291,96.1277917638,0.0,51.0481707146,78.1489452969,422.286830805,21.1660476922,16.6606,384.460183113
 01/25  08:00:00,362.177006586,35.7011198027,77.1438531266,0.0,64.3609230253,109.708623606,679.166176815,149.409647816,24.9909,504.765628999
 01/25  09:00:00,318.759528554,35.7011198027,84.7807848829,0.0,51.0481707146,80.7689615957,597.315381301,174.120357776,33.3212,389.873823525
 01/25  10:00:00,301.300100367,36.1230432301,94.815047923,0.0,51.0481707146,71.0224615957,520.359001802,159.781074291,66.8089,293.769027511
 01/25  11:00:00,246.979876235,36.3487823134,89.1313028527,0.0,32.1804615127,65.7244621605,463.49552396,145.262528243,83.4695,234.763495717
 01/25  12:00:00,254.916262908,36.4138793662,96.8148833761,0.0,32.1804615127,65.7244621605,365.737958141,111.291299419,83.4695,170.977158722
 01/25  13:00:00,262.535118468,36.4552604473,105.354141492,0.0,32.1804615127,65.7244621605,345.477739327,87.9714321137,83.4695,174.036807213
 01/25  14:00:00,259.764730609,36.4904500119,112.351655643,0.0,32.1804615127,55.9779621605,316.462966272,70.8859433347,75.1392,170.437822938
 01/25  15:00:00,261.680661699,36.5214973156,114.247925029,0.0,32.1804615127,55.9779621605,303.85425154,70.1468102507,66.8089,166.898541289
 01/25  16:00:00,261.44243572,36.5496139895,114.002780195,0.0,32.1804615127,55.9779621605,322.711575121,77.3721945973,75.1392,170.200180524
 01/25  17:00:00,286.19181108,36.2498302909,109.818263772,0.0,32.1804615127,60.9114621605,299.692787046,77.438263696,91.7998,130.45472335
 01/25  18:00:00,305.532942098,35.7011198027,91.67092289,0.0,32.1804615127,77.5397301883,445.350557801,199.16877502,49.9818,196.19998278
 01/25  19:00:00,372.591030015,35.7011198027,90.2899011755,0.0,77.122965704,86.2600435998,627.960632282,226.676943465,49.9818,351.301888818
 01/25  20:00:00,380.015274167,35.7011198027,90.255258007,0.0,102.647051061,80.1663183927,468.353345939,176.886585828,33.3212,258.14556011
 01/25  21:00:00,400.232924009,35.7011198027,85.3437285667,0.0,115.40909374,92.7192997104,468.971734424,178.029671015,33.3212,257.62086341
 01/25  22:00:00,387.619324818,35.7011198027,96.4396167542,0.0,102.647051061,94.1340635361,599.458933435,189.669827607,24.9909,384.798205828
 01/25  23:00:00,291.7206938,35.7011198027,67.3187349034,0.0,77.122965704,65.871452062,516.119059472,210.473857639,16.6606,288.984601833
 01/25  24:00:00,188.136172594,35.7011198027,31.9793611261,0.0,38.286128036,48.4199368926,412.337249206,247.49491866,8.3303,156.512030546
 01/26  01:00:00,142.853143152,30.922092266,30.4093220989,0.0,25.5240853573,30.610668775,184.676851336,51.2124113956,3.33212,130.132319941
 01/26  02:00:00,133.324252038,30.922092266,28.203293547,0.0,19.418418834,29.3649097162,140.35391734,42.6677512462,3.33212,94.3540460934
 01/26  03:00:00,124.18152557,30.922092266,26.970347092,0.0,12.7620426787,28.1191506574,137.340501491,37.313893619,3.33212,96.6944878724
 01/26  04:00:00,123.015905372,30.922092266,25.8209263059,0.0,12.7620426787,28.1191506574,135.82453181,34.1688984045,3.33212,98.3235134052
 01/26  05:00:00,130.891304688,30.922092266,27.1239444986,0.0,12.7620426787,28.1191506574,160.200866891,32.9349952915,3.33212,123.933751599
 01/26  06:00:00,165.892428255,30.922092266,34.5123858829,0.0,25.5240853573,30.610668775,264.768219415,32.5935418622,8.3303,223.844377553
 01/26  07:00:00,304.618128301,32.1168491502,73.4078492534,0.0,51.0481707146,78.1489452969,431.133495071,32.1612145649,16.6606,382.311680506
 01/26  08:00:00,324.272150382,35.7011198027,39.9798534373,0.0,64.3609230253,109.708623606,778.395093351,246.199178791,24.9909,507.20501456
 01/26  09:00:00,281.794626445,35.7011198027,48.6306910403,0.0,51.0481707146,80.7689615957,695.596758307,271.862162566,33.3212,390.41339574
 01/26  10:00:00,333.4069042,35.8429167808,127.955067105,0.0,51.0481707146,71.0224615957,584.912061304,224.286166267,66.8089,293.816995037
 01/26  11:00:00,284.758156717,36.2215046698,127.215543745,0.0,32.1804615127,65.7244621605,500.730504186,182.446031707,83.4695,234.814972479
 01/26  12:00:00,260.639530434,36.4063543019,102.588543909,0.0,32.1804615127,65.7244621605,372.02593095,117.582768346,83.4695,170.973662604
 01/26  13:00:00,262.734707727,36.4473282169,105.655338162,0.0,32.1804615127,65.7244621605,327.93646323,73.7457847857,83.4695,170.721178444
 01/26  14:00:00,259.913628206,36.4831115236,112.53196586,0.0,32.1804615127,55.9779621605,302.894369498,57.2830791033,75.1392,170.472090395
 01/26  15:00:00,264.027460029,36.5152601397,116.557376182,0.0,32.1804615127,55.9779621605,287.132055651,50.1001382935,66.8089,170.223017358
 01/26  16:00:00,262.916682465,36.5433162734,115.418454824,0.0,32.1804615127,55.9779621605,291.563161948,46.1976055512,75.1392,170.226356397
 01/26  17:00:00,282.142611787,36.2427288571,105.743014436,0.0,32.1804615127,60.9114621605,288.502712259,66.2323669908,91.7998,130.470545268
 01/26  18:00:00,315.237315504,35.7011198027,101.655577141,0.0,32.1804615127,77.5397301883,319.578795604,74.4345690021,49.9818,195.162426602
 01/26  19:00:00,387.225853328,35.7011198027,105.694023157,0.0,77.122965704,86.2600435998,473.846644587,72.0021483119,49.9818,351.862696275
 01/26  20:00:00,390.038824421,35.7011198027,100.968817682,0.0,102.647051061,80.1663183927,383.639570731,91.390026419,33.3212,258.928344312
 01/26  21:00:00,417.9037234,35.7011198027,103.492934558,0.0,115.40909374,92.7192997104,403.233594085,112.553651509,33.3212,257.358742576
 01/26  22:00:00,406.241815908,35.7011198027,115.398488614,0.0,102.647051061,94.1340635361,520.605951278,110.286888671,24.9909,385.328162607
 01/26  23:00:00,328.401412352,35.7011198027,104.110169586,0.0,77.122965704,65.871452062,411.407312467,111.877467576,16.6606,282.869244891
 01/26  24:00:00,233.813608044,35.7011198027,77.5566447626,0.0,38.286128036,48.4199368926,315.082093043,144.995116698,8.3303,161.756676345
 01/27  01:00:00,127.912995548,30.922092266,15.3200235364,0.0,25.5240853573,30.610668775,213.277082875,79.7923380606,3.33212,130.152624814
 01/27  02:00:00,128.494734588,30.922092266,23.292993768,0.0,19.418418834,29.3649097162,148.019794543,50.3164494543,3.33212,94.3712250886
 01/27  03:00:00,125.724590523,30.922092266,28.4633753058,0.0,12.7620426787,28.1191506574,135.142975061,37.4524025205,3.33212,94.3584525408
 01/27  04:00:00,128.588729654,30.922092266,31.3074344668,0.0,12.7620426787,28.1191506574,137.876770048,33.8808461506,3.33212,100.663803898
 01/27  05:00:00,139.682356444,30.922092266,35.1743839535,0.0,12.7620426787,28.1191506574,156.789563001,29.8237226518,3.33212,123.633720349
 01/27  06:00:00,190.816659209,30.922092266,58.5871577558,0.0,25.5240853573,30.610668775,259.73712025,27.1740613145,8.3303,224.232758936
 01/27  07:00:00,340.346974969,34.1081106238,103.935127535,0.0,51.0481707146,78.1489452969,420.37800772,23.9632059906,16.6606,379.75420173
 01/27  08:00:00,398.720102961,35.7030939318,112.373014829,0.0,64.3609230253,109.708623606,593.923332656,61.5102762538,24.9909,507.422156402
 01/27  09:00:00,340.043423267,35.7011198027,104.43831578,0.0,51.0481707146,80.7689615957,482.391534705,57.9140792365,33.3212,391.156255468
 01/27  10:00:00,319.65516276,36.2665010003,112.091224758,0.0,51.0481707146,71.0224615957,396.787205889,34.3914967422,66.8089,295.586809147
 01/27  11:00:00,289.745832891,36.3545643419,130.487389236,0.0,32.1804615127,65.7244621605,328.654674658,10.9522212526,83.4695,234.232953405
 01/27  12:00:00,304.602734417,36.4067516502,144.059408888,0.0,32.1804615127,65.7244621605,258.318697991,3.29694737226,83.4695,171.552250618
 01/27  13:00:00,303.375082409,36.4482971559,142.806807783,0.0,32.1804615127,65.7244621605,257.210431659,3.0079798326,83.4695,170.732951827
 01/27  14:00:00,293.460661862,36.4928627905,144.174056977,0.0,32.1804615127,55.9779621605,248.561921759,2.93829981423,75.1392,170.484421944
 01/27  15:00:00,291.207181672,36.5324835393,142.247364505,0.0,32.1804615127,55.9779621605,240.0603061,3.01714876536,66.8089,170.234257334
 01/27  16:00:00,290.93926591,36.5799832652,141.982118791,0.0,32.1804615127,55.9779621605,248.468641251,3.09105230243,75.1392,170.238388948
 01/27  17:00:00,320.810992863,36.2940270088,142.922600747,0.0,32.1804615127,60.9114621605,223.999631859,1.7151063272,91.7998,130.484725531
 01/27  18:00:00,358.321977777,35.7516591243,143.525875797,0.0,32.1804615127,77.5397301883,248.634170044,4.22628650595,49.9818,194.426083538
 01/27  19:00:00,420.177660939,35.7856804886,137.875798088,0.0,77.122965704,86.2600435998,426.989808533,24.8684140248,49.9818,352.139594509
 01/27  20:00:00,406.951192354,35.7170183952,117.776173737,0.0,102.647051061,80.1663183927,364.593565031,71.6714243687,33.3212,259.600940663
 01/27  21:00:00,426.010209921,35.7011198027,111.212092856,0.0,115.40909374,92.7192997104,494.438000587,203.726123462,33.3212,257.390677125
 01/27  22:00:00,418.870348311,35.7056919107,127.430009804,0.0,102.647051061,94.1340635361,570.670090471,160.275490007,24.9909,385.403700463
 01/27  23:00:00,332.318652212,35.7391654397,107.040139638,0.0,77.122965704,65.871452062,472.032128078,172.456267032,16.6606,282.915261046
 01/27  24:00:00,232.39113654,35.7011198027,75.1419310958,0.0,38.286128036,48.4199368926,359.651101167,189.549181696,8.3303,161.771619471
 01/28  01:00:00,143.744710185,30.922092266,28.7899134841,0.0,27.7269238854,30.610668775,173.953481876,40.4663195912,3.33212,130.155042284
 01/28  02:00:00,151.254514081,30.922092266,36.3051741343,0.0,27.7269238854,30.610668775,131.126495751,33.4224915365,3.33212,94.3718842142
 01/28  03:00:00,136.123684183,30.922092266,38.6849028028,0.0,12.7620426787,28.1191506574,126.602902144,28.9055841615,3.33212,94.3651979827
 01/28  04:00:00,136.658257838,30.922092266,39.2452896619,0.0,12.7620426787,28.1191506574,130.068676416,26.0711907273,3.33212,100.665365689
 01/28  05:00:00,145.121416796,30.922092266,41.146609996,0.0,12.7620426787,28.1191506574,151.559766687,24.5916029235,3.33212,123.636043764
 01/28  06:00:00,159.202041383,30.922092266,42.9991752379,0.0,12.7620426787,28.1191506574,194.161865059,24.05587968,8.3303,161.775685379
 01/28  07:00:00,294.910162714,33.7098583291,92.8405900084,0.0,42.6918050922,54.3732441037,266.073862461,24.0958988659,16.6606,225.317363595
 01/28  08:00:00,276.175178847,35.7011198027,37.2443956012,0.0,42.6918050922,86.1019271793,591.405972944,182.246525363,24.9909,384.168547581
 01/28  09:00:00,374.43242132,35.7011198027,102.630579322,0.0,57.6566862989,112.030105488,790.210571267,215.268672174,33.3212,541.620699093
 01/28  10:00:00,363.234599355,36.0488412613,137.424345619,0.0,57.6566862989,83.6599452969,630.561821129,174.41721965,66.8089,389.335701479
 01/28  11:00:00,293.030056595,36.3643843719,121.214254699,0.0,42.6918050922,68.9656133826,497.889402628,120.536971391,83.4695,293.882931237
 01/28  12:00:00,287.998293168,36.4220655988,124.940166056,0.0,34.9340096728,67.7198543238,365.369918198,46.2987631577,83.4695,235.60165504
 01/28  13:00:00,293.917463747,36.4632057243,131.772625277,0.0,34.9340096728,67.7198543238,277.265001607,16.0576790881,83.4695,177.737822518
 01/28  14:00:00,295.646031513,36.5030735173,143.006407685,0.0,34.9340096728,57.9733543238,252.558227613,6.04900016434,75.1392,171.370027449
 01/28  15:00:00,295.236433196,36.5529696159,142.343818317,0.0,34.9340096728,57.9733543238,240.354389748,2.80453495414,66.8089,170.740954794
 01/28  16:00:00,294.978385666,36.571609756,141.853330007,0.0,34.9340096728,57.9733543238,248.733497839,2.84794076879,75.1392,170.74635707
 01/28  17:00:00,324.904685729,36.2601271734,142.810672626,0.0,34.9340096728,62.9068543238,225.777281756,3.31952783548,91.7998,130.657953921
 01/28  18:00:00,355.809360297,35.7311338362,144.057988861,0.0,34.9340096728,72.2186844194,224.911448007,5.73416925927,49.9818,169.195478748
 01/28  19:00:00,423.297699468,35.8002477227,131.636809266,0.0,87.0357390804,86.2600435998,270.342088958,23.193970529,49.9818,197.166318429
 01/28  20:00:00,399.164780463,35.7068562466,113.110486752,0.0,102.000620287,77.6748002752,370.070290822,78.9130796296,33.3212,257.836011192
 01/28  21:00:00,415.86573779,35.7011198027,118.496843405,0.0,102.000620287,88.9820225341,425.671823781,134.942268436,33.3212,257.408355345
 01/28  22:00:00,403.236443323,35.7011198027,115.119933706,0.0,102.000620287,91.6425454185,510.414676214,222.880642715,24.9909,262.543133499
 01/28  23:00:00,342.125940611,35.7011198027,106.924138834,0.0,87.0357390804,65.871452062,593.361776394,199.066742967,16.6606,377.634433427
 01/28  24:00:00,247.412682591,35.7011198027,85.9805355544,0.0,42.6918050922,48.4199368926,416.131238137,183.175636766,8.3303,224.625301371
 01/29  01:00:00,146.152537375,30.922092266,22.1369134043,0.0,34.4311606118,33.1021868926,174.206995525,40.529057997,3.33212,130.345817528
 01/29  02:00:00,151.381395298,30.922092266,27.3615200485,0.0,34.4311606118,33.1021868926,131.374020296,33.5430624355,3.33212,94.4988378601
 01/29  03:00:00,136.61909603,30.922092266,30.0964170075,0.0,19.466279405,30.610668775,132.64898168,29.2097734677,3.33212,100.107088212
 01/29  04:00:00,138.988013739,30.922092266,32.4674821231,0.0,19.466279405,30.610668775,124.75006456,26.2234196648,3.33212,95.1945248953
 01/29  05:00:00,148.980633293,30.922092266,35.8851088914,0.0,19.466279405,30.610668775,157.778860507,24.2842656765,3.33212,130.162474831
 01/29  06:00:00,177.460578947,30.922092266,52.077936151,0.0,19.466279405,30.610668775,193.379192245,23.1103417445,8.3303,161.938550501
 01/29  07:00:00,307.822697182,34.1081106238,105.273629722,0.0,42.6918050922,54.3732441037,265.242718581,22.5633278327,16.6606,226.018790749
 01/29  08:00:00,313.079972987,35.7011198027,64.3536342591,0.0,49.3960418185,88.5934452969,554.143478519,147.643868903,24.9909,381.508709616
 01/29  09:00:00,383.590460974,35.7011198027,111.162096541,0.0,57.6566862989,112.030105488,730.203606783,152.644142905,33.3212,544.238263877
 01/29  10:00:00,346.158587938,36.2741339863,129.82576043,0.0,50.9524495726,81.1684271793,504.597931846,46.7268615103,66.8089,391.062170336
