Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  11:00:00,300.655017896,36.3601442722,127.613804851,0.0,42.6918050922,68.9656133826,389.241253583,11.3615378147,83.4695,294.410215768
 01/29  12:00:00,314.030736495,36.4055416122,144.76733146,0.0,38.286128036,68.9656133826,321.910793768,2.82867001901,83.4695,235.612623749
 01/29  13:00:00,312.950583975,36.4446629872,144.012284097,0.0,38.286128036,68.9656133826,256.788836948,2.54915796924,83.4695,170.770178979
 01/29  14:00:00,293.63406013,36.4753902112,143.455281772,0.0,31.5818913096,56.727595265,250.007441399,3.36845680798,75.1392,171.499784591
 01/29  15:00:00,294.323190283,36.505412006,143.843283441,0.0,31.5818913096,56.727595265,240.276818977,3.95744636488,66.8089,169.510472612
 01/29  16:00:00,294.289561738,36.5331301184,143.826556136,0.0,31.5818913096,56.727595265,249.68758198,4.3021849973,75.1392,170.246196982
 01/29  17:00:00,323.576966301,36.2368063193,144.464790981,0.0,31.5818913096,61.661095265,226.956407399,4.68234511146,91.7998,130.474262288
 01/29  18:00:00,354.283068265,35.7047062982,145.62644702,0.0,31.5818913096,70.9729253606,220.174588465,7.70967771244,49.9818,162.483110753
 01/29  19:00:00,429.102424577,35.7406780645,145.001068533,0.0,80.3315023541,83.7685254822,255.539110903,7.49525367318,49.9818,198.06205723
 01/29  20:00:00,431.986631511,35.7013898982,143.988388746,0.0,102.000620287,77.6748002752,301.602782742,6.08024153291,33.3212,262.201341209
 01/29  21:00:00,451.578379106,35.7011198027,143.062014164,0.0,108.704857014,91.4735406516,293.417894461,5.8745050137,33.3212,254.222189447
 01/29  22:00:00,423.051905547,35.7011687339,142.980113329,0.0,95.2963835608,89.1510273009,293.585498325,7.20432516886,24.9909,261.390273156
 01/29  23:00:00,370.072508783,35.7022256625,143.507371109,0.0,80.3315023541,63.3799339444,401.172424327,10.1840161453,16.6606,374.327808181
 01/29  24:00:00,307.954334628,35.7011198027,145.788958127,0.0,42.6918050922,48.4199368926,245.730863397,13.4534730038,8.3303,223.947090394
 01/30  01:00:00,154.907005901,30.922092266,42.2685536003,0.0,25.5240853573,30.610668775,126.98026347,0.0,3.33212,123.64814347
 01/30  02:00:00,154.229795536,30.922092266,49.0634653312,0.0,19.418418834,29.3649097162,114.782958679,10.7833425503,3.33212,100.667496129
 01/30  03:00:00,148.35570677,30.922092266,51.0797750993,0.0,12.7620426787,28.1191506574,142.064001508,44.3523823421,3.33212,94.3794991659
 01/30  04:00:00,171.045940892,33.3116060343,68.7002606827,0.0,12.7620426787,28.1191506574,151.756757427,54.0397592643,3.33212,94.3848781632
 01/30  05:00:00,129.494318267,30.922092266,25.6469109715,0.0,12.7620426787,28.1191506574,179.928026348,46.4361874416,3.33212,130.159718906
 01/30  06:00:00,209.303383707,33.3116060343,72.5757648576,0.0,25.5240853573,30.610668775,280.023214907,48.9299971721,8.3303,222.762917735
 01/30  07:00:00,340.874410611,34.5860133775,103.595869661,0.0,51.0481707146,78.1489452969,441.13680077,46.692148859,16.6606,377.784051911
 01/30  08:00:00,401.858568435,35.7072176478,117.007001176,0.0,64.3609230253,109.708623606,586.409714967,55.2951808572,24.9909,506.12363411
 01/30  09:00:00,348.278490273,35.7013900459,114.306013437,0.0,51.0481707146,80.7689615957,483.698896961,58.7293673057,33.3212,391.648329655
 01/30  10:00:00,317.297988492,36.2633781119,110.634291011,0.0,51.0481707146,71.0224615957,413.230456351,46.1704830415,66.8089,300.25107331
 01/30  11:00:00,257.773443559,36.3506037665,99.5388031983,0.0,32.1804615127,65.7244621605,356.597546816,43.3299193201,83.4695,229.798127496
 01/30  12:00:00,267.549379307,36.4013366358,108.193404604,0.0,32.1804615127,65.7244621605,282.75408618,23.5292783333,83.4695,175.755307847
 01/30  13:00:00,301.641480771,36.4430317624,142.210436776,0.0,32.1804615127,65.7244621605,263.224800028,8.99641682447,83.4695,170.758883204
 01/30  14:00:00,294.328846357,36.4785755735,144.205390014,0.0,32.1804615127,55.9779621605,253.183282469,7.53517894202,75.1392,170.508903527
 01/30  15:00:00,274.768864715,36.507546353,125.653893137,0.0,32.1804615127,55.9779621605,245.255325345,8.18643385698,66.8089,170.259991488
 01/30  16:00:00,282.812397264,36.5365405596,134.430090444,0.0,32.1804615127,55.9779621605,253.961169993,8.55957977081,75.1392,170.262390222
 01/30  17:00:00,319.700755966,36.2489450914,140.369770931,0.0,32.1804615127,60.9114621605,228.935834329,6.63279017478,91.7998,130.503244155
 01/30  18:00:00,349.5430953,35.7502382776,135.872637334,0.0,32.1804615127,77.5397301883,257.767650331,12.9229343688,49.9818,194.862915962
 01/30  19:00:00,408.836046011,35.7893202722,124.803466895,0.0,77.122965704,86.2600435998,432.723719701,30.009616991,49.9818,352.73230271
 01/30  20:00:00,408.197861976,35.7249984231,116.926822389,0.0,102.647051061,80.1663183927,342.956726191,50.7819485813,33.3212,258.85357761
 01/30  21:00:00,440.504569803,35.7037676248,123.772406223,0.0,115.40909374,92.7192997104,348.941781136,58.1580873906,33.3212,257.462493745
 01/30  22:00:00,427.311822392,35.7362402771,134.164899024,0.0,102.647051061,94.1340635361,480.920081642,70.3496446507,24.9909,385.579536991
 01/30  23:00:00,342.97802453,35.7899565027,116.531469278,0.0,77.122965704,65.871452062,369.117288945,67.8564308372,16.6606,284.600258108
 01/30  24:00:00,247.473845443,35.7527966827,89.2834630277,0.0,38.286128036,48.4199368926,230.844926979,62.0542005451,8.3303,160.460426434
 01/31  01:00:00,134.198869861,30.922092266,21.5432540329,0.0,25.5240853573,30.610668775,195.031427039,61.5373987055,3.33212,130.161908333
 01/31  02:00:00,140.758592503,30.922092266,35.4653509878,0.0,19.418418834,29.3649097162,155.690458978,57.9867587195,3.33212,94.3715802586
 01/31  03:00:00,138.505657492,30.922092266,41.1493031738,0.0,12.7620426787,28.1191506574,148.062784266,47.5982575496,3.33212,97.1324067167
 01/31  04:00:00,170.07169377,32.5151014449,69.4567511241,0.0,12.7620426787,28.1191506574,140.361526888,39.1128136469,3.33212,97.9165932414
 01/31  05:00:00,143.446505344,31.7185968554,37.3970978075,0.0,12.7620426787,28.1191506574,165.556567402,35.7005467755,3.33212,126.523900626
 01/31  06:00:00,213.383839352,33.3116060343,76.1045542426,0.0,25.5240853573,30.610668775,261.20974179,31.7675971726,8.3303,221.111844617
 01/31  07:00:00,327.476048875,33.9488097059,90.9460943289,0.0,51.0481707146,78.1489452969,430.906520197,29.3555600651,16.6606,384.890360132
 01/31  08:00:00,400.328716143,35.7103504054,114.212713252,0.0,64.3609230253,109.708623606,615.667645475,85.0452739553,24.9909,505.63147152
 01/31  09:00:00,346.439197061,35.7028792571,111.220663521,0.0,51.0481707146,80.7689615957,494.552288809,70.9414172373,33.3212,390.289671571
 01/31  10:00:00,323.044606678,36.2662567465,115.977988588,0.0,51.0481707146,71.0224615957,394.787668898,34.0107552304,66.8089,293.968013668
 01/31  11:00:00,257.427153657,36.3545806425,98.5173390447,0.0,32.1804615127,65.7244621605,336.991005576,18.6326860258,83.4695,234.88881955
 01/31  12:00:00,252.399360613,36.4056829822,92.5236367196,0.0,32.1804615127,65.7244621605,271.282609337,16.7772019167,83.4695,171.035907421
 01/31  13:00:00,272.754638637,36.4438434992,113.22647408,0.0,32.1804615127,65.7244621605,268.070176466,10.473765968,83.4695,174.126910498
 01/31  14:00:00,272.816053069,36.4814012019,124.817825801,0.0,32.1804615127,55.9779621605,252.032620598,4.93974711247,75.1392,171.953673485
 01/31  15:00:00,294.838493606,36.5129639043,146.678036915,0.0,32.1804615127,55.9779621605,237.11825598,4.83844911728,66.8089,165.470906862
 01/31  16:00:00,293.861909194,36.5409483714,145.542193995,0.0,32.1804615127,55.9779621605,250.075466583,4.68361813334,75.1392,170.252648449
 01/31  17:00:00,322.526952237,36.2513275149,145.288237945,0.0,32.1804615127,60.9114621605,225.14967806,2.86452582448,91.7998,130.485352235
 01/31  18:00:00,356.876331141,35.7449378524,145.279651177,0.0,32.1804615127,77.5397301883,252.706455051,6.44265715707,49.9818,196.281997894
 01/31  19:00:00,422.055525196,35.7869438741,139.807259409,0.0,77.122965704,86.2600435998,419.149227097,17.5361350139,49.9818,351.631292083
 01/31  20:00:00,417.129884126,35.7249800501,127.491138232,0.0,102.647051061,80.1663183927,320.328851963,24.5952550299,33.3212,262.412396933
 01/31  21:00:00,445.267453712,35.7041196984,128.787275524,0.0,115.40909374,92.7192997104,325.625209879,31.3482853714,33.3212,260.955724507
 01/31  22:00:00,426.297535223,35.7353783655,133.645753677,0.0,102.647051061,94.1340635361,456.436028599,52.6460059989,24.9909,378.7991226
 01/31  23:00:00,330.437796146,35.7838229403,104.585056823,0.0,77.122965704,65.871452062,389.208975942,83.5799999801,16.6606,288.968375962
 01/31  24:00:00,233.900956134,35.7465591891,77.4020561402,0.0,38.286128036,48.4199368926,294.7726653,124.68252826,8.3303,161.75983704
 02/01  01:00:00,137.211187597,30.922092266,24.4244268606,0.0,25.5240853573,30.610668775,228.770303056,95.9942996645,3.33212,129.443883392
 02/01  02:00:00,137.779808711,30.922092266,32.4011184428,0.0,19.418418834,29.3649097162,166.53716323,68.1287766008,3.33212,95.0762666293
 02/01  03:00:00,132.308110685,30.922092266,34.8887340952,0.0,12.7620426787,28.1191506574,148.239894147,50.5308525479,3.33212,94.376921599
 02/01  04:00:00,133.045138694,30.922092266,35.6606327674,0.0,12.7620426787,28.1191506574,137.369584168,39.659714514,3.33212,94.3777496537
 02/01  05:00:00,142.590495965,30.922092266,38.6298035756,0.0,12.7620426787,28.1191506574,166.470385824,32.9750302379,3.33212,130.163235586
 02/01  06:00:00,218.873150247,33.3116060343,82.6483718193,0.0,25.5240853573,30.610668775,261.206733671,28.5601210972,8.3303,224.316312573
 02/01  07:00:00,326.501801147,33.789508788,91.315006001,0.0,51.0481707146,78.1489452969,420.076511606,25.6570259934,16.6606,377.758885613
 02/01  08:00:00,369.493424759,35.7011198027,84.2455943364,0.0,64.3609230253,109.708623606,676.494058426,143.392255378,24.9909,508.110903048
 02/01  09:00:00,320.440077512,35.7011198027,86.3694543815,0.0,51.0481707146,80.7689615957,590.798101319,165.607002995,33.3212,391.869898324
 02/01  10:00:00,291.766396516,36.1684041081,85.2774961209,0.0,51.0481707146,71.0224615957,520.3919469,156.412811579,66.8089,297.170235321
 02/01  11:00:00,227.139602927,36.3595026967,69.4833228762,0.0,32.1804615127,65.7244621605,444.189651809,126.579145712,83.4695,234.141006096
 02/01  12:00:00,218.350787709,36.4078543372,60.4514124102,0.0,32.1804615127,65.7244621605,342.391278275,87.1811759491,83.4695,171.740602326
 02/01  13:00:00,227.977476861,36.4450888984,70.8060527714,0.0,32.1804615127,65.7244621605,318.225850452,63.9890628992,83.4695,170.767287552
 02/01  14:00:00,216.86594237,36.4761611389,69.4059637343,0.0,32.1804615127,55.9779621605,309.325355729,63.6671208351,75.1392,170.519034894
 02/01  15:00:00,210.723793119,36.5027727866,63.2547445673,0.0,32.1804615127,55.9779621605,305.358146343,68.2831547814,66.8089,170.266091561
 02/01  16:00:00,208.99884388,36.5287282598,61.5119194591,0.0,32.1804615127,55.9779621605,311.726739375,66.3195326098,75.1392,170.268006765
 02/01  17:00:00,236.467149932,36.2318978082,60.0041613975,0.0,32.1804615127,60.9114621605,290.321038065,68.0369869245,91.7998,130.484251141
 02/01  18:00:00,278.550853991,35.7011198027,67.5941475705,0.0,32.1804615127,77.5397301883,322.030510335,75.7695260307,49.9818,196.279184304
 02/01  19:00:00,368.630645421,35.7085925428,86.8302368906,0.0,77.122965704,86.2600435998,479.214576431,77.5795559856,49.9818,351.653220445
 02/01  20:00:00,381.870339013,35.7011198027,92.4807985797,0.0,102.647051061,80.1663183927,373.035544584,81.3934282126,33.3212,258.320916372
 02/01  21:00:00,413.390257488,35.7011198027,98.6421390727,0.0,115.40909374,92.7192997104,375.186653899,84.3925993778,33.3212,257.472854521
 02/01  22:00:00,414.740677282,35.7011198027,122.166518426,0.0,102.647051061,94.1340635361,500.598588236,90.0038881147,24.9909,385.603800121
 02/01  23:00:00,320.276976926,35.7082377762,94.8193574728,0.0,77.122965704,65.871452062,410.949611979,104.009578753,16.6606,290.279433227
 02/01  24:00:00,229.064903162,35.7011198027,71.917725511,0.0,38.286128036,48.4199368926,270.184482594,106.22750407,8.3303,155.626678524
 02/02  01:00:00,130.305346769,30.922092266,17.6332793467,0.0,25.5240853573,30.610668775,210.806809479,77.3146136026,3.33212,130.160075877
 02/02  02:00:00,133.245543808,30.922092266,27.9793796924,0.0,19.418418834,29.3649097162,152.571584098,54.8687600864,3.33212,94.3707040112
 02/02  03:00:00,130.676035641,30.922092266,33.3743244173,0.0,12.7620426787,28.1191506574,143.018252662,39.0122970036,3.33212,100.673835659
 02/02  04:00:00,134.027251554,30.922092266,36.772538756,0.0,12.7620426787,28.1191506574,125.283025948,27.5714521774,3.33212,94.3794537706
 02/02  05:00:00,144.193296514,30.922092266,40.3500058872,0.0,12.7620426787,28.1191506574,158.91377807,25.4089604412,3.33212,130.172697629
 02/02  06:00:00,196.830235738,32.9133537396,61.1862233188,0.0,25.5240853573,30.610668775,263.919841875,38.5251293686,8.3303,217.064412507
 02/02  07:00:00,327.132535062,33.9488097059,91.2438835434,0.0,51.0481707146,78.1489452969,436.98534986,35.4187527234,16.6606,384.905997136
 02/02  08:00:00,379.838302205,35.7011198027,94.1479634291,0.0,64.3609230253,109.708623606,679.134270027,148.425270643,24.9909,505.718099384
 02/02  09:00:00,304.936731842,35.7011198027,70.7775015152,0.0,51.0481707146,80.7689615957,582.609848312,158.964333389,33.3212,390.324314922
 02/02  10:00:00,274.458741387,36.1814457561,67.998034838,0.0,51.0481707146,71.0224615957,515.061572552,154.260855633,66.8089,293.991816918
 02/02  11:00:00,211.850812265,36.3435909019,54.2974216265,0.0,32.1804615127,65.7244621605,449.084847922,130.727719144,83.4695,234.887628778
 02/02  12:00:00,215.241092088,36.3915658934,56.5050832602,0.0,32.1804615127,65.7244621605,390.183310742,131.108391137,83.4695,175.605419605
 02/02  13:00:00,202.32227687,36.4250394415,43.6477105878,0.0,32.1804615127,65.7244621605,401.160348491,144.640214021,83.4695,173.050634471
 02/02  14:00:00,178.885851307,36.4547706817,31.1609838847,0.0,32.1804615127,55.9779621605,419.645862499,173.987837262,75.1392,170.518825237
 02/02  15:00:00,188.306259075,36.4810170185,40.4207564182,0.0,32.1804615127,55.9779621605,416.262396421,179.177757157,66.8089,170.275739265
 02/02  16:00:00,195.456373958,36.5054808784,47.0457639956,0.0,32.1804615127,55.9779621605,398.125609359,155.353403525,75.1392,167.633005834
 02/02  17:00:00,217.548140624,36.2098478312,39.7803614893,0.0,32.1804615127,60.9114621605,362.40512746,139.579192122,91.7998,131.026135338
 02/02  18:00:00,262.814721116,35.7011198027,50.831461275,0.0,32.1804615127,77.5397301883,373.670113357,132.270324053,49.9818,191.417989304
 02/02  19:00:00,349.532391808,35.7011198027,66.8194718004,0.0,77.122965704,86.2600435998,524.306853117,122.662662312,49.9818,351.662390805
 02/02  20:00:00,360.43164152,35.7011198027,70.1447459604,0.0,102.647051061,80.1663183927,417.051524058,117.792410449,33.3212,265.937913608
 02/02  21:00:00,394.838186856,35.7011198027,79.1396873161,0.0,115.40909374,92.7192997104,412.107425916,121.294852179,33.3212,257.491373737
 02/02  22:00:00,382.481568736,35.7011198027,90.1458570913,0.0,102.647051061,94.1340635361,568.097896528,159.337378191,24.9909,383.769618338
 02/02  23:00:00,295.572349108,35.7011198027,69.665989395,0.0,77.122965704,65.871452062,518.845081949,217.488090951,16.6606,284.696390999
 02/02  24:00:00,206.665912776,35.7011198027,49.5782137315,0.0,38.286128036,48.4199368926,361.580883191,191.458966336,8.3303,161.791616855
 02/03  01:00:00,126.274233091,30.922092266,13.6625069013,0.0,25.5240853573,30.610668775,174.404498821,40.8982603152,3.33212,130.174118506
 02/03  02:00:00,123.13473081,30.922092266,17.8772001476,0.0,19.418418834,29.3649097162,131.409360404,33.6928702193,3.33212,94.3843701848
 02/03  03:00:00,117.760618835,30.922092266,20.4222978517,0.0,12.7620426787,28.1191506574,127.201853845,29.5005345903,3.33212,94.3691992545
 02/03  04:00:00,119.674717609,30.922092266,22.3415807952,0.0,12.7620426787,28.1191506574,131.020791933,27.0138028012,3.33212,100.674869132
 02/03  05:00:00,130.15597089,30.922092266,25.61019014,0.0,12.7620426787,28.1191506574,152.530860214,25.546807132,3.33212,123.651933081
 02/03  06:00:00,167.02770982,30.922092266,34.8333790196,0.0,25.5240853573,30.610668775,257.20340884,24.5749405671,8.3303,224.298168273
 02/03  07:00:00,313.846189176,33.112479887,79.3666614251,0.0,51.0481707146,78.1489452969,422.233684722,23.8015338787,16.6606,381.771550844
 02/03  08:00:00,353.070758816,35.7011198027,67.3142708106,0.0,64.3609230253,109.708623606,697.257465304,164.210555939,24.9909,508.056009365
 02/03  09:00:00,289.160272984,35.7011198027,54.9479179505,0.0,51.0481707146,80.7689615957,639.289919612,214.374405623,33.3212,391.594313989
 02/03  10:00:00,260.73093442,35.7762397338,55.4135331279,0.0,51.0481707146,71.0224615957,586.36913064,225.572357955,66.8089,293.987872685
 02/03  11:00:00,201.853317569,35.8494431269,45.215284269,0.0,32.1804615127,65.7244621605,561.355936576,242.981570103,83.4695,234.904866474
 02/03  12:00:00,194.628607839,35.8781488814,37.2949651387,0.0,32.1804615127,65.7244621605,507.742994671,253.246107492,83.4695,171.027387179
 02/03  13:00:00,192.218375119,35.9176202995,35.5767615164,0.0,32.1804615127,65.7244621605,508.285463446,254.041214351,83.4695,170.774749095
 02/03  14:00:00,182.141044464,35.9672144473,35.107669763,0.0,32.1804615127,55.9779621605,497.989781115,252.327842763,75.1392,170.522738352
 02/03  15:00:00,178.506391213,35.9785930683,31.4736529012,0.0,32.1804615127,55.9779621605,491.483183046,254.409738734,66.8089,170.264544312
 02/03  16:00:00,175.069964964,35.9604397338,28.1355064421,0.0,32.1804615127,55.9779621605,504.406873337,259.001183132,75.1392,170.266490205
 02/03  17:00:00,198.985607491,35.7611781385,23.1654597968,0.0,32.1804615127,60.9114621605,471.060457476,248.760884914,91.7998,130.499772562
 02/03  18:00:00,226.411493923,35.7011198027,15.7601629905,0.0,32.1804615127,77.5397301883,511.119377208,264.859202302,49.9818,196.278374906
 02/03  19:00:00,305.278987352,35.7011198027,23.9057612161,0.0,77.122965704,86.2600435998,687.352273838,285.709005834,49.9818,351.661468004
 02/03  20:00:00,319.240636302,35.7011198027,30.7040264923,0.0,102.647051061,80.1663183927,578.380524114,286.742306606,33.3212,258.317017508
 02/03  21:00:00,354.776000267,35.7011198027,40.8968097632,0.0,115.40909374,92.7192997104,575.250369788,281.216029595,33.3212,260.713140193
 02/03  22:00:00,347.404712296,35.7011198027,56.999048076,0.0,102.647051061,94.1340635361,686.765247014,279.989919464,24.9909,381.78442755
 02/03  23:00:00,270.570714809,35.7011198027,46.3736034699,0.0,77.122965704,65.871452062,600.903743965,293.304190945,16.6606,290.93895302
 02/03  24:00:00,185.828068639,35.7011198027,29.6538948989,0.0,38.286128036,48.4199368926,478.830653842,308.777596224,8.3303,161.722757618
 02/04  01:00:00,137.978638766,30.922092266,23.4030355644,0.0,27.7269238854,30.610668775,191.328359459,64.3366683375,3.33212,123.659571121
 02/04  02:00:00,133.373142586,30.922092266,18.7491086398,0.0,27.7269238854,30.610668775,160.255038098,56.2454258055,3.33212,100.677492293
 02/04  03:00:00,111.471709947,30.922092266,14.3284837313,0.0,12.7620426787,28.1191506574,150.286137595,52.5805226817,3.33212,94.3734949131
 02/04  04:00:00,107.706336914,30.922092266,10.5791986648,0.0,12.7620426787,28.1191506574,149.508300089,51.801680328,3.33212,94.374499761
 02/04  05:00:00,113.104696144,30.922092266,9.40817104471,0.0,12.7620426787,28.1191506574,185.846435541,52.3449237526,3.33212,130.169391788
 02/04  06:00:00,126.143265937,30.922092266,10.2089878675,0.0,12.7620426787,28.1191506574,223.286812073,53.2263639971,8.3303,161.730148076
 02/04  07:00:00,215.215513123,30.922092266,18.4997433434,0.0,42.6918050922,54.3732441037,295.144388092,53.1219980995,16.6606,225.361789993
 02/04  08:00:00,279.862360074,35.7042052271,41.0817120349,0.0,42.6918050922,86.1019271793,731.114727008,329.344749084,24.9909,376.779077924
 02/04  09:00:00,340.147453166,35.712093475,67.94960016,0.783898788178,57.6566862989,112.030105488,951.935554771,374.044687209,33.3212,544.569667562
 02/04  10:00:00,276.495671494,35.7077040061,51.6958757406,0.335767263413,57.6566862989,83.6599452969,814.733364722,358.478822972,66.8089,389.445641749
 02/04  11:00:00,205.592366762,35.7208724128,34.4825091081,0.915691284745,42.6918050922,68.9656133826,735.389899506,352.902499193,83.4695,299.017900312
 02/04  12:00:00,190.572403765,35.7186776784,28.1313277313,0.654262502612,34.9340096728,67.7198543238,657.036603007,337.92060006,83.4695,235.646502947
 02/04  13:00:00,186.021448703,35.7418316139,25.01658752,0.14475892503,34.9340096728,67.7198543238,572.496949356,317.748087564,83.4695,171.279361792
 02/04  14:00:00,179.351083905,35.8034573862,27.6885984558,0.5079970566,34.9340096728,57.9733543238,558.238170396,305.218805906,75.1392,177.88016449
 02/04  15:00:00,222.284862234,35.8437024622,70.9928234085,0.0,34.9340096728,57.9733543238,523.370591673,285.803030593,66.8089,170.75866108
 02/04  16:00:00,238.029474728,35.8947988496,86.6015741262,0.0,34.9340096728,57.9733543238,516.924289586,271.024187733,75.1392,170.760901852
 02/04  17:00:00,235.653274171,35.7241693632,55.2083682573,0.0,34.9340096728,62.9068543238,491.721828245,269.239867117,91.7998,130.682161128
 02/04  18:00:00,232.029824801,35.7011198027,24.0035157046,0.0,34.9340096728,72.2186844194,508.71614628,296.239730354,49.9818,162.494615926
 02/04  19:00:00,320.899013056,35.7033145371,29.6419319783,0.11313146279,87.0357390804,86.2600435998,569.690407122,316.263194849,49.9818,203.445412273
 02/04  20:00:00,326.585072273,35.712093475,40.1120148005,0.557084392153,102.000620287,77.6748002752,621.808523374,329.706104179,33.3212,258.781219195
 02/04  21:00:00,346.226829362,35.7098987405,48.590570991,0.356260060509,102.000620287,88.9820225341,638.520881607,347.717110899,33.3212,257.482570708
 02/04  22:00:00,338.730091227,35.7098987405,50.8515078694,0.299537840302,102.000620287,91.6425454185,639.873933142,356.992186451,24.9909,257.890846691
 02/04  23:00:00,285.532697907,35.7142882095,50.9600251271,0.150111809156,87.0357390804,65.871452062,774.447685305,374.379504419,16.6606,383.407580887
 02/04  24:00:00,192.175322926,35.7098987405,31.3014007284,0.0,42.6918050922,48.4199368926,627.71346105,399.303289215,8.3303,220.079871835
 02/05  01:00:00,143.294358334,30.9484290795,18.9349679771,0.557465746906,34.4311606118,33.1021868926,209.270234477,77.9845073298,3.33212,127.953607147
 02/05  02:00:00,136.541611139,30.9484290795,12.0742809185,0.621793275656,34.4311606118,33.1021868926,172.949092738,68.8121224295,3.33212,100.804850309
 02/05  03:00:00,114.193645444,30.9484290795,7.0085426453,0.818447045694,19.466279405,30.610668775,162.213509715,64.3794850045,3.33212,94.5019047101
 02/05  04:00:00,112.427046782,30.9484290795,5.08713442856,0.983094944655,19.466279405,30.610668775,166.30337355,62.1638764737,3.33212,100.807377076
 02/05  05:00:00,119.288054968,30.9484290795,5.22696068919,1.13551101707,19.466279405,30.610668775,191.817568266,61.2092624098,3.33212,127.276185856
 02/05  06:00:00,132.222076426,30.9484290795,5.78114148175,1.27557280441,19.466279405,30.610668775,227.985360125,61.0882501176,8.3303,158.566810007
 02/05  07:00:00,212.264976409,30.9484290795,14.2814433657,1.24079135969,42.6918050922,54.3732441037,309.947386528,60.2510547408,16.6606,233.035731788
 02/05  08:00:00,285.401541736,35.703753484,37.3830865941,0.0,49.3960418185,88.5934452969,766.171224124,364.52514452,24.9909,376.655179603
 02/05  09:00:00,342.338189371,35.7230671473,70.8959862713,0.0,57.6566862989,112.030105488,970.288438826,392.448698389,33.3212,544.518540437
 02/05  10:00:00,283.41057636,35.7208724128,68.1449906196,0.0,50.9524495726,81.1684271793,797.743459826,339.293495788,66.8089,391.641064038
 02/05  11:00:00,230.872084321,35.7124095148,60.7257583746,0.00377359270134,42.6918050922,68.9656133826,687.059953675,305.300254397,83.4695,298.290199278
 02/05  12:00:00,234.870275562,35.7631387893,68.2820936537,0.186950159168,38.286128036,68.9656133826,604.714914654,285.623058107,83.4695,235.622356548
 02/05  13:00:00,268.105781054,35.8429034305,102.028973072,0.338503675859,38.286128036,68.9656133826,521.293133104,267.047039893,83.4695,170.776593211
 02/05  14:00:00,270.715341214,35.9690633653,123.550240146,0.0,31.5818913096,56.727595265,497.868106929,251.95874993,75.1392,170.770156999
 02/05  15:00:00,243.859875428,36.0919509528,96.3948377044,0.0,31.5818913096,56.727595265,471.203868407,234.13526063,66.8089,170.259707777
 02/05  16:00:00,223.628371291,36.1558217754,76.0455570357,0.0,31.5818913096,56.727595265,469.844953955,224.444416314,75.1392,170.261337642
 02/05  17:00:00,238.895053404,35.9379071783,62.3204688295,0.0,31.5818913096,61.661095265,437.938664781,215.641407013,91.7998,130.497457769
 02/05  18:00:00,253.957563988,35.7011198027,50.0881209586,0.0,31.5818913096,70.9729253606,434.762525187,222.302511718,49.9818,162.478213468
 02/05  19:00:00,334.683363809,35.7011198027,52.424240905,0.0,80.3315023541,83.7685254822,478.471415577,231.602100096,49.9818,196.887515482
 02/05  20:00:00,344.420165118,35.7011198027,58.30966309,0.0,102.000620287,77.6748002752,524.54668896,230.346139842,33.3212,260.879349118
 02/05  21:00:00,371.160516382,35.7011198027,64.6034142162,0.0,108.704857014,91.4735406516,519.766762064,231.936848554,33.3212,254.50871351
 02/05  22:00:00,348.261638814,35.7011198027,69.9078155288,0.0,95.2963835608,89.1510273009,520.50777952,232.994088377,24.9909,262.522791144
 02/05  23:00:00,297.809798638,35.7011198027,72.6337725392,0.0,80.3315023541,63.3799339444,630.86070322,238.307838728,16.6606,375.892264492
 02/05  24:00:00,216.515368326,35.7011198027,55.7274224078,0.0,42.6918050922,48.4199368926,483.711114473,251.390677527,8.3303,223.990136946
 02/06  01:00:00,130.974201959,30.922092266,18.5762660683,0.0,25.5240853573,30.610668775,180.566148211,53.5786162216,3.33212,123.655411989
 02/06  02:00:00,122.075109518,30.922092266,17.0045731851,0.0,19.418418834,29.3649097162,149.160419913,45.1550122081,3.33212,100.673287705
 02/06  03:00:00,113.372425294,30.922092266,16.2060966611,0.0,12.7620426787,28.1191506574,138.423526766,40.7196059427,3.33212,94.3718008231
 02/06  04:00:00,112.547980905,30.922092266,15.3928128368,0.0,12.7620426787,28.1191506574,136.747548227,39.0439971378,3.33212,94.3714310893
 02/06  05:00:00,119.89729395,30.922092266,16.1691661268,0.0,12.7620426787,28.1191506574,172.736684953,39.2398549214,3.33212,130.164710031
 02/06  06:00:00,153.769750005,30.922092266,22.4288725431,0.0,25.5240853573,30.610668775,268.449088494,40.2309736624,8.3303,219.887814832
 02/06  07:00:00,275.864490899,30.922092266,46.7299696882,0.0,51.0481707146,78.1489452969,437.162257625,39.1280321346,16.6606,381.373625491
 02/06  08:00:00,358.064023784,35.7121748759,73.8139287343,0.0,64.3609230253,109.708623606,770.753952131,240.192093949,24.9909,505.570958182
 02/06  09:00:00,294.995028105,35.7011198027,61.8822520158,0.0,51.0481707146,80.7689615957,698.30205662,274.728884429,33.3212,390.251972191
 02/06  10:00:00,345.416940297,35.8482227426,139.974771797,0.0,51.0481707146,71.0224615957,599.763913745,233.489314368,66.8089,299.465699377
 02/06  11:00:00,269.612472305,36.1226679044,112.267161512,0.0,32.1804615127,65.7244621605,520.213167981,206.948317369,83.4695,229.795350612
 02/06  12:00:00,245.835394539,36.3586268421,87.5667847359,0.0,32.1804615127,65.7244621605,423.295621284,161.953703232,83.4695,177.872418052
 02/06  13:00:00,243.63952931,36.4224148913,86.5458298802,0.0,32.1804615127,65.7244621605,356.386593981,102.163064541,83.4695,170.75402944
 02/06  14:00:00,241.048590747,36.4587956094,93.7760782369,0.0,32.1804615127,55.9779621605,319.075058422,73.4258461264,75.1392,170.510012296
 02/06  15:00:00,245.046580088,36.4913641605,97.7119268534,0.0,32.1804615127,55.9779621605,303.340702052,66.268906999,66.8089,170.262895053
 02/06  16:00:00,247.130368724,36.5208829111,99.7403078459,0.0,32.1804615127,55.9779621605,302.054816118,56.6500109732,75.1392,170.265605145
 02/06  17:00:00,270.012712362,36.2250646422,93.6523368112,0.0,32.1804615127,60.9114621605,270.729457753,48.4331581736,91.7998,130.496499579
 02/06  18:00:00,296.137153134,35.7011198027,85.3948519266,0.0,32.1804615127,77.5397301883,312.267474181,71.1308188557,49.9818,191.154855326
 02/06  19:00:00,368.936654235,35.7011198027,87.503856491,0.0,77.122965704,86.2600435998,525.119148433,122.368424569,49.9818,352.768923864
 02/06  20:00:00,370.74470481,35.7011198027,81.100460823,0.0,102.647051061,80.1663183927,566.807181789,270.652301318,33.3212,262.833680471
 02/06  21:00:00,390.278767557,35.7011198027,75.3389155908,0.0,115.40909374,92.7192997104,501.307220412,210.528899481,33.3212,257.457120931
 02/06  22:00:00,373.298944036,35.7011198027,82.1570271376,0.0,102.647051061,94.1340635361,609.990222837,199.390308161,24.9909,385.609014676
 02/06  23:00:00,299.448881534,35.7011198027,74.9640516816,0.0,77.122965704,65.871452062,511.686060655,212.031633543,16.6606,282.993827112
 02/06  24:00:00,211.415296104,35.7011198027,55.0613433476,0.0,38.286128036,48.4199368926,399.057639418,228.93463567,8.3303,161.792703749
 02/07  01:00:00,133.519608774,30.922092266,21.0706553837,0.0,25.5240853573,30.610668775,181.985020182,48.4958612151,3.33212,130.157038967
 02/07  02:00:00,126.196413482,30.922092266,21.0769343394,0.0,19.418418834,29.3649097162,138.128729863,40.4214919999,3.33212,94.3751178633
 02/07  03:00:00,118.165039686,30.922092266,20.9550985836,0.0,12.7620426787,28.1191506574,133.490310991,35.7896872245,3.33212,94.3685037667
 02/07  04:00:00,118.927548926,30.922092266,21.72789082,0.0,12.7620426787,28.1191506574,136.909876916,32.9097396042,3.33212,100.668017312
 02/07  05:00:00,127.176205214,30.922092266,22.7754924236,0.0,12.7620426787,28.1191506574,158.519187782,31.5465991272,3.33212,123.640468655
 02/07  06:00:00,161.834095312,30.922092266,29.800948824,0.0,25.5240853573,30.610668775,264.262640461,31.6733050918,8.3303,224.259035369
 02/07  07:00:00,301.392030795,32.1168491502,69.2868810557,0.0,51.0481707146,78.1489452969,429.112033812,30.7145407464,16.6606,381.736893065
 02/07  08:00:00,317.767956284,35.7011198027,35.4504187122,0.0,64.3609230253,109.708623606,743.606713721,210.872969367,24.9909,507.742844355
 02/07  09:00:00,307.914985398,35.7011198027,73.8955486214,0.0,51.0481707146,80.7689615957,660.907449929,236.166062329,33.3212,391.4201876
 02/07  10:00:00,312.110846442,35.95070508,106.369669729,0.0,51.0481707146,71.0224615957,562.691807683,201.958180535,66.8089,293.924727148
 02/07  11:00:00,246.405976195,36.3020615954,89.1280533936,0.0,32.1804615127,65.7244621605,448.364942973,130.016597537,83.4695,234.878845436
 02/07  12:00:00,229.521338463,36.3916396342,71.9672890412,0.0,32.1804615127,65.7244621605,308.721451638,54.2467407174,83.4695,171.005210921
 02/07  13:00:00,238.706702799,36.4326744855,81.6933777276,0.0,32.1804615127,65.7244621605,291.277641411,37.0514920428,83.4695,170.756649369
 02/07  14:00:00,253.360473469,36.4698161637,105.83637773,0.0,32.1804615127,55.9779621605,262.836882474,17.1946588258,75.1392,170.503023649
 02/07  15:00:00,271.023761858,36.4996210551,123.398402677,0.0,32.1804615127,55.9779621605,249.155815867,12.0975716983,66.8089,170.249344168
 02/07  16:00:00,273.469775506,36.5263100849,125.82157709,0.0,32.1804615127,55.9779621605,257.846964401,12.4552829907,75.1392,170.25248141
 02/07  17:00:00,297.6114987,36.2300953259,120.993078792,0.0,32.1804615127,60.9114621605,233.297015598,11.0175325262,91.7998,130.479683072
 02/07  18:00:00,319.04628998,35.7011198027,108.054897419,0.0,32.1804615127,77.5397301883,265.177966584,18.9457256999,49.9818,196.250440884
 02/07  19:00:00,381.183408634,35.7047827062,99.5692230465,0.0,77.122965704,86.2600435998,442.685862273,41.1407579393,49.9818,351.563304334
 02/07  20:00:00,378.246613323,35.7011198027,89.5597350094,0.0,102.647051061,80.1663183927,418.83765993,127.240562625,33.3212,258.275897305
 02/07  21:00:00,404.513696003,35.7011198027,90.0652047066,0.0,115.40909374,92.7192997104,526.353798601,235.601796933,33.3212,257.430801667
 02/07  22:00:00,391.401132988,35.7011198027,100.019460001,0.0,102.647051061,94.1340635361,622.127095279,211.643677949,24.9909,385.49251733
 02/07  23:00:00,311.37106733,35.7011198027,86.3881093134,0.0,77.122965704,65.871452062,486.526485203,180.309313563,16.6606,289.556571641
 02/07  24:00:00,225.73588216,35.7011198027,68.8901761117,0.0,38.286128036,48.4199368926,354.629460385,190.106762675,8.3303,156.19239771
 02/08  01:00:00,127.834400711,30.922092266,15.2963022389,0.0,25.5240853573,30.610668775,174.783274161,41.299479432,3.33212,130.151674729
 02/08  02:00:00,125.189222597,30.922092266,19.9831010318,0.0,19.418418834,29.3649097162,131.248041573,33.5563099705,3.33212,94.3596116025
 02/08  03:00:00,120.12488017,30.922092266,22.8385392517,0.0,12.7620426787,28.1191506574,132.618774233,28.6174315213,3.33212,100.669222712
 02/08  04:00:00,121.842647814,30.922092266,24.5697093052,0.0,12.7620426787,28.1191506574,123.357958326,25.6599240097,3.33212,94.3659143167
 02/08  05:00:00,149.089131817,30.922092266,45.1489787012,0.0,12.7620426787,28.1191506574,156.632941894,24.0218412136,3.33212,129.278980681
 02/08  06:00:00,191.236666297,30.922092266,59.6168869212,0.0,25.5240853573,30.610668775,249.313187782,23.003751495,8.3303,217.979136287
 02/08  07:00:00,329.192791978,33.5107321817,94.7876102842,0.0,51.0481707146,78.1489452969,423.598050116,22.2107821192,16.6606,384.726667997
 02/08  08:00:00,365.814137016,35.7011198027,83.3782247803,0.0,64.3609230253,109.708623606,671.693398052,141.380642086,24.9909,505.321855966
 02/08  09:00:00,324.886200008,35.7011198027,90.8757623506,0.0,51.0481707146,80.7689615957,562.605955595,139.144687496,33.3212,390.140068099
 02/08  10:00:00,305.512675329,36.2597757973,99.58482924,0.0,51.0481707146,71.0224615957,396.598598975,35.8910675534,66.8089,293.898631421
 02/08  11:00:00,256.466394761,36.3472631742,99.0081837483,0.0,32.1804615127,65.7244621605,328.22623432,9.9104678329,83.4695,234.846266487
 02/08  12:00:00,294.595442897,36.3974847905,136.135374887,0.0,32.1804615127,65.7244621605,258.940575734,4.45545462213,83.4695,171.015621112
 02/08  13:00:00,306.070566087,36.4354415213,148.007486016,0.0,32.1804615127,65.7244621605,261.70083756,4.75099316645,83.4695,173.480344394
 02/08  14:00:00,295.585976653,36.4707481692,145.428710637,0.0,32.1804615127,55.9779621605,251.52177409,4.97632650893,75.1392,171.406247581
 02/08  15:00:00,298.404498223,36.501495135,146.696205261,0.0,32.1804615127,55.9779621605,238.840942804,5.43403773158,66.8089,166.598005072
 02/08  16:00:00,298.424901737,36.530041431,146.785903223,0.0,32.1804615127,55.9779621605,250.852495282,5.47801090562,75.1392,170.235284376
 02/08  17:00:00,327.856344853,36.2354641921,147.72520646,0.0,32.1804615127,60.9114621605,226.267575914,4.00547192662,91.7998,130.462303987
 02/08  18:00:00,361.596278011,35.7192063116,147.609192518,0.0,32.1804615127,77.5397301883,253.117181532,6.88032487682,49.9818,196.255056655
 02/08  19:00:00,429.86013934,35.7673314827,145.542380451,0.0,77.122965704,86.2600435998,409.387369531,7.89395926816,49.9818,351.511610263
 02/08  20:00:00,436.966166566,35.7112307557,145.338078313,0.0,102.647051061,80.1663183927,299.021208153,6.40782041182,33.3212,259.292187741
 02/08  21:00:00,461.33534989,35.7011198027,144.678276065,0.0,115.40909374,92.7192997104,301.900550449,6.60030702935,33.3212,261.979043419
 02/08  22:00:00,436.280085473,35.7217089054,143.412482585,0.0,102.647051061,94.1340635361,412.885276219,9.11215328383,24.9909,378.782222935
 02/08  23:00:00,370.386205237,35.7640048991,144.244941852,0.0,77.122965704,65.871452062,320.927839867,13.4420541248,16.6606,290.825185742
 02/08  24:00:00,278.969141106,35.7465345816,121.158085514,0.0,38.286128036,48.4199368926,187.222791259,17.179258994,8.3303,161.713232265
 02/09  01:00:00,137.720707973,30.922092266,25.208333307,0.0,25.5240853573,30.610668775,133.299007199,6.32677329117,3.33212,123.640113908
 02/09  02:00:00,143.093648347,30.922092266,37.9808350406,0.0,19.418418834,29.3649097162,110.259085075,6.26426826261,3.33212,100.662696813
 02/09  03:00:00,140.526685239,30.922092266,43.3543742268,0.0,12.7620426787,28.1191506574,103.899599071,6.19958503841,3.33212,94.367894033
 02/09  04:00:00,177.392775022,33.3116060343,75.1689614148,0.0,12.7620426787,28.1191506574,106.658297253,8.95882192919,3.33212,94.3673553242
 02/09  05:00:00,144.597630213,31.7185968554,39.0092719264,0.0,12.7620426787,28.1191506574,144.385466012,10.89506854,3.33212,130.158277472
 02/09  06:00:00,194.117075398,32.5151014449,59.3620169829,0.0,25.5240853573,30.610668775,235.759034969,7.82113345018,8.3303,219.607601519
 02/09  07:00:00,350.170105237,34.9046152132,112.21160146,0.0,51.0481707146,78.1489452969,401.961563829,3.84567995444,16.6606,381.455283874
 02/09  08:00:00,426.742581215,35.72247388,143.106682106,0.0,64.3609230253,109.708623606,539.611204291,9.48320037995,24.9909,505.137103911
 02/09  09:00:00,381.034473071,35.7022291896,145.616969803,0.0,51.0481707146,80.7689615957,429.11622984,5.73443521845,33.3212,390.060594621
 02/09  10:00:00,352.817394946,36.2599007125,144.917309539,0.0,51.0481707146,71.0224615957,367.411671286,3.01731626313,66.8089,297.585455023
 02/09  11:00:00,303.885861946,36.3476441796,144.617373687,0.0,32.1804615127,65.7244621605,321.890313207,7.02434158187,83.4695,231.396471626
 02/09  12:00:00,306.311333415,36.397619776,146.22604962,0.0,32.1804615127,65.7244621605,269.506199802,8.18210933436,83.4695,177.854590467
 02/09  13:00:00,306.387884129,36.4397290171,146.514913941,0.0,32.1804615127,65.7244621605,261.757916733,7.5599459339,83.4695,170.728470799
 02/09  14:00:00,296.447987356,36.4743593612,146.420868619,0.0,32.1804615127,55.9779621605,253.162411253,7.53965907289,75.1392,170.48355218
 02/09  15:00:00,295.882053,36.5059400458,145.67561369,0.0,32.1804615127,55.9779621605,244.592602445,7.54207011782,66.8089,170.241632327
 02/09  16:00:00,296.801813508,36.536532519,146.018817211,0.0,32.1804615127,55.9779621605,250.852946146,7.82179094678,75.1392,167.891955199
 02/09  17:00:00,327.278578236,36.2886033673,146.979018247,0.0,32.1804615127,60.9114621605,226.46019798,4.73763578293,91.7998,129.922762197
 02/09  18:00:00,361.045547953,35.7941783133,146.62872666,0.0,32.1804615127,77.5397301883,251.152390126,8.94363194551,49.9818,192.226958181
 02/09  19:00:00,428.999633148,35.8332879651,143.916833884,0.0,77.122965704,86.2600435998,411.577510792,10.1408282563,49.9818,351.454882536
 02/09  20:00:00,436.728930941,35.7810743923,144.022267044,0.0,102.647051061,80.1663183927,307.063917675,7.9149710115,33.3212,265.827746664
 02/09  21:00:00,456.296758171,35.757396331,139.21960553,0.0,115.40909374,92.7192997104,322.40756618,31.6900210064,33.3212,257.396345173
 02/09  22:00:00,431.627695449,35.7814170798,138.411666491,0.0,102.647051061,94.1340635361,481.855225151,76.5271106233,24.9909,380.337214528
 02/09  23:00:00,337.915516799,35.8488679227,111.953290338,0.0,77.122965704,65.871452062,421.298452915,117.305746554,16.6606,287.332106362
 02/09  24:00:00,244.239937821,35.7964163075,86.2222421978,0.0,38.286128036,48.4199368926,295.16494185,125.100256827,8.3303,161.734385023
 02/10  01:00:00,133.516341412,30.922092266,20.796343889,0.0,25.5240853573,30.610668775,235.433121066,103.113462356,3.33212,128.98753871
 02/10  02:00:00,137.873385488,30.922092266,32.488839751,0.0,19.418418834,29.3649097162,191.660938028,92.8496282246,3.33212,95.479189803
 02/10  03:00:00,133.389062766,30.922092266,35.9581829302,0.0,12.7620426787,28.1191506574,166.495810839,68.7977307487,3.33212,94.3659600906
 02/10  04:00:00,135.153046622,30.922092266,37.7507180044,0.0,12.7620426787,28.1191506574,148.74109542,51.0502292861,3.33212,94.3587461341
 02/10  05:00:00,184.084589676,33.3116060343,74.7616086409,0.0,12.7620426787,28.1191506574,173.163282286,39.6779736624,3.33212,130.153188623
 02/10  06:00:00,154.813527367,30.922092266,22.5535907814,0.0,25.5240853573,30.610668775,264.479875144,32.1718551496,8.3303,223.977719995
 02/10  07:00:00,348.468499758,34.7453142953,110.319556777,0.0,51.0481707146,78.1489452969,419.977753761,27.3667944785,16.6606,375.950359283
 02/10  08:00:00,390.102626832,35.7045535838,105.975592296,0.0,64.3609230253,109.708623606,662.312652791,131.179780929,24.9909,506.141971862
 02/10  09:00:00,342.681688997,35.7011247007,107.12631095,0.0,51.0481707146,80.7689615957,501.762666598,77.5877942954,33.3212,390.853672302
 02/10  10:00:00,328.837750281,36.2772719464,121.007549587,0.0,51.0481707146,71.0224615957,389.267814912,22.3324014974,66.8089,300.126513414
 02/10  11:00:00,277.675749304,36.3670784402,120.026626379,0.0,32.1804615127,65.7244621605,316.270736118,4.96190864646,83.4695,227.839327471
 02/10  12:00:00,304.765948018,36.4180556972,145.386789024,0.0,32.1804615127,65.7244621605,264.223466477,3.27680481582,83.4695,177.477161661
 02/10  13:00:00,306.832627689,36.4527366218,147.155012754,0.0,32.1804615127,65.7244621605,257.648058852,3.46165460664,83.4695,170.716904245
 02/10  14:00:00,294.991515738,36.4819368104,145.278115537,0.0,32.1804615127,55.9779621605,248.675131323,3.0632031066,75.1392,170.472728216
 02/10  15:00:00,294.279810012,36.5124933314,144.158325088,0.0,32.1804615127,55.9779621605,240.118949838,3.08340155013,66.8089,170.226648288
 02/10  16:00:00,294.660140201,36.5406241354,144.27635015,0.0,32.1804615127,55.9779621605,248.807878142,3.43896297051,75.1392,170.229715172
 02/10  17:00:00,324.49725155,36.2874182646,144.651841064,0.0,32.1804615127,60.9114621605,224.087466438,1.82824579747,91.7998,130.459420641
 02/10  18:00:00,358.757299385,35.7961015566,144.365554161,0.0,32.1804615127,77.5397301883,243.321124598,4.12812094395,49.9818,189.211203654
 02/10  19:00:00,424.594489675,35.8384549252,142.558141567,0.0,77.122965704,86.2600435998,406.432855879,5.06362124053,49.9818,351.387434639
 02/10  20:00:00,433.274874777,35.7923906161,141.454476786,0.0,102.647051061,80.1663183927,303.244795859,4.1244215292,33.3212,265.79917433
 02/10  21:00:00,457.731125276,35.7781984357,140.797753098,0.0,115.40909374,92.7192997104,294.793115922,4.10822035518,33.3212,257.363695567
 02/10  22:00:00,432.423855861,35.8280384319,139.254478088,0.0,102.647051061,94.1340635361,411.142219058,4.8870899454,24.9909,381.264229113
 02/10  23:00:00,368.131949543,35.898484197,141.322486812,0.0,77.122965704,65.871452062,310.405211844,7.33667025553,16.6606,286.407941589
 02/10  24:00:00,302.42702915,35.8541461273,143.863060473,0.0,38.286128036,48.4199368926,180.850728412,10.7942289498,8.3303,161.726199462
 02/11  01:00:00,198.325467776,33.3116060343,78.4860854963,0.0,27.7269238854,30.610668775,133.549811306,0.704934824244,3.33212,129.512756482
 02/11  02:00:00,146.090659705,30.922092266,31.4015000111,0.0,27.7269238854,30.610668775,98.3138770055,0.0,3.33212,94.9817570055
 02/11  03:00:00,171.023159241,32.5151014449,70.2429601811,0.0,12.7620426787,28.1191506574,97.7505520233,0.0497578634321,3.33212,94.3686741599
 02/11  04:00:00,139.822181288,31.7185968554,40.975102205,0.0,12.7620426787,28.1191506574,98.7915623578,1.09587882338,3.33212,94.3635635344
 02/11  05:00:00,182.552345472,33.3116060343,73.5750290936,0.0,12.7620426787,28.1191506574,137.647266395,4.17929502178,3.33212,130.135851373
 02/11  06:00:00,185.513680968,32.9133537396,65.2687211002,0.0,12.7620426787,28.1191506574,173.888117321,3.85795418702,8.3303,161.699863134
 02/11  07:00:00,305.958901292,34.4267124596,101.618845689,0.0,42.6918050922,54.3732441037,244.30644932,2.4042139893,16.6606,225.241635331
 02/11  08:00:00,380.244359292,35.7635139116,142.013850585,0.0,42.6918050922,86.1019271793,411.311872641,10.0405409879,24.9909,376.280431653
 02/11  09:00:00,412.556700394,35.7289233378,138.599669314,0.0,57.6566862989,112.030105488,582.015789939,5.11519590976,33.3212,543.57939403
 02/11  10:00:00,365.529707199,36.2611675972,137.798057812,0.0,57.6566862989,83.6599452969,457.631812502,2.64919114248,66.8089,388.17372136
 02/11  11:00:00,313.713335677,36.3484035483,140.056234602,0.0,42.6918050922,68.9656133826,389.715183338,6.73337414992,83.4695,299.512309188
 02/11  12:00:00,308.217568073,36.4313112848,142.963284282,0.0,34.9340096728,67.7198543238,325.662929931,6.68391294855,83.4695,235.509516983
 02/11  13:00:00,307.936096629,36.4996471445,143.595298225,0.0,34.9340096728,67.7198543238,260.270806841,5.58936437322,83.4695,171.211942468
 02/11  14:00:00,297.837818711,36.4810488,142.066434624,0.0,34.9340096728,57.9733543238,251.521306524,5.41700329108,75.1392,170.965103232
 02/11  15:00:00,297.96643126,36.5468335631,143.963108113,0.0,34.9340096728,57.9733543238,248.347099904,4.95746136314,66.8089,176.580738541
 02/11  16:00:00,295.299597789,36.561007356,141.463179536,0.0,34.9340096728,57.9733543238,251.985023465,5.17923092223,75.1392,171.666592543
 02/11  17:00:00,325.068097109,36.2836639843,142.469374937,0.0,34.9340096728,62.9068543238,228.252446841,5.80051256734,91.7998,130.652134273
 02/11  18:00:00,352.955322448,35.7987745283,143.437127268,0.0,34.9340096728,72.2186844194,222.217781375,9.84397788802,49.9818,162.392003487
 02/11  19:00:00,432.980149004,35.8657141981,143.439986298,0.0,87.0357390804,86.2600435998,255.540270085,8.44639046731,49.9818,197.112079618
 02/11  20:00:00,429.719460503,35.7429643375,142.965809033,0.0,102.000620287,77.6748002752,309.906469716,17.256647875,33.3212,259.328621841
 02/11  21:00:00,439.182346367,35.7055104766,141.339202487,0.0,102.000620287,88.9820225341,340.456468522,46.0901280227,33.3212,261.045140499
 02/11  22:00:00,426.586756419,35.7063193869,138.529429738,0.0,102.000620287,91.6425454185,347.458931394,62.4602871346,24.9909,260.007744259
 02/11  23:00:00,361.261402448,35.7011198027,126.489331844,0.0,87.0357390804,65.871452062,486.345917256,95.6194900124,16.6606,374.065827244
 02/11  24:00:00,261.829571487,35.7011198027,100.862167772,0.0,42.6918050922,48.4199368926,353.10238593,120.248190103,8.3303,224.523895827
 02/12  01:00:00,157.715285115,30.922092266,33.4767217414,0.0,34.4311606118,33.1021868926,240.675050123,107.033657585,3.33212,130.309272538
 02/12  02:00:00,168.368162229,30.922092266,44.1084038983,0.0,34.4311606118,33.1021868926,186.96676579,89.153429403,3.33212,94.481216387
 02/12  03:00:00,152.462155042,30.922092266,45.7284297523,0.0,19.466279405,30.610668775,168.549484109,64.4335989668,3.33212,100.783765142
 02/12  04:00:00,152.360701917,30.922092266,45.6591560605,0.0,19.466279405,30.610668775,145.603403766,47.7926942421,3.33212,94.478589524
 02/12  05:00:00,160.484875234,30.922092266,47.2194577393,0.0,19.466279405,30.610668775,170.82053246,37.3678153354,3.33212,130.120597125
 02/12  06:00:00,174.297515411,30.922092266,48.8062003952,0.0,19.466279405,30.610668775,201.122711424,30.8911104924,8.3303,161.901300931
 02/12  07:00:00,308.633892908,34.4267124596,105.620758948,0.0,42.6918050922,54.3732441037,269.657812647,27.0898751473,16.6606,225.9073375
 02/12  08:00:00,313.382317483,35.7038009074,67.4479795986,0.0,49.3960418185,88.5934452969,551.055635501,144.570726444,24.9909,381.494009057
 02/12  09:00:00,385.554279708,35.7011198027,113.042243732,0.0,57.6566862989,112.030105488,735.482337463,158.912475999,33.3212,543.248661463
 02/12  10:00:00,342.551278234,36.1400680533,125.53196361,0.0,50.9524495726,81.1684271793,606.029293654,149.179254391,66.8089,390.041139262
 02/12  11:00:00,283.298579487,36.3530466816,111.392763188,0.0,42.6918050922,68.9656133826,518.643074631,140.922219857,83.4695,294.251354773
 02/12  12:00:00,286.096671902,36.4327712553,118.500581504,0.0,38.286128036,68.9656133826,408.080776145,89.1432706656,83.4695,235.468005479
 02/12  13:00:00,290.660076638,36.4733560195,124.051656124,0.0,38.286128036,68.9656133826,311.501824461,57.3275129465,83.4695,170.704811514
