Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  14:00:00,274.508067387,36.5066725313,126.804119867,0.0,31.5818913096,56.727595265,297.979701759,52.143595073,75.1392,170.696906686
 02/12  15:00:00,277.344345923,36.5364857187,129.595719241,0.0,31.5818913096,56.727595265,287.615779316,50.6164154126,66.8089,170.190463904
 02/12  16:00:00,276.518108771,36.5623762777,128.758616058,0.0,31.5818913096,56.727595265,296.328625508,50.9955957472,75.1392,170.193829761
 02/12  17:00:00,291.757432737,36.2589111296,115.140030352,0.0,31.5818913096,61.661095265,282.20308188,59.9680749517,91.7998,130.435206928
 02/12  18:00:00,303.521357731,35.7011198027,99.9658584937,0.0,31.5818913096,70.9729253606,295.313882402,82.9510177905,49.9818,162.381064611
 02/12  19:00:00,376.786499196,35.7011198027,97.5621630414,0.0,80.3315023541,83.7685254822,375.716798185,128.936854962,49.9818,196.798143223
 02/12  20:00:00,388.344751315,35.7011198027,102.185512396,0.0,102.000620287,77.6748002752,471.29940068,180.707279094,33.3212,257.270921585
 02/12  21:00:00,415.100166649,35.7011198027,107.931789413,0.0,108.704857014,91.4735406516,502.570332776,212.797659264,33.3212,256.451473512
 02/12  22:00:00,385.221208257,35.7011198027,106.096295307,0.0,95.2963835608,89.1510273009,460.950194212,178.687560713,24.9909,257.271733498
 02/12  23:00:00,323.098796659,35.7011198027,97.3275707592,0.0,80.3315023541,63.3799339444,574.420508496,177.107983412,16.6606,380.651925084
 02/12  24:00:00,240.380484088,35.7011198027,79.1166363615,0.0,42.6918050922,48.4199368926,418.208339796,191.497161678,8.3303,218.380878118
 02/13  01:00:00,132.726286852,30.922092266,20.1964864705,0.0,25.5240853573,30.610668775,175.607927731,42.1484775421,3.33212,130.127330189
 02/13  02:00:00,129.018709662,30.922092266,23.8277130134,0.0,19.418418834,29.3649097162,132.373038724,34.6922811432,3.33212,94.3486375813
 02/13  03:00:00,123.335109928,30.922092266,26.059408473,0.0,12.7620426787,28.1191506574,127.666232677,29.9876975784,3.33212,94.3464150986
 02/13  04:00:00,124.5705915,30.922092266,27.3117697575,0.0,12.7620426787,28.1191506574,124.730019357,27.0498776196,3.33212,94.3480217378
 02/13  05:00:00,133.654657452,30.922092266,29.827980457,0.0,12.7620426787,28.1191506574,159.046028152,25.6013515509,3.33212,130.112556602
 02/13  06:00:00,169.244693242,30.922092266,37.8148442727,0.0,25.5240853573,30.610668775,256.005436752,24.857791376,8.3303,222.817345376
 02/13  07:00:00,311.409673321,33.112479887,78.2873957712,0.0,51.0481707146,78.1489452969,418.10086319,24.4903655865,16.6606,376.949897604
 02/13  08:00:00,344.098259593,35.7011198027,62.4788418645,0.0,64.3609230253,109.708623606,693.098390552,163.864812453,24.9909,504.242678099
 02/13  09:00:00,318.244002065,35.7011198027,84.7269762216,0.0,51.0481707146,80.7689615957,614.955958777,191.996826365,33.3212,389.637932412
 02/13  10:00:00,309.513364131,36.0835621758,103.389565527,0.0,51.0481707146,71.0224615957,534.848098836,169.157807937,66.8089,298.881390899
 02/13  11:00:00,256.144276229,36.3578448407,98.6464914037,0.0,32.1804615127,65.7244621605,430.6222509,117.272273949,83.4695,229.880476951
 02/13  12:00:00,258.641253556,36.4138375165,100.888820418,0.0,32.1804615127,65.7244621605,321.656975349,60.3962615658,83.4695,177.791213783
 02/13  13:00:00,265.868522463,36.4543613377,108.746114423,0.0,32.1804615127,65.7244621605,302.311879403,48.1739027936,83.4695,170.668476609
 02/13  14:00:00,262.68733537,36.4904978416,115.17744261,0.0,32.1804615127,55.9779621605,278.532291012,32.9658811018,75.1392,170.42720991
 02/13  15:00:00,258.453047496,36.5209723102,110.891225532,0.0,32.1804615127,55.9779621605,257.669020783,23.109534638,66.8089,167.750586145
 02/13  16:00:00,263.047186965,36.5490203293,115.428260491,0.0,32.1804615127,55.9779621605,259.582011302,18.6609061081,75.1392,165.781905194
 02/13  17:00:00,296.85606903,36.251021147,120.233379849,0.0,32.1804615127,60.9114621605,237.641106383,15.4092262809,91.7998,130.432080102
 02/13  18:00:00,323.231632946,35.7011198027,112.235187417,0.0,32.1804615127,77.5397301883,266.450968121,20.3138254996,49.9818,196.155342621
 02/13  19:00:00,389.662142901,35.7184741945,110.783016905,0.0,77.122965704,86.2600435998,436.462356755,35.3645487447,49.9818,351.116008011
 02/13  20:00:00,396.631206515,35.7011198027,107.451164568,0.0,102.647051061,80.1663183927,355.036557088,63.6645217853,33.3212,258.050835303
 02/13  21:00:00,424.109827361,35.7011198027,109.636139984,0.0,115.40909374,92.7192997104,372.077048656,80.2340032816,33.3212,258.521845374
 02/13  22:00:00,410.826214565,35.7011198027,119.950683663,0.0,102.647051061,94.1340635361,500.621237271,92.2358858298,24.9909,383.394451442
 02/13  23:00:00,331.524883736,35.7020057576,107.211474197,0.0,77.122965704,65.871452062,408.529868406,102.765190535,16.6606,289.104077871
 02/13  24:00:00,237.454379974,35.7011198027,81.2552924378,0.0,38.286128036,48.4199368926,272.673223637,108.062820713,8.3303,156.280102924
 02/14  01:00:00,127.786603068,30.922092266,15.1922059552,0.0,25.5240853573,30.610668775,222.946426827,89.5121683777,3.33212,130.102138449
 02/14  02:00:00,127.115552017,30.922092266,21.8466732427,0.0,19.418418834,29.3649097162,167.006811514,69.3346990774,3.33212,94.3399924368
 02/14  03:00:00,123.018298439,30.922092266,25.6813950107,0.0,12.7620426787,28.1191506574,148.238829173,50.564142321,3.33212,94.3425668519
 02/14  04:00:00,125.896629086,30.922092266,28.5652735847,0.0,12.7620426787,28.1191506574,142.486705722,38.5193950243,3.33212,100.635190697
 02/14  05:00:00,137.12328946,30.922092266,32.5841672385,0.0,12.7620426787,28.1191506574,157.56083886,30.639062378,3.33212,123.589656482
 02/14  06:00:00,174.281216441,30.922092266,42.110348936,0.0,25.5240853573,30.610668775,257.892996431,25.4767636186,8.3303,224.085932812
 02/14  07:00:00,335.726699212,34.4267124596,99.2093608487,0.0,51.0481707146,78.1489452969,415.474956585,22.0768233848,16.6606,376.7375332
 02/14  08:00:00,382.119168296,35.7042430573,99.1711421117,0.0,64.3609230253,109.708623606,578.732565478,47.6578896153,24.9909,506.083775863
 02/14  09:00:00,329.428783356,35.7011198027,95.3852012361,0.0,51.0481707146,80.7689615957,472.130065973,49.320911749,33.3212,389.487954224
 02/14  10:00:00,306.404440999,36.2766745093,100.640268949,0.0,51.0481707146,71.0224615957,400.082409766,34.7148286205,66.8089,298.558681146
 02/14  11:00:00,269.586863568,36.3650312156,112.279091775,0.0,32.1804615127,65.7244621605,324.82137325,14.0242852894,83.4695,227.32758796
 02/14  12:00:00,301.583425639,36.41721316,143.314210266,0.0,32.1804615127,65.7244621605,265.410626697,4.17285592865,83.4695,177.768270768
 02/14  13:00:00,302.614334589,36.458437233,144.667568989,0.0,32.1804615127,65.7244621605,257.463943879,3.3407296604,83.4695,170.653714218
 02/14  14:00:00,292.652254384,36.4953317832,144.070780796,0.0,32.1804615127,55.9779621605,248.853777107,3.30487950028,75.1392,170.409697607
 02/14  15:00:00,293.635128059,36.5264680208,144.834011222,0.0,32.1804615127,55.9779621605,239.951279477,3.74862357688,66.8089,169.393755901
 02/14  16:00:00,294.725068726,36.5537837667,145.782505328,0.0,32.1804615127,55.9779621605,243.379784783,4.12963100046,75.1392,164.110953782
 02/14  17:00:00,324.270860555,36.2697654908,146.352424664,0.0,32.1804615127,60.9114621605,224.591315966,2.36991905822,91.7998,130.421596908
 02/14  18:00:00,358.970770811,35.764078839,146.662945685,0.0,32.1804615127,77.5397301883,251.088327233,4.97877527011,49.9818,196.127751962
 02/14  19:00:00,424.985803343,35.8080067098,144.876848337,0.0,77.122965704,86.2600435998,406.876815942,5.88854194115,49.9818,351.006474001
 02/14  20:00:00,433.851537606,35.7442531332,144.165224005,0.0,102.647051061,80.1663183927,296.280883761,4.95893920119,33.3212,258.00074456
 02/14  21:00:00,458.529767574,35.724584953,143.677764629,0.0,115.40909374,92.7192997104,295.516012853,4.9677476867,33.3212,257.227065167
 02/14  22:00:00,433.920284753,35.7568763375,142.558040488,0.0,102.647051061,94.1340635361,415.322271535,5.59342651638,24.9909,384.737945018
 02/14  23:00:00,368.122760426,35.8248684206,142.510973669,0.0,77.122965704,65.871452062,311.152696006,8.26626476313,16.6606,286.225831243
 02/14  24:00:00,293.967061063,35.7862222502,134.781294148,0.0,38.286128036,48.4199368926,179.90021982,12.8918251107,8.3303,158.678094709
 02/15  01:00:00,143.427292535,30.922092266,30.8122382567,0.0,25.5240853573,30.610668775,142.110793594,8.6870950406,3.33212,130.091578553
 02/15  02:00:00,151.756911061,30.922092266,46.5492345213,0.0,19.418418834,29.3649097162,111.446065923,13.7719659907,3.33212,94.3419799318
 02/15  03:00:00,191.636535345,33.3116060343,89.5430190071,0.0,12.7620426787,28.1191506574,113.387537332,15.7198720259,3.33212,94.3355453057
 02/15  04:00:00,121.408553019,30.922092266,24.183237928,0.0,12.7620426787,28.1191506574,119.955514525,18.1084276349,3.33212,98.5149668898
 02/15  05:00:00,184.712765346,33.3116060343,75.8393422815,0.0,12.7620426787,28.1191506574,145.688481841,16.5716306024,3.33212,125.784731239
 02/15  06:00:00,215.268382567,33.3116060343,78.6710581335,0.0,25.5240853573,30.610668775,246.459730552,14.0599063968,8.3303,224.069524155
 02/15  07:00:00,323.924412697,33.789508788,88.6008267885,0.0,51.0481707146,78.1489452969,405.323530835,13.6513906784,16.6606,375.011540156
 02/15  08:00:00,425.783132415,35.7214561249,142.694413283,0.0,64.3609230253,109.708623606,548.923308651,19.3826202087,24.9909,504.549788443
 02/15  09:00:00,378.371780504,35.7036055362,143.673582536,0.0,51.0481707146,80.7689615957,431.690162755,9.33522532494,33.3212,389.03373743
 02/15  10:00:00,353.017319164,36.262879915,145.914183692,0.0,51.0481707146,71.0224615957,367.605087459,2.31403096247,66.8089,298.482156496
 02/15  11:00:00,304.646959514,36.3498746761,146.191097206,0.0,32.1804615127,65.7244621605,318.509136912,5.3583766201,83.4695,229.681260292
 02/15  12:00:00,304.871895362,36.401174029,145.611458577,0.0,32.1804615127,65.7244621605,265.168024314,5.80988855894,83.4695,175.888635755
 02/15  13:00:00,303.874699458,36.4424766755,144.798342317,0.0,32.1804615127,65.7244621605,261.260714813,5.29728430232,83.4695,172.49393051
 02/15  14:00:00,294.328918621,36.477106375,144.716297036,0.0,32.1804615127,55.9779621605,251.234004708,5.70446653231,75.1392,170.390338175
 02/15  15:00:00,293.926534131,36.5077324734,144.275265892,0.0,32.1804615127,55.9779621605,236.022416533,5.89435202418,66.8089,163.319164509
 02/15  16:00:00,294.479686583,36.5348574157,145.336912975,0.0,32.1804615127,55.9779621605,251.945189934,6.67849855182,75.1392,170.127491382
 02/15  17:00:00,323.923642322,36.2635864813,146.212516271,0.0,32.1804615127,60.9114621605,226.416121148,4.20434781217,91.7998,130.411973336
 02/15  18:00:00,358.171661745,35.7777979436,145.946007816,0.0,32.1804615127,77.5397301883,253.892053672,7.82267868794,49.9818,196.087574984
 02/15  19:00:00,424.528303961,35.8180403845,144.489640442,0.0,77.122965704,86.2600435998,410.057994808,9.19030351651,49.9818,350.885891291
 02/15  20:00:00,434.29790914,35.7545092662,143.977230033,0.0,102.647051061,80.1663183927,303.977801716,12.6993719584,33.3212,257.957229757
 02/15  21:00:00,459.055741761,35.7377248304,143.106416563,0.0,115.40909374,92.7192997104,311.457033313,21.0132913011,33.3212,257.122542012
 02/15  22:00:00,420.126038213,35.7724614919,127.983016487,0.0,102.647051061,94.1340635361,452.746377209,43.0432497458,24.9909,384.712227463
 02/15  23:00:00,338.555157599,35.8412430069,113.741215819,0.0,77.122965704,65.871452062,393.332923823,94.1126482876,16.6606,282.559675536
 02/15  24:00:00,238.804502975,35.7848045196,82.2900852012,0.0,38.286128036,48.4199368926,329.279981886,159.28991567,8.3303,161.659766216
 02/16  01:00:00,136.261622089,30.922092266,23.5007286026,0.0,25.5240853573,30.610668775,245.854708282,112.433387109,3.33212,130.089201173
 02/16  02:00:00,137.170549052,30.922092266,31.8055489305,0.0,19.418418834,29.3649097162,176.296682247,78.6416909472,3.33212,94.3228712997
 02/16  03:00:00,132.784090204,30.922092266,35.3622143208,0.0,12.7620426787,28.1191506574,154.79692837,57.126025093,3.33212,94.3387832773
 02/16  04:00:00,134.13653182,30.922092266,36.7421176057,0.0,12.7620426787,28.1191506574,141.173476694,43.5235206356,3.33212,94.3178360589
 02/16  05:00:00,157.658557145,31.7185968554,52.096411649,0.0,12.7620426787,28.1191506574,168.584290757,35.1704221575,3.33212,130.081748599
 02/16  06:00:00,190.944507598,32.5151014449,56.5975441503,0.0,25.5240853573,30.610668775,255.157442802,30.0321284607,8.3303,216.795014341
 02/16  07:00:00,336.478710956,34.1081106238,100.606420585,0.0,51.0481707146,78.1489452969,427.370352387,26.9170390382,16.6606,383.792713349
 02/16  08:00:00,358.666682227,35.7011198027,76.4356394297,0.0,64.3609230253,109.708623606,681.547601328,153.23122226,24.9909,503.325479068
 02/16  09:00:00,324.812424877,35.7011198027,90.8279966427,0.0,51.0481707146,80.7689615957,594.90449999,172.38769515,33.3212,389.19560484
 02/16  10:00:00,301.201999216,36.1120103644,94.7747900783,0.0,51.0481707146,71.0224615957,517.309142469,157.079603048,66.8089,293.420639421
 02/16  11:00:00,241.244015612,36.2040180339,83.4324934238,0.0,32.1804615127,65.7244621605,480.099388521,162.050151661,83.4695,234.57973686
 02/16  12:00:00,242.228495819,36.2573535444,83.6555849568,0.0,32.1804615127,65.7244621605,422.044858071,167.708063896,83.4695,170.867294176
 02/16  13:00:00,248.190860238,36.2770750937,90.2851518322,0.0,32.1804615127,65.7244621605,421.288020808,167.205039402,83.4695,170.613481406
 02/16  14:00:00,241.27731779,36.2135025557,93.2284742348,0.0,32.1804615127,55.9779621605,421.396823306,175.892364611,75.1392,170.365258694
 02/16  15:00:00,233.247687325,36.230016557,85.5107704395,0.0,32.1804615127,55.9779621605,421.157985765,184.226039799,66.8089,170.123045967
 02/16  16:00:00,236.427914709,36.3039929791,88.601690661,0.0,32.1804615127,55.9779621605,426.639331086,181.371964896,75.1392,170.128166189
 02/16  17:00:00,261.960387376,36.0845753944,85.0734940117,0.0,32.1804615127,60.9114621605,387.088694146,168.948646593,91.7998,126.340247553
 02/16  18:00:00,289.373825973,35.7011198027,77.9777906307,0.0,32.1804615127,77.5397301883,413.042437455,169.64091557,49.9818,193.419721885
 02/16  19:00:00,362.174956082,35.7011198027,82.9570117381,0.0,77.122965704,86.2600435998,583.622454593,182.877791797,49.9818,350.762862795
 02/16  20:00:00,372.661266532,35.7011198027,83.1514958851,0.0,102.647051061,80.1663183927,477.469172282,186.270167455,33.3212,257.877804827
 02/16  21:00:00,395.466276395,35.7011198027,80.7465328655,0.0,115.40909374,92.7192997104,482.430803512,191.316258013,33.3212,257.793345499
 02/16  22:00:00,379.315604362,35.7011198027,88.2818478417,0.0,102.647051061,94.1340635361,609.306029971,200.690553794,24.9909,383.624576177
 02/16  23:00:00,305.978935526,35.7011198027,81.5335514753,0.0,77.122965704,65.871452062,513.187685218,211.159992616,16.6606,285.367092603
 02/16  24:00:00,216.223467119,35.7011198027,59.8744455009,0.0,38.286128036,48.4199368926,392.56013386,224.981957344,8.3303,159.247876515
 02/17  01:00:00,133.982641452,30.922092266,21.5460617187,0.0,25.5240853573,30.610668775,181.008679912,47.6095507983,3.33212,130.067009113
 02/17  02:00:00,127.240892983,30.922092266,22.1290160096,0.0,19.418418834,29.3649097162,137.10862628,39.4461312531,3.33212,94.3303750274
 02/17  03:00:00,119.413465075,30.922092266,22.2086885623,0.0,12.7620426787,28.1191506574,132.108887999,34.4637234941,3.33212,94.3130445045
 02/17  04:00:00,119.139000455,30.922092266,21.9489264731,0.0,12.7620426787,28.1191506574,129.415398991,31.7600537681,3.33212,94.3232252229
 02/17  05:00:00,127.908715567,30.922092266,23.5164148222,0.0,12.7620426787,28.1191506574,164.057719227,30.6599865588,3.33212,130.065612668
 02/17  06:00:00,162.843730807,30.922092266,30.8176492521,0.0,25.5240853573,30.610668775,257.542626963,30.363365614,8.3303,218.848961349
 02/17  07:00:00,295.183667196,31.7185968554,63.8429101849,0.0,51.0481707146,78.1489452969,427.692865362,29.9769635778,16.6606,381.055301784
 02/17  08:00:00,325.724926753,35.7011198027,43.3631109652,0.0,64.3609230253,109.708623606,740.290906907,212.353681419,24.9909,502.946325488
 02/17  09:00:00,291.161667137,35.7011198027,57.2650128528,0.0,51.0481707146,80.7689615957,668.1421541,245.806890666,33.3212,389.014063434
 02/17  10:00:00,318.159419993,35.811197074,112.805990731,0.0,51.0481707146,71.0224615957,582.27115999,222.120720163,66.8089,293.341539827
 02/17  11:00:00,259.118363956,35.966019367,102.152811291,0.0,32.1804615127,65.7244621605,531.719925741,213.721461628,83.4695,234.528964113
 02/17  12:00:00,250.477744109,36.1660234327,92.3988488049,0.0,32.1804615127,65.7244621605,453.679064056,199.359224546,83.4695,170.85033951
 02/17  13:00:00,249.655798311,36.4230957172,92.01045345,0.0,32.1804615127,65.7244621605,406.566558145,152.50366069,83.4695,170.593397455
 02/17  14:00:00,240.841923983,36.4847167962,93.3685998785,0.0,32.1804615127,55.9779621605,341.680203228,96.2005670287,75.1392,170.340436199
 02/17  15:00:00,245.440476498,36.5162265293,98.0917305257,0.0,32.1804615127,55.9779621605,305.012519884,68.1082186448,66.8089,170.095401239
 02/17  16:00:00,246.019848313,36.5440272488,98.6437310231,0.0,32.1804615127,55.9779621605,305.131944655,59.8875788472,75.1392,170.105165808
 02/17  17:00:00,271.422829535,36.2456457946,95.0653074794,0.0,32.1804615127,60.9114621605,279.096996626,60.4079590154,91.7998,126.88923761
 02/17  18:00:00,301.450857691,35.7011198027,90.7243036495,0.0,32.1804615127,77.5397301883,316.094893892,73.3275087407,49.9818,192.785585152
 02/17  19:00:00,373.074478543,35.7011198027,94.4342134182,0.0,77.122965704,86.2600435998,505.354969734,104.747686577,49.9818,350.625483157
 02/17  20:00:00,380.839195444,35.7011198027,92.116055584,0.0,102.647051061,80.1663183927,446.69550679,155.562927718,33.3212,257.811379072
 02/17  21:00:00,408.18969249,35.7011198027,93.910553584,0.0,115.40909374,92.7192997104,468.019177579,177.702528213,33.3212,256.995449366
 02/17  22:00:00,393.575930477,35.7011198027,102.373844842,0.0,102.647051061,94.1340635361,609.166527327,199.850721025,24.9909,384.324906302
 02/17  23:00:00,314.135961936,35.7011198027,89.0622193135,0.0,77.122965704,65.871452062,478.988673377,179.878947567,16.6606,282.449125811
 02/17  24:00:00,223.676775319,35.7011198027,66.7833226268,0.0,38.286128036,48.4199368926,351.916294373,181.951027799,8.3303,161.634966574
 02/18  01:00:00,128.902645965,30.922092266,14.1835421945,0.0,27.7269238854,30.610668775,173.81531466,40.4257293036,3.33212,130.057465357
 02/18  02:00:00,133.509479688,30.922092266,18.7567721308,0.0,27.7269238854,30.610668775,130.985421951,33.3392843675,3.33212,94.3140175839
 02/18  03:00:00,118.156589174,30.922092266,20.8903282866,0.0,12.7620426787,28.1191506574,126.564426732,28.9120034451,3.33212,94.3203032868
 02/18  04:00:00,119.610420263,30.922092266,22.3546334855,0.0,12.7620426787,28.1191506574,123.920801078,26.2838225332,3.33212,94.3048585444
 02/18  05:00:00,129.193767087,30.922092266,25.3682526043,0.0,12.7620426787,28.1191506574,158.104253522,24.7301212598,3.33212,130.042012262
 02/18  06:00:00,143.913395479,30.922092266,27.8678119502,0.0,12.7620426787,28.1191506574,189.782595067,24.1369668553,8.3303,157.315328212
 02/18  07:00:00,270.279231503,32.9133537396,70.3215115304,0.0,42.6918050922,54.3732441037,263.584466086,24.6760251075,16.6606,222.247840978
 02/18  08:00:00,272.782591291,35.7273923901,39.666709529,0.0,42.6918050922,86.1019271793,589.580129893,181.192560493,24.9909,383.396669399
 02/18  09:00:00,375.386728177,35.7011198027,103.742522031,0.0,57.6566862989,112.030105488,772.935433983,202.054417308,33.3212,537.559816675
 02/18  10:00:00,348.111404711,36.1308526966,122.484581542,0.0,57.6566862989,83.6599452969,621.450397202,166.615748445,66.8089,388.025748757
 02/18  11:00:00,283.276077896,36.351029108,112.132421203,0.0,42.6918050922,68.9656133826,463.100351587,86.3858630623,83.4695,293.244988524
 02/18  12:00:00,272.408454725,36.4070912024,109.781614476,0.0,34.9340096728,67.7198543238,355.682658237,37.0064958833,83.4695,235.206662354
 02/18  13:00:00,260.243538027,36.4474840868,98.289412975,0.0,34.9340096728,67.7198543238,272.425873102,17.8838108796,83.4695,171.072562222
 02/18  14:00:00,267.074498441,36.4812410861,114.665043821,0.0,34.9340096728,57.9733543238,255.777439431,8.03628000333,75.1392,172.601959428
 02/18  15:00:00,297.087027784,36.5143813259,144.453746118,0.0,34.9340096728,57.9733543238,244.886094262,4.84501476481,66.8089,173.232179497
 02/18  16:00:00,297.703370016,36.5432892187,144.944996672,0.0,34.9340096728,57.9733543238,253.150419812,5.05841465573,75.1392,172.952805157
 02/18  17:00:00,327.448128418,36.2442076603,145.677871945,0.0,34.9340096728,62.9068543238,228.057781117,5.70484514487,91.7998,130.553135972
 02/18  18:00:00,355.141216445,35.7044731883,146.31659276,0.0,34.9340096728,72.2186844194,220.823312206,8.61906895429,49.9818,162.222443252
 02/18  19:00:00,428.861290103,35.7710154388,139.918264135,0.0,87.0357390804,86.2600435998,258.509497601,11.6276772743,49.9818,196.900020327
 02/18  20:00:00,395.347436167,35.7028700183,109.252373558,0.0,102.000620287,77.6748002752,346.708553259,56.0501681361,33.3212,257.337185123
 02/18  21:00:00,403.574857947,35.7011198027,106.315288571,0.0,102.000620287,88.9820225341,417.427587291,127.186504777,33.3212,256.919882515
 02/18  22:00:00,396.44203008,35.7011198027,108.74002198,0.0,102.000620287,91.6425454185,462.31086831,179.974644917,24.9909,257.345323392
 02/18  23:00:00,340.446481175,35.7011198027,105.875407726,0.0,87.0357390804,65.871452062,561.060581516,168.202251031,16.6606,376.197730485
 02/18  24:00:00,247.28331402,35.7011198027,86.2694300464,0.0,42.6918050922,48.4199368926,402.576497585,172.508290603,8.3303,221.737906981
 02/19  01:00:00,141.467230832,30.922092266,17.4165545279,0.0,34.4311606118,33.1021868926,193.740957938,60.1885374199,3.33212,130.220300518
 02/19  02:00:00,155.690064178,30.922092266,31.5830136329,0.0,34.4311606118,33.1021868926,142.919157194,45.1571865861,3.33212,94.4298506076
 02/19  03:00:00,152.733032147,30.922092266,46.0229507558,0.0,19.466279405,30.610668775,139.547002156,35.4787906737,3.33212,100.736091483
 02/19  04:00:00,150.607064347,30.922092266,43.9110707165,0.0,19.466279405,30.610668775,126.94486206,29.1804249572,3.33212,94.4323171028
 02/19  05:00:00,158.238575469,30.922092266,44.967393257,0.0,19.466279405,30.610668775,156.167343623,25.0349991316,3.33212,127.800224491
 02/19  06:00:00,172.086185088,30.922092266,46.576773346,0.0,19.466279405,30.610668775,188.130271069,22.4086140968,8.3303,157.391356972
 02/19  07:00:00,304.552437487,34.2674115417,101.124733831,0.0,42.6918050922,54.3732441037,262.969475077,20.695148241,16.6606,225.613726836
 02/19  08:00:00,326.238878985,35.749226041,82.1247494806,0.0,49.3960418185,88.5934452969,524.09251546,115.890080554,24.9909,383.211534907
 02/19  09:00:00,387.738366708,35.7011198027,114.586984562,0.0,57.6566862989,112.030105488,651.703082387,81.3194464024,33.3212,537.062435984
 02/19  10:00:00,336.362859902,36.2695804366,118.906959259,0.0,50.9524495726,81.1684271793,489.460002188,34.0761775641,66.8089,388.574924624
 02/19  11:00:00,276.269992356,36.3552332746,103.99868936,0.0,42.6918050922,68.9656133826,396.831544944,19.715752506,83.4695,293.646292438
 02/19  12:00:00,267.603233374,36.4014377303,99.2191208331,0.0,38.286128036,68.9656133826,332.040295794,13.4127480391,83.4695,235.158047755
 02/19  13:00:00,263.85140323,36.4359820028,96.380210499,0.0,38.286128036,68.9656133826,267.086365348,13.0667171576,83.4695,170.55014819
 02/19  14:00:00,243.498584655,36.466374289,95.0165265844,0.0,31.5818913096,56.727595265,259.509250281,13.830082054,75.1392,170.539968227
 02/19  15:00:00,287.170807555,36.496717548,138.226442755,0.0,31.5818913096,56.727595265,243.164600927,6.31238245743,66.8089,170.04331847
 02/19  16:00:00,295.196998598,36.5251012868,145.71189821,0.0,31.5818913096,56.727595265,251.542828732,6.34808194594,75.1392,170.055546786
 02/19  17:00:00,325.570915388,36.2314081902,147.052498873,0.0,31.5818913096,61.661095265,223.928505354,7.34598710471,91.7998,124.782718249
 02/19  18:00:00,343.245560561,35.7011198027,138.353290574,0.0,31.5818913096,70.9729253606,227.044893092,11.3452158977,49.9818,165.717877194
 02/19  19:00:00,406.609691099,35.7253759441,126.43380289,0.0,80.3315023541,83.7685254822,258.127407611,15.2931937274,49.9818,192.852413884
 02/19  20:00:00,424.794792722,35.7011198027,137.83071275,0.0,102.000620287,77.6748002752,305.648984034,15.7926127198,33.3212,256.535171315
 02/19  21:00:00,447.791972872,35.7011198027,140.345383086,0.0,108.704857014,91.4735406516,310.618309902,21.9464398405,33.3212,255.350670061
 02/19  22:00:00,413.411892874,35.7011198027,134.213398067,0.0,95.2963835608,89.1510273009,310.12057515,28.282258504,24.9909,256.847416646
 02/19  23:00:00,351.192415589,35.7011198027,125.063128543,0.0,80.3315023541,63.3799339444,428.07471888,34.8879143857,16.6606,376.526204494
 02/19  24:00:00,258.356942646,35.7011198027,96.6405915653,0.0,42.6918050922,48.4199368926,275.051399721,46.1526953158,8.3303,220.568404406
 02/20  01:00:00,146.085575097,30.922092266,22.1172373897,0.0,34.4311606118,33.1021868926,167.608688997,36.7350606062,3.33212,127.541508391
 02/20  02:00:00,157.943732191,30.922092266,34.0114561286,0.0,34.4311606118,33.1021868926,133.942789937,33.6140788749,3.33212,96.996591062
 02/20  03:00:00,145.924779491,30.922092266,39.5112277302,0.0,19.466279405,30.610668775,124.204601922,26.4527963798,3.33212,94.4196855425
 02/20  04:00:00,146.659966771,30.922092266,40.2802909232,0.0,19.466279405,30.610668775,125.975147548,21.9183747664,3.33212,100.724652782
 02/20  05:00:00,157.127421328,30.922092266,44.1461876334,0.0,19.466279405,30.610668775,147.514848115,20.6797504899,3.33212,123.502977625
 02/20  06:00:00,175.479480317,30.922092266,50.2503675814,0.0,19.466279405,30.610668775,189.629494578,19.5404578398,8.3303,161.758736738
 02/20  07:00:00,308.392223835,34.7453142953,103.375109027,0.0,42.6918050922,54.3732441037,260.698118663,18.5092846026,16.6606,225.52823406
 02/20  08:00:00,350.904809032,35.8995158738,107.125309316,0.0,49.3960418185,88.5934452969,425.851380014,23.3518429075,24.9909,377.508637106
 02/20  09:00:00,405.536423576,35.7386531924,132.89114954,0.0,57.6566862989,112.030105488,591.937284352,18.4352947131,33.3212,540.180789639
 02/20  10:00:00,361.079089176,36.2714768275,143.617789186,0.0,50.9524495726,81.1684271793,464.117944923,11.2055278841,66.8089,386.103517039
 02/20  11:00:00,316.071011115,36.405801255,143.015842684,0.0,42.6918050922,68.9656133826,387.747590944,6.23929001249,83.4695,298.038800931
 02/20  12:00:00,311.291472593,36.4575841903,141.851865771,0.0,38.286128036,68.9656133826,319.619547356,4.30972859486,83.4695,231.840318762
 02/20  13:00:00,311.570197092,36.4874041913,142.972420496,0.0,38.286128036,68.9656133826,259.665472459,4.05373657389,83.4695,172.142235886
 02/20  14:00:00,292.917971572,36.4753972677,143.280891944,0.0,31.5818913096,56.727595265,251.909599408,4.97130662309,75.1392,171.799092785
 02/20  15:00:00,292.432624844,36.5035582099,142.386653549,0.0,31.5818913096,56.727595265,235.329974271,5.21853814826,66.8089,163.302536123
 02/20  16:00:00,292.607351809,36.5295302877,142.404152038,0.0,31.5818913096,56.727595265,250.796078733,5.65037579902,75.1392,170.006502934
 02/20  17:00:00,323.314776363,36.2390783764,144.306625494,0.0,31.5818913096,61.661095265,228.150353999,6.01991480872,91.7998,130.33063919
 02/20  18:00:00,350.882854794,35.7587733293,144.824709991,0.0,31.5818913096,70.9729253606,221.807278071,9.63242986974,49.9818,162.193048201
 02/20  19:00:00,425.844405275,35.7934612611,144.270883709,0.0,80.3315023541,83.7685254822,255.718577422,9.23473225804,49.9818,196.502045164
 02/20  20:00:00,431.049864126,35.7193861961,143.464653488,0.0,102.000620287,77.6748002752,301.803423512,11.7157956586,33.3212,256.766427853
 02/20  21:00:00,446.813026283,35.7011198027,139.361794424,0.0,108.704857014,91.4735406516,320.261516035,32.9851228323,33.3212,253.955193203
 02/20  22:00:00,414.370291348,35.7331660184,135.220655555,0.0,95.2963835608,89.1510273009,331.178324666,50.3996648877,24.9909,255.787759779
 02/20  23:00:00,353.132057086,35.7255340659,127.104134333,0.0,80.3315023541,63.3799339444,456.062124991,63.2866337257,16.6606,376.114891266
 02/20  24:00:00,263.862020182,35.705269741,102.518672229,0.0,42.6918050922,48.4199368926,303.38110869,78.8189231851,8.3303,216.231885505
 02/21  01:00:00,139.393302604,30.922092266,26.7140347,0.0,25.5240853573,30.610668775,213.70213795,80.3553519784,3.33212,130.014665971
 02/21  02:00:00,143.657849877,30.922092266,38.3342162211,0.0,19.418418834,29.3649097162,173.518483405,75.8962035646,3.33212,94.2901598405
 02/21  03:00:00,140.234271387,30.922092266,42.8096933021,0.0,12.7620426787,28.1191506574,162.815590962,65.1872985454,3.33212,94.2961724169
 02/21  04:00:00,142.525845544,30.922092266,45.1007340543,0.0,12.7620426787,28.1191506574,148.343884796,50.7373673856,3.33212,94.2743974108
 02/21  05:00:00,177.128362306,33.3116060343,67.4094379011,0.0,12.7620426787,28.1191506574,173.78854932,40.4528466357,3.33212,130.003582684
 02/21  06:00:00,175.043010854,31.7185968554,40.9509058733,0.0,25.5240853573,30.610668775,256.28394961,31.4322657984,8.3303,216.521383812
 02/21  07:00:00,351.746496356,34.9046152132,113.114144071,0.0,51.0481707146,78.1489452969,420.455550755,23.9363897955,16.6606,379.85856096
 02/21  08:00:00,398.490294031,35.7054381496,118.28660231,0.0,64.3609230253,109.708623606,566.274079538,38.5764016971,24.9909,502.706777841
 02/21  09:00:00,341.75731878,35.7011198027,106.948623172,0.0,51.0481707146,80.7689615957,467.897587523,48.907122968,33.3212,385.669264555
 02/21  10:00:00,301.944502222,36.2631846218,95.5954262725,0.0,51.0481707146,71.0224615957,403.092055943,41.5788126963,66.8089,294.704343246
 02/21  11:00:00,259.485579622,36.3473001536,101.579676492,0.0,32.1804615127,65.7244621605,332.637535873,20.3111466308,83.4695,228.856889242
 02/21  12:00:00,302.944239846,36.3957957676,143.45540571,0.0,32.1804615127,65.7244621605,259.492047203,5.28038574626,83.4695,170.742161457
 02/21  13:00:00,301.486901195,36.4354839468,141.96165696,0.0,32.1804615127,65.7244621605,257.701935805,3.75370469423,83.4695,170.478731111
 02/21  14:00:00,291.296001366,36.4702782367,140.961763261,0.0,32.1804615127,55.9779621605,249.235874972,3.87339324786,75.1392,170.223281724
 02/21  15:00:00,292.666207401,36.500911437,142.1591408,0.0,32.1804615127,55.9779621605,240.619864484,3.82974987155,66.8089,169.981214612
 02/21  16:00:00,294.251305926,36.5303913925,143.860984627,0.0,32.1804615127,55.9779621605,249.118910796,3.97968114436,75.1392,170.000029652
 02/21  17:00:00,323.904222104,36.3016390291,144.562138138,0.0,32.1804615127,60.9114621605,217.787453937,2.19384565791,91.7998,123.793808279
 02/21  18:00:00,358.765538091,35.8177176064,144.911772726,0.0,32.1804615127,77.5397301883,250.808257582,4.95961172809,49.9818,195.866845854
 02/21  19:00:00,421.646850018,35.8572799388,143.056561647,0.0,77.122965704,86.2600435998,405.872877959,5.91839433806,49.9818,349.972683621
 02/21  20:00:00,433.642773577,35.8167406801,143.050209751,0.0,102.647051061,80.1663183927,298.063924445,7.23075780739,33.3212,257.511966638
 02/21  21:00:00,458.543821052,35.7915222635,142.825684478,0.0,115.40909374,92.7192997104,305.912725764,15.909674195,33.3212,256.681851569
 02/21  22:00:00,434.245767006,35.8465025366,142.004555689,0.0,102.647051061,94.1340635361,427.59939315,24.9268009567,24.9909,377.681692194
 02/21  23:00:00,355.396110074,35.9039841843,129.511647662,0.0,77.122965704,65.871452062,339.438677181,35.6026669785,16.6606,287.175410203
 02/21  24:00:00,254.136024382,35.8420179063,96.6170306238,0.0,38.286128036,48.4199368926,216.817781295,52.3684550784,8.3303,156.119026217
 02/22  01:00:00,138.244182019,30.922092266,25.6274297687,0.0,25.5240853573,30.610668775,182.311493083,50.3471237143,3.33212,128.632249369
 02/22  02:00:00,145.420328268,30.922092266,40.1654341559,0.0,19.418418834,29.3649097162,152.118452473,54.5205554624,3.33212,94.265777011
 02/22  03:00:00,169.588989638,32.5151014449,68.737951193,0.0,12.7620426787,28.1191506574,152.718265869,55.1061113759,3.33212,94.2800344935
 02/22  04:00:00,135.593948748,31.7185968554,36.5982333089,0.0,12.7620426787,28.1191506574,143.74963627,46.1299639819,3.33212,94.2875522878
 02/22  05:00:00,186.086080293,33.3116060343,76.9627276543,0.0,12.7620426787,28.1191506574,172.943838394,39.6300324354,3.33212,129.981685958
 02/22  06:00:00,153.394349223,30.922092266,21.8499711805,0.0,25.5240853573,30.610668775,258.500895095,33.6953202955,8.3303,216.475274799
 02/22  07:00:00,347.08728215,34.9046152132,108.95163348,0.0,51.0481707146,78.1489452969,423.063504927,23.7941841217,16.6606,382.608720805
 02/22  08:00:00,411.756650905,35.7174147532,131.972443125,0.0,64.3609230253,109.708623606,548.096276418,22.3438637614,24.9909,500.761512657
 02/22  09:00:00,351.330452243,35.7011198027,116.959159557,0.0,51.0481707146,80.7689615957,437.195028676,17.0153141593,33.3212,386.858514516
 02/22  10:00:00,330.777278232,36.2612171962,123.450152688,0.0,51.0481707146,71.0224615957,368.638046384,8.01473446466,66.8089,293.814411919
 02/22  11:00:00,302.235258068,36.348027133,143.154809378,0.0,32.1804615127,65.7244621605,313.741944346,3.36827294779,83.4695,226.904171399
 02/22  12:00:00,301.523388057,36.3988656455,140.920686313,0.0,32.1804615127,65.7244621605,257.160639113,2.9801728076,83.4695,170.710966306
 02/22  13:00:00,299.950909706,36.437671146,139.395171569,0.0,32.1804615127,65.7244621605,256.967386387,3.05220385993,83.4695,170.445682527
 02/22  14:00:00,290.249142181,36.4718576969,139.179251813,0.0,32.1804615127,55.9779621605,248.538602788,3.20881458013,75.1392,170.190588208
 02/22  15:00:00,289.594219433,36.5021485397,137.95180144,0.0,32.1804615127,55.9779621605,240.041563283,3.27939963811,66.8089,169.953263645
 02/22  16:00:00,289.145561625,36.5302551481,137.468601791,0.0,32.1804615127,55.9779621605,247.277049945,3.47178916938,75.1392,168.666060775
 02/22  17:00:00,319.247875729,36.2886307921,138.709263509,0.0,32.1804615127,60.9114621605,218.705867916,1.87764911217,91.7998,125.028418804
 02/22  18:00:00,355.054733636,35.8057876323,140.060409116,0.0,32.1804615127,77.5397301883,250.060684696,4.26256981522,49.9818,195.81631488
 02/22  19:00:00,419.199817252,35.849447089,139.351760166,0.0,77.122965704,86.2600435998,404.801030291,5.03256499681,49.9818,349.786665294
 02/22  20:00:00,432.326408821,35.8115443918,139.718482617,0.0,102.647051061,80.1663183927,294.849879193,4.08941840083,33.3212,257.439260792
 02/22  21:00:00,455.890469283,35.7967768395,138.322141005,0.0,115.40909374,92.7192997104,294.000213963,4.0787178472,33.3212,256.600296116
 02/22  22:00:00,432.762056224,35.858675933,139.450975099,0.0,102.647051061,94.1340635361,405.01033634,5.63296730693,24.9909,374.386469034
 02/22  23:00:00,368.909458328,35.9200222202,142.369537946,0.0,77.122965704,65.871452062,316.663720086,10.2325618731,16.6606,289.770558213
 02/22  24:00:00,301.80473395,35.8716122241,143.145460468,0.0,38.286128036,48.4199368926,173.806935897,10.7462425765,8.3303,154.730393321
 02/23  01:00:00,197.002136247,33.3116060343,79.3266896399,0.0,25.5240853573,30.610668775,133.313215331,0.0194218295455,3.33212,129.961673502
 02/23  02:00:00,135.921366131,30.922092266,30.8132990864,0.0,19.418418834,29.3649097162,97.6087593139,0.0,3.33212,94.2766393139
 02/23  03:00:00,169.567352759,32.5151014449,68.7966104623,0.0,12.7620426787,28.1191506574,97.6631370094,0.0507452688036,3.33212,94.2802717406
 02/23  04:00:00,139.667234109,31.7185968554,40.8074465516,0.0,12.7620426787,28.1191506574,97.6046867002,0.0,3.33212,94.2725667002
 02/23  05:00:00,181.883253952,33.3116060343,72.8805324352,0.0,12.7620426787,28.1191506574,138.379081322,5.08266033025,3.33212,129.964300992
 02/23  06:00:00,200.799504971,32.9133537396,65.1397205687,0.0,25.5240853573,30.610668775,234.847972558,10.1332747584,8.3303,216.3843978
 02/23  07:00:00,341.630976331,34.5860133775,104.354599628,0.0,51.0481707146,78.1489452969,396.173590152,3.35825557602,16.6606,376.154734576
 02/23  08:00:00,418.623604208,35.7311929969,137.261681244,0.0,64.3609230253,109.708623606,535.001154658,8.43541367107,24.9909,501.574840987
 02/23  09:00:00,375.004333552,35.7014373684,139.022098802,0.0,51.0481707146,80.7689615957,422.544041979,4.96572569227,33.3212,384.257116286
 02/23  10:00:00,346.86604374,36.2595183745,138.259176555,0.0,51.0481707146,71.0224615957,362.465437571,2.55920370792,66.8089,293.097333863
 02/23  11:00:00,297.54934343,36.3472138149,137.275962341,0.0,32.1804615127,65.7244621605,322.528134618,5.6009244457,83.4695,233.457710173
 02/23  12:00:00,299.803984768,36.3968619372,138.828889001,0.0,32.1804615127,65.7244621605,261.056110021,6.91616276735,83.4695,170.670447254
 02/23  13:00:00,300.527517799,36.4340523235,140.085857331,0.0,32.1804615127,65.7244621605,261.491928724,7.60879061943,83.4695,170.413638104
 02/23  14:00:00,291.071552789,36.4692079362,139.87927039,0.0,32.1804615127,55.9779621605,252.319809692,7.01930490107,75.1392,170.161304791
 02/23  15:00:00,290.326242014,36.5015776364,138.517626093,0.0,32.1804615127,55.9779621605,241.01779054,5.90614521838,66.8089,168.302745322
 02/23  16:00:00,290.645025981,36.5309472048,138.705169268,0.0,32.1804615127,55.9779621605,245.522581813,5.65386615853,75.1392,164.729515655
 02/23  17:00:00,322.338988094,36.3005429686,141.353026983,0.0,32.1804615127,60.9114621605,225.364735103,3.28131046358,91.7998,130.28362464
 02/23  18:00:00,358.61508302,35.8207463232,143.073086546,0.0,32.1804615127,77.5397301883,250.793469102,6.95719563789,49.9818,193.854473464
 02/23  19:00:00,421.099596151,35.8696971899,140.405779895,0.0,77.122965704,86.2600435998,402.657653576,8.05296294069,49.9818,344.622890635
 02/23  20:00:00,432.90288175,35.8631026652,139.223666588,0.0,102.647051061,80.1663183927,300.717598035,6.22905348932,33.3212,261.167344546
 02/23  21:00:00,456.139733517,35.870363635,137.195943749,0.0,115.40909374,92.7192997104,292.792607523,6.21880469451,33.3212,253.252602828
 02/23  22:00:00,430.523830672,35.9441595056,135.28671817,0.0,102.647051061,94.1340635361,412.683434416,6.62678638134,24.9909,381.065748034
 02/23  23:00:00,364.495874541,35.9983437864,136.023463195,0.0,77.122965704,65.871452062,308.545232562,10.0747545817,16.6606,281.809877981
 02/23  24:00:00,297.953304936,35.9476610954,137.900275409,0.0,38.286128036,48.4199368926,184.319514409,14.553631793,8.3303,161.435582616
 02/24  01:00:00,199.35430747,32.9133537396,82.5009149101,0.0,25.5240853573,30.610668775,127.226094561,0.441829882374,3.33212,123.452144679
 02/24  02:00:00,173.755589886,31.7185968554,66.608003186,0.0,19.418418834,29.3649097162,97.661087586,0.0613835394943,3.33212,94.2675840465
 02/24  03:00:00,178.823109954,32.9133537396,77.2277067409,0.0,12.7620426787,28.1191506574,102.469284537,0.430820088507,3.33212,98.7063444489
 02/24  04:00:00,176.640745205,32.9133537396,75.044807604,0.0,12.7620426787,28.1191506574,99.8718924568,0.426607771365,3.33212,96.1131646854
 02/24  05:00:00,189.705287205,33.3116060343,79.6923547688,0.0,12.7620426787,28.1191506574,126.877734601,0.108324211558,3.33212,123.437290389
 02/24  06:00:00,225.706942804,33.5771075641,87.6989531075,0.0,25.5240853573,30.610668775,226.355876746,0.145689362956,8.3303,217.879887383
 02/24  07:00:00,337.087160286,34.1081106238,99.929584932,0.0,51.0481707146,78.1489452969,397.004650011,0.121268042426,16.6606,380.222781968
 02/24  08:00:00,417.204712929,35.8813905783,133.698308672,0.0,64.3609230253,109.708623606,536.125351953,11.4245150114,24.9909,499.709936942
 02/24  09:00:00,379.145097681,35.7557769181,142.623197569,0.0,51.0481707146,80.7689615957,427.529952944,6.95415485045,33.3212,387.254598094
 02/24  10:00:00,352.037286192,36.273320475,143.654381627,0.0,51.0481707146,71.0224615957,362.265355536,3.2515794105,66.8089,292.204876126
 02/24  11:00:00,302.409220537,36.3872022825,143.816969034,0.0,32.1804615127,65.7244621605,316.386426029,5.60998141102,83.4695,227.306944618
 02/24  12:00:00,303.057501505,36.4745893265,143.386634823,0.0,32.1804615127,65.7244621605,259.672434513,5.56516709425,83.4695,170.637767419
 02/24  13:00:00,302.238062784,36.535390057,142.879856487,0.0,32.1804615127,65.7244621605,258.716089613,4.87023623952,83.4695,170.376353374
 02/24  14:00:00,292.141727567,36.5339660397,142.459685981,0.0,32.1804615127,55.9779621605,249.769632604,4.50475800342,75.1392,170.125674601
 02/24  15:00:00,292.052137351,36.5875600819,142.177339495,0.0,32.1804615127,55.9779621605,241.117668561,4.40439934978,66.8089,169.904369211
 02/24  16:00:00,292.029516332,36.6253342905,142.07843555,0.0,32.1804615127,55.9779621605,242.504243457,4.29956943162,75.1392,163.065474025
 02/24  17:00:00,322.731246461,36.4317893748,143.732754408,0.0,32.1804615127,60.9114621605,225.54399167,3.4893027331,91.7998,130.254888937
 02/24  18:00:00,357.396128819,35.8645409894,144.208121109,0.0,32.1804615127,77.5397301883,251.658038813,7.41916463114,49.9818,194.257074182
 02/24  19:00:00,419.352928011,35.9114832447,141.661834068,0.0,77.122965704,86.2600435998,401.105489956,7.33245635872,49.9818,343.791233598
 02/24  20:00:00,431.866299801,35.9233521016,141.808241253,0.0,102.647051061,80.1663183927,300.408071819,6.85414828332,33.3212,260.232723536
 02/24  21:00:00,456.449848056,35.8934512997,141.320638664,0.0,115.40909374,92.7192997104,311.84180161,26.1106860861,33.3212,252.409915523
 02/24  22:00:00,432.224449457,35.9282335077,140.748404517,0.0,102.647051061,94.1340635361,492.501084459,84.6992818594,24.9909,382.810902599
 02/24  23:00:00,360.314640771,35.9707624715,135.162112737,0.0,77.122965704,65.871452062,393.873874295,95.5705452114,16.6606,281.642729083
 02/24  24:00:00,262.210325507,35.9052747938,105.344913932,0.0,38.286128036,48.4199368926,274.044716358,104.337726016,8.3303,161.376690342
 02/25  01:00:00,153.414519916,30.922092266,38.3914469861,0.0,27.7269238854,30.610668775,233.104854689,106.354335932,3.33212,123.418398757
 02/25  02:00:00,168.558882174,30.922092266,53.5373253545,0.0,27.7269238854,30.610668775,189.113325307,91.5467279723,3.33212,94.2344773347
 02/25  03:00:00,176.612912254,33.3116060343,74.5685662426,0.0,12.7620426787,28.1191506574,172.115376713,74.5237322396,3.33212,94.2595244736
 02/25  04:00:00,129.254863177,30.922092266,31.7366053033,0.0,12.7620426787,28.1191506574,158.918378753,61.3397824352,3.33212,94.2464763182
 02/25  05:00:00,182.423333282,33.3116060343,73.5733194958,0.0,12.7620426787,28.1191506574,179.253566174,46.0060151942,3.33212,129.91543098
 02/25  06:00:00,143.427044601,30.922092266,27.1553225806,0.0,12.7620426787,28.1191506574,199.328901487,36.3787924472,8.3303,154.619809039
 02/25  07:00:00,320.420750525,34.9046152132,115.283425574,0.0,42.6918050922,54.3732441037,271.446626469,30.2929317006,16.6606,224.493094769
 02/25  08:00:00,327.544176426,35.7066645236,92.6831919087,0.0,42.6918050922,86.1019271793,532.578894064,134.180911782,24.9909,373.407082282
 02/25  09:00:00,392.350135138,35.7104770921,119.659072924,0.0,57.6566862989,112.030105488,624.928917223,54.2222818489,33.3212,537.385435374
 02/25  10:00:00,358.762115533,36.2849238376,132.357341493,0.0,57.6566862989,83.6599452969,464.318947879,14.5985320419,66.8089,382.911515838
 02/25  11:00:00,315.465970508,36.3892786484,143.282286571,0.0,42.6918050922,68.9656133826,377.686329213,1.77049321639,83.4695,292.446335997
 02/25  12:00:00,307.949835974,36.4817969825,143.327313846,0.0,34.9340096728,67.7198543238,320.093339027,1.87614117107,83.4695,234.747697856
 02/25  13:00:00,307.948343004,36.5621049844,143.49086922,0.0,34.9340096728,67.7198543238,256.022912714,1.70782295436,83.4695,170.845589759
 02/25  14:00:00,298.481299278,36.5482975218,143.565445404,0.0,34.9340096728,57.9733543238,247.371337355,1.6434950774,75.1392,170.588642277
 02/25  15:00:00,297.869289729,36.6113576738,142.803546655,0.0,34.9340096728,57.9733543238,238.711464676,1.567150131,66.8089,170.335414545
 02/25  16:00:00,298.260423089,36.6001176327,143.240992727,0.0,34.9340096728,57.9733543238,247.264144831,1.78958623862,75.1392,170.335358592
 02/25  17:00:00,328.470603113,36.3748641793,144.458484061,0.0,34.9340096728,62.9068543238,224.276553889,2.0542428287,91.7998,130.422511061
 02/25  18:00:00,355.909203554,35.8721433094,145.059996791,0.0,34.9340096728,72.2186844194,216.03166307,4.00547372229,49.9818,162.044389348
 02/25  19:00:00,431.737459295,36.0450012401,143.673260615,0.0,87.0357390804,86.2600435998,249.773841953,3.23301436912,49.9818,196.559027584
 02/25  20:00:00,429.857742812,35.84548729,142.043303581,0.0,102.000620287,77.6748002752,293.221479367,3.18464151928,33.3212,256.715637848
 02/25  21:00:00,439.696268611,35.7853313176,141.093187554,0.0,102.000620287,88.9820225341,293.38285058,3.75117348195,33.3212,256.310477098
 02/25  22:00:00,429.513479834,35.8290580376,139.650216217,0.0,102.000620287,91.6425454185,289.793026489,8.06905278488,24.9909,256.733073704
 02/25  23:00:00,379.2474793,35.774248789,142.193582225,0.0,87.0357390804,65.871452062,410.873152412,22.7615088102,16.6606,371.451043602
 02/25  24:00:00,278.287538144,35.713320743,115.685778154,0.0,42.6918050922,48.4199368926,265.170544632,40.2242641817,8.3303,216.61598045
 02/26  01:00:00,210.867359769,33.3116060343,82.5766693642,0.0,34.4311606118,33.1021868926,174.354696581,40.9429493468,3.33212,130.079627234
 02/26  02:00:00,160.938947054,30.922092266,36.8048235582,0.0,34.4311606118,33.1021868926,142.151082893,44.462506063,3.33212,94.3564568299
 02/26  03:00:00,158.285055068,30.922092266,51.6326671896,0.0,19.466279405,30.610668775,145.328904046,41.3398624486,3.33212,100.656921597
 02/26  04:00:00,162.070270142,30.922092266,55.3972599724,0.0,19.466279405,30.610668775,142.15995001,44.473985007,3.33212,94.3538450031
 02/26  05:00:00,171.144125661,30.922092266,57.8804169574,0.0,19.466279405,30.610668775,167.253955985,40.5334056849,3.33212,123.3884303
 02/26  06:00:00,186.907349685,30.922092266,61.4255190179,0.0,19.466279405,30.610668775,201.169748904,31.2709499615,8.3303,161.568498943
 02/26  07:00:00,313.27613842,34.9046152132,107.901560421,0.0,42.6918050922,54.3732441037,268.739707802,26.9661547542,16.6606,225.112953048
 02/26  08:00:00,350.698130372,35.9797496698,107.263947278,0.0,49.3960418185,88.5934452969,430.881705728,33.2099358646,24.9909,372.680869864
 02/26  09:00:00,411.521593448,35.7769551666,138.680757017,0.0,57.6566862989,112.030105488,582.988315183,15.3267560074,33.3212,534.340359175
 02/26  10:00:00,359.618455402,36.2960855296,141.925429494,0.0,50.9524495726,81.1684271793,453.540847332,1.11158230219,66.8089,385.62036503
 02/26  11:00:00,315.246010632,36.502987259,141.511849504,0.0,42.6918050922,68.9656133826,377.436161079,1.16104840253,83.4695,292.805612676
 02/26  12:00:00,309.479651577,36.5455785464,137.72872317,0.0,38.286128036,68.9656133826,319.603055235,1.47427187656,83.4695,234.659283358
 02/26  13:00:00,307.758369055,36.5904113914,136.600004945,0.0,38.286128036,68.9656133826,255.199879188,1.41259077616,83.4695,170.317788411
 02/26  14:00:00,289.301032172,36.5058839757,137.204081523,0.0,31.5818913096,56.727595265,247.24434974,1.7990716083,75.1392,170.306078132
 02/26  15:00:00,291.220618108,36.5405149361,139.118854717,0.0,31.5818913096,56.727595265,231.705654204,1.88247742002,66.8089,163.014276784
 02/26  16:00:00,292.807792157,36.5610766625,140.686717897,0.0,31.5818913096,56.727595265,247.025705285,2.09124574859,75.1392,169.795259537
 02/26  17:00:00,322.301709704,36.3528588199,141.138410192,0.0,31.5818913096,61.661095265,224.416351598,2.40169852451,91.7998,130.214853073
