Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  18:00:00,349.493149522,35.844831148,141.158475066,0.0,31.5818913096,70.9729253606,216.508207593,4.56637667229,49.9818,161.960030921
 02/26  19:00:00,419.508874638,35.8760982183,138.599322534,0.0,80.3315023541,83.7685254822,243.437047731,4.27027512012,49.9818,189.184972611
 02/26  20:00:00,426.912140802,35.8176674389,136.918525372,0.0,102.000620287,77.6748002752,292.801609001,3.27707334719,33.3212,256.203335654
 02/26  21:00:00,446.247045409,35.7959422049,136.004566665,0.0,108.704857014,91.4735406516,292.107636413,3.39088981234,33.3212,255.395546601
 02/26  22:00:00,417.887866659,35.9310735165,136.21670104,0.0,95.2963835608,89.1510273009,283.314440589,4.26411093209,24.9909,254.059429657
 02/26  23:00:00,365.713073409,35.8812935249,137.70807702,0.0,80.3315023541,63.3799339444,396.774467514,6.42052643569,16.6606,373.693341079
 02/26  24:00:00,303.994054776,35.8313351449,140.789440026,0.0,42.6918050922,48.4199368926,233.496465162,9.36154775005,8.3303,215.804617412
 02/27  01:00:00,187.231910968,32.9133537396,70.6000267092,0.0,25.5240853573,30.610668775,130.829959711,4.10302309028,3.33212,123.394816621
 02/27  02:00:00,150.363896015,30.922092266,45.1587686811,0.0,19.418418834,29.3649097162,98.0167483831,0.459270325875,3.33212,94.2253580572
 02/27  03:00:00,180.264803859,33.3116060343,77.6716957036,0.0,12.7620426787,28.1191506574,97.6265802055,0.0549987209333,3.33212,94.2394614845
 02/27  04:00:00,182.204593681,33.3116060343,79.7051092849,0.0,12.7620426787,28.1191506574,100.692684476,0.0515466148542,3.33212,97.3090178615
 02/27  05:00:00,186.578915952,33.3116060343,77.5047839144,0.0,12.7620426787,28.1191506574,131.028048252,1.01452568983,3.33212,126.681402562
 02/27  06:00:00,202.251374299,32.9133537396,66.5890250247,0.0,25.5240853573,30.610668775,238.949637666,14.5084806744,8.3303,216.110856992
 02/27  07:00:00,322.818292102,33.789508788,87.327945754,0.0,51.0481707146,78.1489452969,402.00130013,10.1240880838,16.6606,375.216612046
 02/27  08:00:00,415.986812478,35.7442590315,137.254124791,0.0,64.3609230253,109.708623606,530.848743779,7.11790926392,24.9909,498.739934515
 02/27  09:00:00,374.79419581,35.705333959,138.598434607,0.0,51.0481707146,80.7689615957,420.589797492,4.15396296639,33.3212,383.114634525
 02/27  10:00:00,346.876013327,36.270525778,138.131119444,0.0,51.0481707146,71.0224615957,361.063644422,2.09207429913,66.8089,292.162670122
 02/27  11:00:00,300.121866509,36.3568926556,140.164246053,0.0,32.1804615127,65.7244621605,322.560556361,5.22502953175,83.4695,233.86602683
 02/27  12:00:00,302.604712793,36.4058598483,141.990793038,0.0,32.1804615127,65.7244621605,260.132626769,6.14590620257,83.4695,170.517220566
 02/27  13:00:00,302.705090219,36.4473933295,142.650135476,0.0,32.1804615127,65.7244621605,257.10635528,6.3166844629,83.4695,167.320170817
 02/27  14:00:00,292.689190535,36.4775457844,142.187428761,0.0,32.1804615127,55.9779621605,247.182532718,5.91890094392,75.1392,166.124431775
 02/27  15:00:00,292.677328309,36.5080376892,141.717493023,0.0,32.1804615127,55.9779621605,242.501920271,5.92061875999,66.8089,169.772401511
 02/27  16:00:00,292.491763339,36.5375757388,141.033708221,0.0,32.1804615127,55.9779621605,243.640674363,5.5202731761,75.1392,162.981201186
 02/27  17:00:00,323.35834447,36.3136258843,142.975736403,0.0,32.1804615127,60.9114621605,225.013223274,3.03762070436,91.7998,130.17580257
 02/27  18:00:00,359.108575547,35.8228814964,144.433976177,0.0,32.1804615127,77.5397301883,249.410506377,6.67836491548,49.9818,192.750341462
 02/27  19:00:00,421.692493517,35.8712900044,141.994806856,0.0,77.122965704,86.2600435998,401.179561706,7.55526681484,49.9818,343.642494891
 02/27  20:00:00,432.984680804,35.8766310962,140.152699799,0.0,102.647051061,80.1663183927,296.004854977,5.78306458074,33.3212,256.900590397
 02/27  21:00:00,456.920091355,35.8760641572,139.197338177,0.0,115.40909374,92.7192997104,295.181943216,5.75471368632,33.3212,256.10602953
 02/27  22:00:00,432.26930566,35.9418005543,138.488553168,0.0,102.647051061,94.1340635361,406.425443737,6.28821569417,24.9909,375.146328043
 02/27  23:00:00,367.044694216,35.9989200565,139.747966238,0.0,77.122965704,65.871452062,313.567461359,9.56486660903,16.6606,287.34199475
 02/27  24:00:00,300.279823026,35.9512955294,140.97237953,0.0,38.286128036,48.4199368926,176.718773164,13.8156100662,8.3303,154.572863098
 02/28  01:00:00,201.865838029,33.3116060343,84.2365198992,0.0,25.5240853573,30.610668775,128.560627676,0.0321636011791,3.33212,125.196344075
 02/28  02:00:00,167.223349458,31.7185968554,60.1479104128,0.0,19.418418834,29.3649097162,101.007373298,0.0625967138953,3.33212,97.6126565836
 02/28  03:00:00,172.38049941,32.5151014449,71.5087503515,0.0,12.7620426787,28.1191506574,98.6519596712,0.0,3.33212,95.3198396712
 02/28  04:00:00,186.543620724,33.3116060343,83.9198904001,0.0,12.7620426787,28.1191506574,97.6121901415,0.07478222574,3.33212,94.2052879157
 02/28  05:00:00,188.381592048,32.9133537396,79.3140259072,0.0,12.7620426787,28.1191506574,127.091087498,0.404581402942,3.33212,123.354386095
 02/28  06:00:00,233.234382879,33.5771075641,95.0489737407,0.0,25.5240853573,30.610668775,224.807626992,0.439847671498,8.3303,216.03747932
 02/28  07:00:00,359.468989474,34.9046152132,120.320699257,0.0,51.0481707146,78.1489452969,392.549868335,0.160387999265,16.6606,375.728880336
 02/28  08:00:00,411.463644223,35.7548076903,130.012064144,0.0,64.3609230253,109.708623606,534.577587359,11.6646297462,24.9909,497.922057613
 02/28  09:00:00,369.873993189,35.7168502063,131.165840593,0.0,51.0481707146,80.7689615957,422.191502308,6.71279171794,33.3212,382.15751059
 02/28  10:00:00,342.382544376,36.2613169296,133.045417531,0.0,51.0481707146,71.0224615957,362.282975276,3.46148632097,66.8089,292.012588955
 02/28  11:00:00,297.370906356,36.347559472,137.569825955,0.0,32.1804615127,65.7244621605,324.590708956,8.8373191073,83.4695,232.283889849
 02/28  12:00:00,298.813232714,36.3965574788,138.611373281,0.0,32.1804615127,65.7244621605,264.118741268,9.70263133554,83.4695,170.946609932
 02/28  13:00:00,296.265827165,36.4352089329,136.403861502,0.0,32.1804615127,65.7244621605,257.061306682,9.27085282612,83.4695,164.320953856
 02/28  14:00:00,286.377484856,36.4686018054,135.975406965,0.0,32.1804615127,55.9779621605,255.315659332,10.2212612189,75.1392,169.955198113
 02/28  15:00:00,288.334340892,36.4970153795,137.996547321,0.0,32.1804615127,55.9779621605,247.115073091,10.5585839105,66.8089,169.747589181
 02/28  16:00:00,290.917574566,36.5237640959,140.703754947,0.0,32.1804615127,55.9779621605,248.649661612,10.5951597168,75.1392,162.915301895
 02/28  17:00:00,324.287923695,36.2443297577,145.95037561,0.0,32.1804615127,60.9114621605,228.694745284,6.72994821259,91.7998,130.164997071
 02/28  18:00:00,358.705050084,35.7619710728,146.015814886,0.0,32.1804615127,77.5397301883,250.462929965,11.9949251283,49.9818,188.486204837
 02/28  19:00:00,422.379311226,35.8063372458,143.785369662,0.0,77.122965704,86.2600435998,411.551271052,13.0571016051,49.9818,348.512369446
 02/28  20:00:00,428.852360462,35.7432323293,139.457607859,0.0,102.647051061,80.1663183927,303.069016116,12.9573367592,33.3212,256.790479357
 02/28  21:00:00,458.585230967,35.7314545689,143.896948394,0.0,115.40909374,92.7192997104,314.431543016,25.1229468383,33.3212,255.987396178
 02/28  22:00:00,434.099793481,35.7927467883,142.905644978,0.0,102.647051061,94.1340635361,441.463621555,43.7459145715,24.9909,372.726806983
 02/28  23:00:00,345.116806014,35.869080414,120.209093214,0.0,77.122965704,65.871452062,367.385519846,69.5416176888,16.6606,281.183302157
 02/28  24:00:00,246.201632952,35.8218962378,89.5808741983,0.0,38.286128036,48.4199368926,271.687618492,102.107067879,8.3303,161.250250612
 03/01  01:00:00,137.590454675,30.922092266,24.9391428293,0.0,25.5240853573,30.610668775,235.262572828,108.595191121,3.33212,123.335261707
 03/01  02:00:00,141.540725572,30.922092266,36.2247389911,0.0,19.418418834,29.3649097162,199.121259651,101.606577923,3.33212,94.1825617276
 03/01  03:00:00,137.978191111,30.922092266,40.5409455448,0.0,12.7620426787,28.1191506574,187.384485248,89.8685299081,3.33212,94.1838353402
 03/01  04:00:00,173.322873063,33.3116060343,71.4808778535,0.0,12.7620426787,28.1191506574,167.15717465,69.6203489672,3.33212,94.2047056826
 03/01  05:00:00,144.149369092,31.7185968554,38.378203982,0.0,12.7620426787,28.1191506574,182.113384522,50.8685268761,3.33212,127.912737646
 03/01  06:00:00,191.598737873,32.5151014449,57.0035592423,0.0,25.5240853573,30.610668775,265.249354991,38.878654617,8.3303,218.040400374
 03/01  07:00:00,344.79186414,34.5860133775,107.756243851,0.0,51.0481707146,78.1489452969,419.822935798,31.349075811,16.6606,371.813259987
 03/01  08:00:00,372.182019575,35.7055126195,95.0332691831,0.0,64.3609230253,109.708623606,657.592748259,135.908554484,24.9909,496.693293775
 03/01  09:00:00,328.405995568,35.7011387403,94.1445839519,0.0,51.0481707146,80.7689615957,558.123471911,138.742818105,33.3212,386.059453806
 03/01  10:00:00,297.120892356,36.2697808438,90.9572854431,0.0,51.0481707146,71.0224615957,448.206150365,91.5166077135,66.8089,289.880642652
 03/01  11:00:00,238.253163263,36.3605327669,81.0530320074,0.0,32.1804615127,65.7244621605,375.823749825,64.1504365039,83.4695,228.203813321
 03/01  12:00:00,231.697355072,36.4106577324,73.8168546307,0.0,32.1804615127,65.7244621605,308.20178812,54.297425757,83.4695,170.434862363
 03/01  13:00:00,226.382923399,36.4475438173,69.1620563995,0.0,32.1804615127,65.7244621605,305.754771652,52.1022311501,83.4695,170.183040502
 03/01  14:00:00,218.289921371,36.4806146374,70.7064081248,0.0,32.1804615127,55.9779621605,274.858448798,36.5860021652,75.1392,163.133246633
 03/01  15:00:00,216.797524632,36.5102356991,69.1587832997,0.0,32.1804615127,55.9779621605,266.035872647,29.5621863074,66.8089,169.664786339
 03/01  16:00:00,214.747533238,36.5360937158,67.1264202392,0.0,32.1804615127,55.9779621605,276.688682028,37.6435893338,75.1392,163.905892694
 03/01  17:00:00,242.554388461,36.2389489004,66.0410068549,0.0,32.1804615127,60.9114621605,255.691366072,34.7180919916,91.7998,129.17347408
 03/01  18:00:00,287.201361113,35.7043078253,76.2982156624,0.0,32.1804615127,77.5397301883,274.434547091,33.5194926246,49.9818,190.933254466
 03/01  19:00:00,368.912151576,35.7438662871,92.8229722855,0.0,77.122965704,86.2600435998,440.186953497,44.9624830572,49.9818,345.24267044
 03/01  20:00:00,390.470823638,35.7017359349,100.987118512,0.0,102.647051061,80.1663183927,356.37538332,66.3666476803,33.3212,256.68753564
 03/01  21:00:00,417.16764498,35.7011198027,102.33692904,0.0,115.40909374,92.7192997104,369.655786148,80.4725981568,33.3212,255.861987991
 03/01  22:00:00,407.36672632,35.7015300632,116.081757202,0.0,102.647051061,94.1340635361,481.112647866,83.6535460296,24.9909,372.468201837
 03/01  23:00:00,325.378948076,35.7377947069,100.708433109,0.0,77.122965704,65.871452062,388.300724082,90.5828124717,16.6606,281.05731161
 03/01  24:00:00,228.243456979,35.7177348149,71.782946093,0.0,38.286128036,48.4199368926,304.803416805,135.257470218,8.3303,161.215646588
 03/02  01:00:00,135.143351837,30.922092266,22.3906046097,0.0,25.5240853573,30.610668775,212.822490525,86.1776672448,3.33212,123.31270328
 03/02  02:00:00,137.135656048,30.922092266,31.7759978021,0.0,19.418418834,29.3649097162,156.532208523,59.0314561063,3.33212,94.1686324164
 03/02  03:00:00,132.557409508,30.922092266,35.1189572871,0.0,12.7620426787,28.1191506574,145.454674091,47.9543259601,3.33212,94.1682281306
 03/02  04:00:00,133.881724451,30.922092266,36.428664412,0.0,12.7620426787,28.1191506574,137.935150693,40.4346018792,3.33212,94.1684288137
 03/02  05:00:00,143.510888017,30.922092266,39.4659371969,0.0,12.7620426787,28.1191506574,159.896076507,32.7401875076,3.33212,123.823768999
 03/02  06:00:00,200.841786866,32.9133537396,65.4911653417,0.0,25.5240853573,30.610668775,256.206659587,27.0475375697,8.3303,220.828822017
 03/02  07:00:00,333.53538384,34.1081106238,97.5924863591,0.0,51.0481707146,78.1489452969,413.535731934,23.3225180935,16.6606,373.552613841
 03/02  08:00:00,372.405182633,35.7077337612,95.1661794631,0.0,64.3609230253,109.708623606,631.240666418,110.215041804,24.9909,496.034724614
 03/02  09:00:00,323.192351041,35.7011198027,89.321383866,0.0,51.0481707146,80.7689615957,521.296867091,106.315152381,33.3212,381.66051471
 03/02  10:00:00,297.47528016,36.2738169255,91.4947518229,0.0,51.0481707146,71.0224615957,423.150579775,68.9707623585,66.8089,287.370917417
 03/02  11:00:00,249.979628675,36.363869632,92.6373453354,0.0,32.1804615127,65.7244621605,360.217277115,43.163743155,83.4695,233.58403396
 03/02  12:00:00,253.449352587,36.4175824543,95.487696692,0.0,32.1804615127,65.7244621605,278.932535166,25.0722370368,83.4695,170.390798129
 03/02  13:00:00,273.288675872,36.4587367677,115.923363933,0.0,32.1804615127,65.7244621605,261.992503446,14.7098742638,83.4695,163.813129182
 03/02  14:00:00,287.059210179,36.4951725259,139.276719795,0.0,32.1804615127,55.9779621605,252.787795617,8.27866709768,75.1392,169.369928519
 03/02  15:00:00,292.917638222,36.5268505643,145.041233818,0.0,32.1804615127,55.9779621605,240.841336865,5.03285224013,66.8089,168.999584625
 03/02  16:00:00,292.627756143,36.5556202395,144.687507562,0.0,32.1804615127,55.9779621605,243.240924221,4.61018215452,75.1392,163.491542066
 03/02  17:00:00,321.953418188,36.264758837,145.025403437,0.0,32.1804615127,60.9114621605,225.067426416,3.14757033145,91.7998,130.120056084
 03/02  18:00:00,356.504710124,35.7503819074,145.150053438,0.0,32.1804615127,77.5397301883,244.725882244,6.35029167858,49.9818,188.393790565
 03/02  19:00:00,412.720966389,35.7901169425,136.358403628,0.0,77.122965704,86.2600435998,418.606865711,21.1458899772,49.9818,347.479175734
 03/02  20:00:00,405.780709971,35.7239272862,116.411298864,0.0,102.647051061,80.1663183927,324.904470465,37.8552121124,33.3212,253.728058353
 03/02  21:00:00,432.904114345,35.7024265358,118.239378373,0.0,115.40909374,92.7192997104,331.576603639,46.7669264365,33.3212,251.488477203
 03/02  22:00:00,409.535786964,35.7069130292,118.535266983,0.0,102.647051061,94.1340635361,457.459274376,57.3230574111,24.9909,375.145316965
 03/02  23:00:00,324.253455656,35.740328246,99.8244402299,0.0,77.122965704,65.871452062,374.099770501,71.9464888652,16.6606,285.492681636
 03/02  24:00:00,236.052965798,35.732017252,79.7651425604,0.0,38.286128036,48.4199368926,253.938114062,90.6137832518,8.3303,154.99403081
 03/03  01:00:00,128.434276563,30.922092266,15.8632209351,0.0,25.5240853573,30.610668775,209.673159894,83.064073484,3.33212,123.27696641
 03/03  02:00:00,128.617056278,30.922092266,23.3976818561,0.0,19.418418834,29.3649097162,162.208848626,64.7104343057,3.33212,94.1662943199
 03/03  03:00:00,124.554764211,30.922092266,27.2467320553,0.0,12.7620426787,28.1191506574,149.594713616,52.0984905354,3.33212,94.1641030808
 03/03  04:00:00,126.530369112,30.922092266,29.1964010547,0.0,12.7620426787,28.1191506574,142.131336253,44.6367643159,3.33212,94.1624519376
 03/03  05:00:00,159.686992692,30.922092266,55.0435224397,0.0,12.7620426787,28.1191506574,165.363653792,35.1036993248,3.33212,126.927834468
 03/03  06:00:00,232.648477558,33.3116060343,95.9340734254,0.0,25.5240853573,30.610668775,256.407196832,29.1689191301,8.3303,218.907977702
 03/03  07:00:00,323.441604036,33.6302078701,88.045332721,0.0,51.0481707146,78.1489452969,413.111897798,25.2719780801,16.6606,371.179319718
 03/03  08:00:00,376.02213224,35.7011198027,97.7936600328,0.0,64.3609230253,109.708623606,636.422230517,116.07699819,24.9909,495.354332327
 03/03  09:00:00,337.497100196,35.7011198027,103.11617957,0.0,51.0481707146,80.7689615957,461.780431801,46.3746694996,33.3212,382.084562302
 03/03  10:00:00,311.463915271,36.2774307752,105.536228378,0.0,51.0481707146,71.0224615957,368.845559129,15.4813901198,66.8089,286.555269009
 03/03  11:00:00,294.271943562,36.3670876214,136.779188242,0.0,32.1804615127,65.7244621605,321.265453965,4.30251176547,83.4695,233.4934422
 03/03  12:00:00,303.54559321,36.4192813038,145.219691961,0.0,32.1804615127,65.7244621605,255.696293737,2.90828666622,83.4695,169.31850707
 03/03  13:00:00,302.467931641,36.4586042097,144.581491997,0.0,32.1804615127,65.7244621605,250.679814108,2.92183761029,83.4695,164.288476497
 03/03  14:00:00,292.116505214,36.4982646154,143.707746036,0.0,32.1804615127,55.9779621605,247.891904606,2.92014058246,75.1392,169.832564024
 03/03  15:00:00,291.972543472,36.5318139573,143.43714202,0.0,32.1804615127,55.9779621605,232.677146621,3.03898051224,66.8089,162.829266109
 03/03  16:00:00,291.773149372,36.5615613366,143.222840012,0.0,32.1804615127,55.9779621605,247.933537526,3.21711138833,75.1392,169.577226138
 03/03  17:00:00,321.540885817,36.2803156469,144.048650866,0.0,32.1804615127,60.9114621605,219.107673806,1.8062190389,91.7998,125.501654767
 03/03  18:00:00,356.321711089,35.7666660109,144.481199228,0.0,32.1804615127,77.5397301883,247.426797578,4.21513063558,49.9818,193.229866943
 03/03  19:00:00,419.811654507,35.8043552974,143.218157893,0.0,77.122965704,86.2600435998,399.566771398,9.40154912056,49.9818,340.183422278
 03/03  20:00:00,419.092698678,35.736082889,130.062463569,0.0,102.647051061,80.1663183927,313.891838532,24.9899662281,33.3212,255.580672304
 03/03  21:00:00,430.636053582,35.7085039732,116.413071006,0.0,115.40909374,92.7192997104,365.289249131,76.33971092,33.3212,255.628338211
 03/03  22:00:00,414.576724851,35.7331868105,123.738414605,0.0,102.647051061,94.1340635361,552.989736769,156.113613703,24.9909,371.885223066
 03/03  23:00:00,338.049448585,35.7720858865,113.418649008,0.0,77.122965704,65.871452062,440.469483638,143.052146426,16.6606,280.756737212
 03/03  24:00:00,239.519676478,35.73551351,82.8115160987,0.0,38.286128036,48.4199368926,356.128142451,186.671208106,8.3303,161.126634346
 03/04  01:00:00,133.231341475,30.922092266,18.3917922736,0.0,27.7269238854,30.610668775,182.720479276,56.1345363307,3.33212,123.253822946
 03/04  02:00:00,140.44396549,30.922092266,25.6126485998,0.0,27.7269238854,30.610668775,140.024599229,42.5269074194,3.33212,94.1655718093
 03/04  03:00:00,130.165943787,30.922092266,32.8247913826,0.0,12.7620426787,28.1191506574,131.645642736,34.1475508667,3.33212,94.1659718696
 03/04  04:00:00,149.251213467,30.922092266,51.81594316,0.0,12.7620426787,28.1191506574,126.539575744,29.0453125975,3.33212,94.1621431461
 03/04  05:00:00,153.294107918,30.922092266,49.2848713941,0.0,12.7620426787,28.1191506574,152.637147738,26.0628315928,3.33212,123.242196145
 03/04  06:00:00,165.18699212,30.922092266,48.9387612859,0.0,12.7620426787,28.1191506574,187.657387158,23.9979481634,8.3303,155.329138995
 03/04  07:00:00,307.911672312,34.4267124596,104.511480501,0.0,42.6918050922,54.3732441037,262.339593895,22.8806716947,16.6606,222.7983222
 03/04  08:00:00,293.755358325,35.7011198027,62.4853363902,0.0,42.6918050922,86.1019271793,544.402665338,148.564308702,24.9909,370.847456636
 03/04  09:00:00,387.392215195,35.7011198027,114.973843796,0.0,57.6566862989,112.030105488,703.406193337,141.970392717,33.3212,528.11460062
 03/04  10:00:00,357.219159922,36.2826096256,131.672703331,0.0,57.6566862989,83.6599452969,492.824972856,41.8119970619,66.8089,384.204075794
 03/04  11:00:00,306.075843014,36.3779962304,134.478168203,0.0,42.6918050922,68.9656133826,383.303413422,9.77901447317,83.4695,290.054898949
 03/04  12:00:00,308.095960711,36.4320247304,144.70555628,0.0,34.9340096728,67.7198543238,314.158220339,2.67148510651,83.4695,228.017235232
 03/04  13:00:00,306.903725533,36.4875777668,143.8922077,0.0,34.9340096728,67.7198543238,256.674021753,2.6658900804,83.4695,170.538631672
 03/04  14:00:00,297.198509932,36.5081855242,143.648159361,0.0,34.9340096728,57.9733543238,248.121442956,2.7023795902,75.1392,170.279863365
 03/04  15:00:00,298.24985888,36.5388563987,144.582304974,0.0,34.9340096728,57.9733543238,240.032611255,3.1788647011,66.8089,170.044846554
 03/04  16:00:00,298.767797872,36.5652279532,145.123160765,0.0,34.9340096728,57.9733543238,246.41004324,3.56262168051,75.1392,167.708221559
 03/04  17:00:00,328.152623079,36.2994580314,145.486668127,0.0,34.9340096728,62.9068543238,221.511358563,3.75360601601,91.7998,125.957952547
 03/04  18:00:00,355.847230398,35.8146497577,146.118400599,0.0,34.9340096728,72.2186844194,217.812479587,6.06779519405,49.9818,161.762884393
 03/04  19:00:00,431.436306964,35.8997513815,144.512329185,0.0,87.0357390804,86.2600435998,251.208886025,5.11839621355,49.9818,196.108689811
 03/04  20:00:00,429.965467121,35.759144644,143.327503688,0.0,102.000620287,77.6748002752,292.199193336,8.4567630603,33.3212,250.421230276
 03/04  21:00:00,436.527594161,35.7189266711,138.904081443,0.0,102.000620287,88.9820225341,316.570143477,29.8156563311,33.3212,253.433287146
 03/04  22:00:00,420.843866699,35.7212983014,133.028247059,0.0,102.000620287,91.6425454185,328.436156418,47.5548972761,24.9909,255.890359142
 03/04  23:00:00,367.959956156,35.7068657405,133.226179712,0.0,87.0357390804,65.871452062,428.479400204,42.4237798841,16.6606,369.395020319
 03/04  24:00:00,266.306842676,35.7011198027,105.109004028,0.0,42.6918050922,48.4199368926,273.522596595,49.2065721306,8.3303,215.985724464
 03/05  01:00:00,161.129895573,30.922092266,36.9792534222,0.0,34.4311606118,33.1021868926,169.335775459,42.0145282976,3.33212,123.989127161
 03/05  02:00:00,175.068576262,30.922092266,50.9704559136,0.0,34.4311606118,33.1021868926,137.518878777,34.2092858387,3.33212,99.9774729379
 03/05  03:00:00,160.050383365,30.922092266,53.4425307848,0.0,19.466279405,30.610668775,137.290517438,39.7064976075,3.33212,94.2518998301
 03/05  04:00:00,160.166527832,30.922092266,53.5566646028,0.0,19.466279405,30.610668775,137.843182226,40.2492538014,3.33212,94.2618084242
 03/05  05:00:00,168.879200561,30.922092266,55.6755345728,0.0,19.466279405,30.610668775,164.423285113,37.8740510041,3.33212,123.217114109
 03/05  06:00:00,182.253941922,30.922092266,56.7786439834,0.0,19.466279405,30.610668775,205.417142512,38.2575263729,8.3303,158.829316139
 03/05  07:00:00,313.269161665,34.7453142953,108.820482601,0.0,42.6918050922,54.3732441037,274.101653395,37.6160753235,16.6606,219.824978072
 03/05  08:00:00,346.039134371,35.9373208937,105.06322605,0.0,49.3960418185,88.5934452969,437.289460406,41.7066903225,24.9909,370.591870084
 03/05  09:00:00,411.46037606,35.7626161057,137.914165655,0.0,57.6566862989,112.030105488,578.914817992,14.7738910424,33.3212,530.819726949
 03/05  10:00:00,361.383654607,36.2963657416,142.987169709,0.0,50.9524495726,81.1684271793,449.538071591,0.988708101615,66.8089,381.740463489
 03/05  11:00:00,317.973054615,36.4853567099,144.01098161,0.0,42.6918050922,68.9656133826,377.010836422,1.852805236,83.4695,291.688531186
 03/05  12:00:00,314.715706928,36.5309906107,143.558042388,0.0,38.286128036,68.9656133826,312.223184021,2.06085347424,83.4695,226.692830547
 03/05  13:00:00,315.968494242,36.5815646885,144.842781573,0.0,38.286128036,68.9656133826,255.717698174,2.25931118177,83.4695,169.988886992
 03/05  14:00:00,297.598645198,36.5052937266,145.529258744,0.0,31.5818913096,56.727595265,248.29215989,3.1539839957,75.1392,169.998975894
 03/05  15:00:00,296.353262029,36.53659554,144.302027484,0.0,31.5818913096,56.727595265,232.606963032,3.08944078807,66.8089,162.708622244
 03/05  16:00:00,296.519576408,36.5629445789,144.447077118,0.0,31.5818913096,56.727595265,247.928007847,3.32810532263,75.1392,169.460702525
 03/05  17:00:00,325.996454197,36.3081965127,144.99063677,0.0,31.5818913096,61.661095265,219.034554348,3.65014630454,91.7998,123.584608043
 03/05  18:00:00,353.902512388,35.8050467895,146.264304762,0.0,31.5818913096,70.9729253606,217.87703151,6.20389502812,49.9818,161.691336482
 03/05  19:00:00,425.077503413,35.8403738631,145.181517149,0.0,80.3315023541,83.7685254822,244.508399781,5.78203908428,49.9818,188.744560697
 03/05  20:00:00,432.440670623,35.7659264599,143.637190209,0.0,102.000620287,77.6748002752,293.125988029,4.44361881303,33.3212,255.361169216
 03/05  21:00:00,451.371937391,35.7444423616,142.468520312,0.0,108.704857014,91.4735406516,284.675112584,4.30800358515,33.3212,247.045908999
 03/05  22:00:00,422.678361609,35.8453848893,142.187349612,0.0,95.2963835608,89.1510273009,285.84209992,5.49528638039,24.9909,255.355913539
 03/05  23:00:00,369.357936077,35.8232828906,141.821499356,0.0,80.3315023541,63.3799339444,393.771019771,8.04601127897,16.6606,369.064408492
 03/05  24:00:00,307.666333208,35.785262703,144.479161089,0.0,42.6918050922,48.4199368926,234.706157163,11.1641117188,8.3303,215.211745444
 03/06  01:00:00,189.933038348,32.9133537396,73.2571700862,0.0,25.5240853573,30.610668775,126.863521667,0.325919607373,3.33212,123.20548206
 03/06  02:00:00,147.882713268,30.922092266,42.6789001171,0.0,19.418418834,29.3649097162,97.4673569747,0.0,3.33212,94.1352369747
 03/06  03:00:00,182.078128503,33.3116060343,79.5684143537,0.0,12.7620426787,28.1191506574,97.5162118279,0.0533858725215,3.33212,94.1307059554
 03/06  04:00:00,184.454007042,33.3116060343,81.9416004501,0.0,12.7620426787,28.1191506574,97.5171622699,0.0566977231782,3.33212,94.1283445467
 03/06  05:00:00,179.616719493,32.9133537396,71.4439686523,0.0,12.7620426787,28.1191506574,126.839008026,0.310154962022,3.33212,123.196733064
 03/06  06:00:00,219.794508269,33.3116060343,82.9546569456,0.0,25.5240853573,30.610668775,223.902272728,0.0772867541585,8.3303,215.494685973
 03/06  07:00:00,333.930326494,33.9488097059,97.9659336163,0.0,51.0481707146,78.1489452969,387.00142263,0.153351927979,16.6606,370.187470702
 03/06  08:00:00,412.595343348,35.7576118127,132.726528707,0.0,64.3609230253,109.708623606,526.826180228,8.68289760005,24.9909,493.152382628
 03/06  09:00:00,371.022643633,35.7148118304,133.845982346,0.0,51.0481707146,80.7689615957,419.628761411,5.13062198501,33.3212,381.176939426
 03/06  10:00:00,343.281213986,36.2682994996,134.042865948,0.0,51.0481707146,71.0224615957,355.440357957,2.71740765047,66.8089,285.914050307
 03/06  11:00:00,297.010948421,36.3531981241,137.113992903,0.0,32.1804615127,65.7244621605,318.172930186,7.36183957188,83.4695,227.341590614
 03/06  12:00:00,300.84760597,36.4012122518,141.0201369,0.0,32.1804615127,65.7244621605,260.968845043,8.66693045626,83.4695,168.832414586
 03/06  13:00:00,302.51399659,36.4372313429,143.650310859,0.0,32.1804615127,65.7244621605,263.796228393,10.3943559975,83.4695,169.932372395
 03/06  14:00:00,292.924580657,36.4687951447,143.790086063,0.0,32.1804615127,55.9779621605,251.808456375,11.1045031582,75.1392,165.564753216
 03/06  15:00:00,292.009880472,36.496412164,142.731861903,0.0,32.1804615127,55.9779621605,244.337867361,10.7452109373,66.8089,166.783756423
 03/06  16:00:00,291.198985489,36.5218717842,141.706833393,0.0,32.1804615127,55.9779621605,248.657981146,10.8489731239,75.1392,162.669808022
 03/06  17:00:00,320.076679178,36.2289297496,141.407810984,0.0,32.1804615127,60.9114621605,228.834442871,7.03789671901,91.7998,129.996746152
 03/06  18:00:00,354.435722364,35.7265466755,141.127725019,0.0,32.1804615127,77.5397301883,249.599375659,11.4878105797,49.9818,188.12976508
 03/06  19:00:00,415.539083038,35.7627458304,139.803189339,0.0,77.122965704,86.2600435998,403.840137746,12.6937011725,49.9818,341.164636574
 03/06  20:00:00,431.704203151,35.7066315108,140.070562503,0.0,102.647051061,80.1663183927,296.904175858,10.0195816175,33.3212,253.563394241
 03/06  21:00:00,456.691540446,35.7014065551,139.720652386,0.0,115.40909374,92.7192997104,298.043856064,9.49669678602,33.3212,255.225959278
 03/06  22:00:00,431.805304124,35.7422113516,138.351824794,0.0,102.647051061,94.1340635361,406.024059745,10.2474941914,24.9909,370.785665554
 03/06  23:00:00,366.743512344,35.824954606,139.818965761,0.0,77.122965704,65.871452062,311.011788028,14.2001844188,16.6606,280.151003609
 03/06  24:00:00,300.656523223,35.7986548082,141.812905986,0.0,38.286128036,48.4199368926,182.538450297,19.9395799162,8.3303,154.268570381
 03/07  01:00:00,141.692672653,30.922092266,29.1986074116,0.0,25.5240853573,30.610668775,126.509117697,0.0,3.33212,123.176997697
 03/07  02:00:00,155.236490812,30.922092266,50.080865714,0.0,19.418418834,29.3649097162,97.4463171537,0.0,3.33212,94.1141971537
 03/07  03:00:00,187.719244012,33.3116060343,85.0314169215,0.0,12.7620426787,28.1191506574,97.5025606556,0.0566178693232,3.33212,94.1138227863
 03/07  04:00:00,200.13514249,33.3116060343,97.2674363446,0.0,12.7620426787,28.1191506574,97.5163724738,0.0792738312618,3.33212,94.1049786425
 03/07  05:00:00,200.330233277,32.5151014449,91.6059720696,0.0,12.7620426787,28.1191506574,126.606651431,0.101938529139,3.33212,123.172592902
 03/07  06:00:00,249.351871774,33.7098583291,110.569321528,0.0,25.5240853573,30.610668775,224.181604228,0.420270729625,8.3303,215.431033499
 03/07  07:00:00,349.740402389,33.789508788,115.629913833,0.0,51.0481707146,78.1489452969,386.778342271,0.274141910846,16.6606,369.84360036
 03/07  08:00:00,411.241388608,35.7590518967,129.726721497,0.0,64.3609230253,109.708623606,531.49344002,14.1244938927,24.9909,492.378046127
 03/07  09:00:00,372.836526002,35.7194235724,134.97699215,0.0,51.0481707146,80.7689615957,425.884516663,8.5723590854,33.3212,383.990957578
 03/07  10:00:00,349.136966743,36.252361431,141.433633477,0.0,51.0481707146,71.0224615957,359.874138077,10.1259100903,66.8089,282.939327987
 03/07  11:00:00,288.439400308,36.338483887,129.814880136,0.0,32.1804615127,65.7244621605,333.792321816,20.9688771756,83.4695,229.353944641
 03/07  12:00:00,304.66373344,36.3882772165,145.284934443,0.0,32.1804615127,65.7244621605,266.093302012,15.8253586251,83.4695,166.798443387
 03/07  13:00:00,304.176710729,36.4248457077,145.409928021,0.0,32.1804615127,65.7244621605,268.495367603,15.1460850199,83.4695,169.879782583
 03/07  14:00:00,295.098271408,36.457389233,146.129833489,0.0,32.1804615127,55.9779621605,252.857671378,14.3829213395,75.1392,163.335550039
 03/07  15:00:00,263.480132816,36.4853899671,115.161986475,0.0,32.1804615127,55.9779621605,275.437789433,39.711435875,66.8089,168.917453558
 03/07  16:00:00,234.132449502,36.5151878918,85.981505565,0.0,32.1804615127,55.9779621605,351.081006115,113.33665233,75.1392,162.605153785
 03/07  17:00:00,257.238932382,36.2253640253,79.8482521522,0.0,32.1804615127,60.9114621605,361.217166512,139.446076264,91.7998,129.971290248
 03/07  18:00:00,294.252127021,35.7091434378,82.2249014741,0.0,32.1804615127,77.5397301883,423.383743325,185.360142715,49.9818,188.04180061
 03/07  19:00:00,367.540850886,35.7431941962,92.6415233255,0.0,77.122965704,86.2600435998,686.547108058,298.436186366,49.9818,338.129121692
 03/07  20:00:00,362.658994964,35.7011198027,73.0029272827,0.0,102.647051061,80.1663183927,538.591113447,249.381806785,33.3212,255.888106662
 03/07  21:00:00,403.318274433,35.7011198027,88.4275383232,0.0,115.40909374,92.7192997104,463.922558244,179.536950053,33.3212,251.064408191
 03/07  22:00:00,392.143420205,35.7011198027,100.794719545,0.0,102.647051061,94.1340635361,571.531062309,172.80460862,24.9909,373.735553689
 03/07  23:00:00,314.645233961,35.7011198027,89.6151870959,0.0,77.122965704,65.871452062,476.741311765,180.905201163,16.6606,279.175510602
 03/07  24:00:00,218.855309833,35.7011198027,62.0604779233,0.0,38.286128036,48.4199368926,361.274952887,196.971811797,8.3303,155.97284109
 03/08  01:00:00,133.063274467,30.922092266,20.4907308243,0.0,25.5240853573,30.610668775,170.184178879,43.7066218307,3.33212,123.145437048
 03/08  02:00:00,129.019804874,30.922092266,23.7947020236,0.0,19.418418834,29.3649097162,133.513315773,36.0852763962,3.33212,94.0959193767
 03/08  03:00:00,122.290280082,30.922092266,24.9869587518,0.0,12.7620426787,28.1191506574,128.860639424,31.4445661625,3.33212,94.0839532613
 03/08  04:00:00,122.881348759,30.922092266,25.5877788153,0.0,12.7620426787,28.1191506574,123.436347321,28.8840842632,3.33212,91.2201430578
 03/08  05:00:00,131.809708848,30.922092266,27.9382416812,0.0,12.7620426787,28.1191506574,157.27949599,27.8671530447,3.33212,126.080222945
 03/08  06:00:00,168.362794438,30.922092266,36.8640027164,0.0,25.5240853573,30.610668775,251.201578718,27.631134659,8.3303,215.240144059
 03/08  07:00:00,321.160087176,33.3116060343,90.2000840978,0.0,51.0481707146,78.1489452969,413.483665255,27.3620197653,16.6606,369.46104549
 03/08  08:00:00,323.617427845,35.7276826265,47.6354468094,0.0,64.3609230253,109.708623606,705.727874448,189.266507249,24.9909,491.470467199
 03/08  09:00:00,295.831398359,35.7011198027,62.4998334551,0.0,51.0481707146,80.7689615957,638.530328223,230.516716706,33.3212,374.692411517
 03/08  10:00:00,286.801854272,35.7791208555,81.4011474738,0.0,51.0481707146,71.0224615957,579.27651722,221.825573262,66.8089,290.642043958
 03/08  11:00:00,231.986017855,35.8832431953,75.1172079845,0.0,32.1804615127,65.7244621605,534.131444341,224.97065246,83.4695,225.691291882
 03/08  12:00:00,225.091588252,35.9673629993,67.4203153818,0.0,32.1804615127,65.7244621605,474.89517837,221.326322605,83.4695,170.099355765
 03/08  13:00:00,225.946628912,36.0420664105,68.9594622898,0.0,32.1804615127,65.7244621605,458.125597152,211.631498687,83.4695,163.024598466
 03/08  14:00:00,222.935492912,36.1063079536,75.5265353772,0.0,32.1804615127,55.9779621605,451.058246356,206.327180831,75.1392,169.591865524
 03/08  15:00:00,224.997838022,36.1718155839,77.4638700496,0.0,32.1804615127,55.9779621605,431.141681971,201.784190615,66.8089,162.548591356
 03/08  16:00:00,217.763163549,36.2088405296,70.218403818,0.0,32.1804615127,55.9779621605,435.774158542,198.038046452,75.1392,162.59691209
 03/08  17:00:00,236.818415696,35.9469619083,60.3944166134,0.0,32.1804615127,60.9114621605,409.681878461,187.960949701,91.7998,129.92112876
 03/08  18:00:00,267.544624789,35.7011198027,56.4740270379,0.0,32.1804615127,77.5397301883,435.408126544,197.442705978,49.9818,187.983620566
 03/08  19:00:00,333.21712758,35.7011198027,59.9170567924,0.0,77.122965704,86.2600435998,606.401380706,218.0853526,49.9818,338.334228106
 03/08  20:00:00,345.437505894,35.7011198027,56.3219696199,0.0,102.647051061,80.1663183927,517.900848408,229.303905036,33.3212,255.275743372
 03/08  21:00:00,365.054335982,35.7011198027,50.7248235794,0.0,115.40909374,92.7192997104,522.509052781,237.682293764,33.3212,251.505559017
 03/08  22:00:00,350.649972581,35.7011198027,59.9530388939,0.0,102.647051061,94.1340635361,645.855184026,248.35642092,24.9909,372.507863106
 03/08  23:00:00,277.976414902,35.7011198027,53.8087059988,0.0,77.122965704,65.871452062,555.662547994,261.315528875,16.6606,277.686419118
 03/08  24:00:00,193.429906298,35.7011198027,37.2740850547,0.0,38.286128036,48.4199368926,446.950058929,281.431234605,8.3303,157.188524324
 03/09  01:00:00,142.58204777,30.922092266,30.2073626514,0.0,25.5240853573,30.610668775,181.865585763,55.4160363921,3.33212,123.117429371
 03/09  02:00:00,130.079155852,30.922092266,25.0256258614,0.0,19.418418834,29.3649097162,144.064882706,46.6630520608,3.33212,94.0697106447
 03/09  03:00:00,118.907308847,30.922092266,21.7597719137,0.0,12.7620426787,28.1191506574,134.999374744,41.6682303724,3.33212,89.9990243715
 03/09  04:00:00,116.742087245,30.922092266,19.6079356867,0.0,12.7620426787,28.1191506574,134.302431422,39.1043852699,3.33212,91.8659261518
 03/09  05:00:00,124.23825487,30.922092266,20.5298844945,0.0,12.7620426787,28.1191506574,165.432452288,38.0836276165,3.33212,124.016704671
 03/09  06:00:00,159.294630709,30.922092266,27.9736045091,0.0,25.5240853573,30.610668775,260.347747712,37.7674364165,8.3303,214.250011296
 03/09  07:00:00,280.605589698,30.922092266,54.2822637823,0.0,51.0481707146,78.1489452969,422.384322053,36.6464366742,16.6606,369.077285379
 03/09  08:00:00,357.750119402,35.7100455466,81.8060428221,0.0,64.3609230253,109.708623606,767.292840752,251.500833124,24.9909,490.801107628
 03/09  09:00:00,289.976878024,35.7011198027,56.8360358827,0.0,51.0481707146,80.7689615957,702.691185139,287.70111213,33.3212,381.668873009
 03/09  10:00:00,267.627655251,35.7239884811,62.7158473655,0.0,51.0481707146,71.0224615957,614.135084492,263.391833524,66.8089,283.934350968
 03/09  11:00:00,249.504904465,35.8079711498,93.1046817823,0.0,32.1804615127,65.7244621605,566.667154723,257.624294066,83.4695,225.573360658
 03/09  12:00:00,263.147948424,35.9114939769,105.771813914,0.0,32.1804615127,65.7244621605,498.820687052,245.325273584,83.4695,170.025913468
 03/09  13:00:00,252.149271149,36.0437245115,95.1961793679,0.0,32.1804615127,65.7244621605,477.347074759,224.818605845,83.4695,169.058968914
 03/09  14:00:00,232.398514251,36.2357234259,84.7287768606,0.0,32.1804615127,55.9779621605,442.480097275,203.887222735,75.1392,163.453674539
 03/09  15:00:00,222.567937611,36.3953361596,74.5937666601,0.0,32.1804615127,55.9779621605,416.178226329,186.836317516,66.8089,162.533008813
 03/09  16:00:00,219.246115475,36.5148264449,71.2116980377,0.0,32.1804615127,55.9779621605,404.467757554,162.623526079,75.1392,166.705031475
 03/09  17:00:00,244.348766514,36.231596569,67.7657972101,0.0,32.1804615127,60.9114621605,339.011502912,121.29762362,91.7998,125.914079292
 03/09  18:00:00,278.369462882,35.7011198027,67.4405168925,0.0,32.1804615127,77.5397301883,366.878255644,129.017499814,49.9818,187.87895583
 03/09  19:00:00,342.454188283,35.7011198027,68.7256145312,0.0,77.122965704,86.2600435998,581.596831863,193.083156129,49.9818,338.531875734
 03/09  20:00:00,350.364578669,35.7011198027,60.7693965444,0.0,102.647051061,80.1663183927,471.503751239,183.503996518,33.3212,254.678554721
 03/09  21:00:00,381.30265937,35.7011198027,66.5245409533,0.0,115.40909374,92.7192997104,469.568131689,187.139607312,33.3212,249.107324378
 03/09  22:00:00,359.790469344,35.7011198027,68.7856557581,0.0,102.647051061,94.1340635361,596.51890899,200.551223709,24.9909,370.97678528
 03/09  23:00:00,305.955456499,35.7011198027,81.4275599551,0.0,77.122965704,65.871452062,503.415149092,209.997621783,16.6606,276.756927309
 03/09  24:00:00,223.550389069,35.7011198027,66.9528068392,0.0,38.286128036,48.4199368926,373.940662501,207.79567429,8.3303,157.814688211
 03/10  01:00:00,125.351748699,30.922092266,12.9159918679,0.0,25.5240853573,30.610668775,173.977739792,44.647499318,3.33212,125.998120474
 03/10  02:00:00,119.300740262,30.922092266,14.204870469,0.0,19.418418834,29.3649097162,127.896517688,36.79011268,3.33212,87.7742850085
 03/10  03:00:00,111.572658301,30.922092266,14.3916550041,0.0,12.7620426787,28.1191506574,129.852480059,32.4585947747,3.33212,94.0617652841
 03/10  04:00:00,112.242194253,30.922092266,15.0716180371,0.0,12.7620426787,28.1191506574,127.934334811,30.5560061874,3.33212,94.0462086234
 03/10  05:00:00,121.730696584,30.922092266,17.353460877,0.0,12.7620426787,28.1191506574,155.628253332,29.224499816,3.33212,123.071633516
 03/10  06:00:00,156.182260221,30.922092266,24.1714979964,0.0,25.5240853573,30.610668775,252.027741906,28.6022586487,8.3303,215.095183257
 03/10  07:00:00,285.897622987,31.7185968554,57.3443306656,0.0,51.0481707146,78.1489452969,413.235656412,27.8673269795,16.6606,368.707729432
 03/10  08:00:00,337.968810279,35.7011198027,61.0940811891,0.0,64.3609230253,109.708623606,697.814004676,182.843896384,24.9909,489.979208292
 03/10  09:00:00,312.052893147,35.7011198027,77.9267260067,0.0,51.0481707146,80.7689615957,620.674050612,213.463278164,33.3212,373.889572449
 03/10  10:00:00,294.341254677,35.9301718774,88.6571959144,0.0,51.0481707146,71.0224615957,554.73387744,197.700472604,66.8089,290.224504836
 03/10  11:00:00,236.089554723,36.1882932649,78.6149771659,0.0,32.1804615127,65.7244621605,496.62483352,187.682740105,83.4695,225.472593415
 03/10  12:00:00,228.135980115,36.3686076328,69.6573295024,0.0,32.1804615127,65.7244621605,426.477122596,174.205552726,83.4695,168.80206987
 03/10  13:00:00,232.070696897,36.4392616263,74.8277512427,0.0,32.1804615127,65.7244621605,353.523380686,105.967595689,83.4695,164.086284997
 03/10  14:00:00,223.418553126,36.4749026774,75.9590068231,0.0,32.1804615127,55.9779621605,362.893229239,122.689119115,75.1392,165.064910124
 03/10  15:00:00,226.266568096,36.5071101924,78.8182933046,0.0,32.1804615127,55.9779621605,353.735157107,120.050884168,66.8089,166.875372939
 03/10  16:00:00,228.306941262,36.5362068254,81.0042190306,0.0,32.1804615127,55.9779621605,322.727221194,85.1534217671,75.1392,162.434599427
 03/10  17:00:00,251.731397003,36.2380724372,75.5029625275,0.0,32.1804615127,60.9114621605,299.199778692,84.0270038904,91.7998,123.372974801
 03/10  18:00:00,284.2416098,35.7011198027,73.5553251139,0.0,32.1804615127,77.5397301883,354.850951771,117.051578646,49.9818,187.817573125
 03/10  19:00:00,353.932321141,35.7011198027,80.5422383508,0.0,77.122965704,86.2600435998,595.664708471,201.416367665,49.9818,344.266540806
 03/10  20:00:00,372.297692595,35.7011198027,83.0565069827,0.0,102.647051061,80.1663183927,474.998623203,192.508135781,33.3212,249.169287422
 03/10  21:00:00,400.129109926,35.7011198027,85.3363704727,0.0,115.40909374,92.7192997104,458.127875796,173.329409476,33.3212,251.47726632
 03/10  22:00:00,383.540182772,35.7011198027,92.2636442868,0.0,102.647051061,94.1340635361,558.254445025,163.410122208,24.9909,369.853422817
 03/10  23:00:00,309.204930563,35.7011198027,84.2421956169,0.0,77.122965704,65.871452062,462.231219055,171.05649485,16.6606,274.514124205
 03/10  24:00:00,220.333039181,35.7011198027,63.4721836189,0.0,38.286128036,48.4199368926,349.032807993,183.059302298,8.3303,157.643205695
 03/11  01:00:00,126.945599867,30.922092266,12.245905888,0.0,27.7269238854,30.610668775,170.108378868,40.6958255011,3.33212,126.080433367
 03/11  02:00:00,130.764913677,30.922092266,16.031416236,0.0,27.7269238854,30.610668775,124.485571619,33.3882288718,3.33212,87.7652227469
 03/11  03:00:00,114.933741638,30.922092266,17.6844865877,0.0,12.7620426787,28.1191506574,126.284271458,28.9145010429,3.33212,94.0376504146
 03/11  04:00:00,116.000158616,30.922092266,18.7680738468,0.0,12.7620426787,28.1191506574,123.635281756,26.2754130732,3.33212,94.0277486831
 03/11  05:00:00,125.289209,30.922092266,21.4878738299,0.0,12.7620426787,28.1191506574,151.080076655,24.7132997277,3.33212,123.034656927
 03/11  06:00:00,140.667057306,30.922092266,24.6254854996,0.0,12.7620426787,28.1191506574,186.211973598,23.8618635915,8.3303,154.019810007
 03/11  07:00:00,279.651343162,33.3116060343,81.8084597181,0.0,42.6918050922,54.3732441037,255.89576448,23.2652883038,16.6606,215.969876176
 03/11  08:00:00,286.625437862,35.7011198027,55.9581382202,0.0,42.6918050922,86.1019271793,548.706034454,155.369931581,24.9909,368.345202873
 03/11  09:00:00,364.987766335,35.7011198027,93.0771674449,0.0,57.6566862989,112.030105488,729.490173259,174.507744725,33.3212,521.661228534
 03/11  10:00:00,332.251925443,36.2425497653,106.641020111,0.0,57.6566862989,83.6599452969,581.055526076,133.200105665,66.8089,381.046520411
 03/11  11:00:00,264.563557039,36.3574356146,93.6374393681,0.0,42.6918050922,68.9656133826,443.167564887,77.1523263334,83.4695,282.545738554
 03/11  12:00:00,254.716801012,36.4113311932,92.1818331313,0.0,34.9340096728,67.7198543238,365.572855494,56.0612421008,83.4695,226.042113393
 03/11  13:00:00,259.074177405,36.4518511975,97.1883486604,0.0,34.9340096728,67.7198543238,290.494241245,36.8769628429,83.4695,170.147778402
 03/11  14:00:00,256.129196132,36.4876095677,103.82823027,0.0,34.9340096728,57.9733543238,265.971508179,20.9247556839,75.1392,169.907552495
 03/11  15:00:00,273.506188069,36.5191114803,121.08300543,0.0,34.9340096728,57.9733543238,243.086510379,13.3990953278,66.8089,162.878515051
 03/11  16:00:00,292.680137236,36.5467367096,140.144174296,0.0,34.9340096728,57.9733543238,252.684779035,7.89431117753,75.1392,169.651267858
 03/11  17:00:00,315.325873287,36.2454177952,133.880961816,0.0,34.9340096728,62.9068543238,225.035666784,9.73239292299,91.7998,123.503473861
 03/11  18:00:00,325.97616082,35.702130204,117.522640025,0.0,34.9340096728,72.2186844194,229.033447084,17.6591867427,49.9818,161.392460341
 03/11  19:00:00,388.399380769,35.7630893382,105.292860381,0.0,87.0357390804,86.2600435998,271.585995667,33.0467278033,49.9818,188.557467864
 03/11  20:00:00,386.929893807,35.7014771074,100.914240315,0.0,102.000620287,77.6748002752,353.231935226,65.0295491575,33.3212,254.881186069
 03/11  21:00:00,404.707761896,35.7011198027,107.482257007,0.0,102.000620287,88.9820225341,370.039761715,89.7260672933,33.3212,246.992494421
 03/11  22:00:00,395.081743566,35.7011198027,107.581965773,0.0,102.000620287,91.6425454185,391.979389851,118.177495529,24.9909,248.810994322
 03/11  23:00:00,336.223724411,35.7011198027,101.867172405,0.0,87.0357390804,65.871452062,532.471870332,150.449381504,16.6606,365.361888828
 03/11  24:00:00,243.135894496,35.7011198027,82.3236633113,0.0,42.6918050922,48.4199368926,399.154165304,175.496831846,8.3303,215.327033458
 03/12  01:00:00,137.733348557,30.922092266,13.7833929552,0.0,34.4311606118,33.1021868926,175.104375454,77.6273157602,3.33212,94.1449396941
 03/12  02:00:00,124.368870149,30.922092266,17.8774426836,0.0,19.466279405,30.610668775,154.929971275,57.4705711704,3.33212,94.1272801044
 03/12  03:00:00,128.086530276,30.922092266,21.5793422369,0.0,19.466279405,30.610668775,141.995557497,44.5236125864,3.33212,94.1398249107
 03/12  04:00:00,139.201855568,30.922092266,26.1083238496,0.0,19.466279405,30.610668775,161.935364806,35.6007860706,3.33212,123.002458735
 03/12  05:00:00,154.415388862,30.922092266,29.1169521537,0.0,19.466279405,30.610668775,192.70620883,30.1980692399,8.3303,154.17783959
 03/12  06:00:00,289.51352005,33.7098583291,88.2189859297,0.0,42.6918050922,54.3732441037,266.35730153,27.9071478744,16.6606,221.789553656
 03/12  07:00:00,276.285506963,35.7011198027,22.8755535536,0.0,49.3960418185,88.5934452969,579.762387203,190.103188538,24.9909,364.668298665
 03/12  08:00:00,359.127452913,35.7011198027,87.670249287,0.0,57.6566862989,112.030105488,773.316517593,215.556983004,33.3212,524.438334588
 03/12  09:00:00,339.949562321,36.0963304007,123.671788638,0.0,50.9524495726,81.1684271793,619.67790501,177.363698736,66.8089,375.505306273
 03/12  10:00:00,266.813205467,36.3675609047,95.7342627162,0.0,42.6918050922,68.9656133826,457.267968765,88.9692087373,83.4695,284.829260027
 03/12  11:00:00,250.878834915,36.4192057735,83.7450580576,0.0,38.286128036,68.9656133826,371.363791552,56.8523338834,83.4695,231.041957669
 03/12  12:00:00,257.54305213,36.4592756429,91.0496425971,0.0,38.286128036,68.9656133826,281.713381662,35.4394681215,83.4695,162.804413541
 03/12  13:00:00,250.042223401,36.4925136446,102.346822109,0.0,31.5818913096,56.727595265,263.673544949,18.8985912082,75.1392,169.635753741
 03/12  14:00:00,273.013553751,36.5242728609,125.18998254,0.0,31.5818913096,56.727595265,240.656503301,11.5447395457,66.8089,162.302863755
 03/12  15:00:00,292.730088916,36.5533339215,144.79932591,0.0,31.5818913096,56.727595265,244.56886737,7.10303982744,75.1392,162.326627543
 03/12  16:00:00,322.629672289,36.2542623091,145.715099555,0.0,31.5818913096,61.661095265,221.891213356,6.79438911034,91.7998,123.297024246
 03/12  17:00:00,349.979537928,35.7011198027,145.945904386,0.0,31.5818913096,70.9729253606,220.864395254,9.56321069115,49.9818,161.319384562
 03/12  18:00:00,410.706863307,35.7240015029,144.937642542,0.0,80.3315023541,83.7685254822,247.546015624,9.34560010559,49.9818,188.218615518
 03/12  19:00:00,420.36190375,35.7011198027,142.41757277,0.0,102.000620287,77.6748002752,296.828352483,16.7019419176,33.3212,246.805210565
 03/12  20:00:00,425.769842907,35.7011198027,119.206508826,0.0,108.704857014,91.4735406516,349.026012119,69.6447800134,33.3212,246.060032106
 03/12  21:00:00,393.841129904,35.7011198027,115.549295093,0.0,95.2963835608,89.1510273009,387.295403572,111.348305163,24.9909,250.956198409
