Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  22:00:00,332.350857525,35.7011198027,107.131141345,0.0,80.3315023541,63.3799339444,551.940977081,173.448275068,16.6606,361.832102013
 03/12  23:00:00,244.753126974,35.7011198027,83.4400490359,0.0,42.6918050922,48.4199368926,485.342896511,262.447560578,8.3303,214.565035933
 03/12  24:00:00,141.434006681,30.922092266,17.4040952486,0.0,34.4311606118,33.1021868926,181.056615701,54.5556226158,3.33212,123.168873085
 03/13  01:00:00,127.729799222,30.922092266,22.4993710616,0.0,19.418418834,29.3649097162,139.288187242,41.9457955892,3.33212,94.0102716532
 03/13  02:00:00,122.485172226,30.922092266,25.1973027287,0.0,12.7620426787,28.1191506574,131.418330623,34.0877865064,3.33212,93.9984241163
 03/13  03:00:00,124.349808166,30.922092266,27.0776710764,0.0,12.7620426787,28.1191506574,120.459540257,29.3972098857,3.33212,87.7302103716
 03/13  04:00:00,134.242972066,30.922092266,30.4016595997,0.0,12.7620426787,28.1191506574,152.8088452,26.5069461289,3.33212,122.969779071
 03/13  05:00:00,170.214867596,30.922092266,38.7767162877,0.0,25.5240853573,30.610668775,248.053254926,24.9458507776,8.3303,214.777104148
 03/13  06:00:00,330.017526309,33.9089844764,95.3171929306,0.0,51.0481707146,78.1489452969,408.239914558,24.0727433921,16.6606,367.506571166
 03/13  07:00:00,338.870842371,35.7011198027,48.9140746686,0.0,64.3609230253,109.708623606,679.637274947,167.251986036,24.9909,487.394388911
 03/13  08:00:00,317.247520476,35.7011198027,83.7092043122,0.0,51.0481707146,80.7689615957,605.326253177,199.433554879,33.3212,372.571498298
 03/13  09:00:00,305.258927528,36.171917783,99.0704394112,0.0,51.0481707146,71.0224615957,511.599010029,162.596729236,66.8089,282.193380793
 03/13  10:00:00,244.421865818,36.3609348692,87.3953799057,0.0,32.1804615127,65.7244621605,350.89748796,42.6555745029,83.4695,224.772413458
 03/13  11:00:00,266.207002724,36.4151552151,108.147730826,0.0,32.1804615127,65.7244621605,260.845867179,7.59332419176,83.4695,169.783042987
 03/13  12:00:00,305.000456907,36.457234916,147.235369229,0.0,32.1804615127,65.7244621605,250.187803151,3.94244258289,83.4695,162.775860568
 03/13  13:00:00,294.271298833,36.4974849428,146.008606599,0.0,32.1804615127,55.9779621605,248.559480364,4.10867806227,75.1392,169.311602302
 03/13  14:00:00,293.958251391,36.530821776,145.491933748,0.0,32.1804615127,55.9779621605,233.16762145,4.10943719483,66.8089,162.249284255
 03/13  15:00:00,293.782418724,36.561350236,145.129028281,0.0,32.1804615127,55.9779621605,241.507431475,4.09939569998,75.1392,162.268835775
 03/13  16:00:00,323.207407759,36.2808519749,145.431101003,0.0,32.1804615127,60.9114621605,217.466802785,2.40368299755,91.7998,123.263319787
 03/13  17:00:00,357.967787631,35.7827284897,145.629091204,0.0,32.1804615127,77.5397301883,242.238347698,4.72276311118,49.9818,187.533784587
 03/13  18:00:00,410.270904038,35.8388564567,143.919053036,0.0,77.122965704,86.2600435998,391.774806607,5.54861652214,49.9818,336.244390085
 03/13  19:00:00,425.523390272,35.7894600599,143.496709586,0.0,102.647051061,80.1663183927,292.837982591,4.57576617445,33.3212,254.941016416
 03/13  20:00:00,458.285203557,35.7744529068,143.015369017,0.0,115.40909374,92.7192997104,285.39380277,5.38717587235,33.3212,246.685426897
 03/13  21:00:00,433.614934459,35.8036263471,142.218644709,0.0,102.647051061,94.1340635361,415.216368735,22.117511874,24.9909,368.107956861
 03/13  22:00:00,345.532682416,35.8589617024,120.827468267,0.0,77.122965704,65.871452062,347.259973248,54.6602576976,16.6606,275.93911555
 03/13  23:00:00,249.089993405,35.7999698469,92.6102631561,0.0,38.286128036,48.4199368926,232.875095778,72.1270918836,8.3303,152.417703895
 03/13  24:00:00,132.150771775,30.922092266,19.5945732416,0.0,25.5240853573,30.610668775,196.76556783,70.1381733407,3.33212,123.295274489
 03/14  01:00:00,143.231822791,30.922092266,37.9430931752,0.0,19.418418834,29.3649097162,161.552473947,67.1465903973,3.33212,91.0737635493
 03/14  02:00:00,151.564798207,30.922092266,54.0564340426,0.0,12.7620426787,28.1191506574,155.773361926,58.4630002155,3.33212,93.9782417106
 03/14  03:00:00,160.207157454,31.7185968554,61.0623462026,0.0,12.7620426787,28.1191506574,143.497634714,46.1830595378,3.33212,93.9824551764
 03/14  04:00:00,165.667153004,32.5151014449,58.1777120402,0.0,12.7620426787,28.1191506574,154.274878775,27.9860562837,3.33212,122.956702491
 03/14  05:00:00,199.799346987,32.5151014449,64.0937846162,0.0,25.5240853573,30.610668775,242.146016068,26.333967444,8.3303,207.481748624
 03/14  06:00:00,335.384502245,34.1081106238,98.8726605619,0.0,51.0481707146,78.1489452969,410.683499285,26.9463779176,16.6606,367.076521368
 03/14  07:00:00,420.538577378,35.7974474645,128.625060271,0.0,64.3609230253,109.708623606,553.539456427,42.0198875069,24.9909,486.52866892
 03/14  08:00:00,342.676812257,35.7017618594,107.242716733,0.0,51.0481707146,80.7689615957,447.890532014,42.3470703058,33.3212,372.222261708
 03/14  09:00:00,312.606201305,36.2764983621,104.92588461,0.0,51.0481707146,71.0224615957,370.624817372,18.3156229099,66.8089,285.500294462
 03/14  10:00:00,293.323742016,36.36610465,133.764588843,0.0,32.1804615127,65.7244621605,309.720831926,4.84720612442,83.4695,221.404125802
 03/14  11:00:00,307.574824833,36.4115426837,147.818389136,0.0,32.1804615127,65.7244621605,257.563233248,4.38060693467,83.4695,169.713126313
 03/14  12:00:00,306.19896013,36.4488738479,147.066483972,0.0,32.1804615127,65.7244621605,250.384080795,4.19850901732,83.4695,162.716071778
 03/14  13:00:00,295.674874371,36.4842988021,145.911588863,0.0,32.1804615127,55.9779621605,248.057288085,4.02625586549,75.1392,168.89183222
 03/14  14:00:00,296.672646502,36.5155008613,146.657776205,0.0,32.1804615127,55.9779621605,233.982477371,4.6123872479,66.8089,162.561190123
 03/14  15:00:00,296.875496224,36.5440968777,146.591756711,0.0,32.1804615127,55.9779621605,242.044018585,4.71232656748,75.1392,162.192492018
 03/14  16:00:00,325.898344646,36.3082648042,146.339003121,0.0,32.1804615127,60.9114621605,217.456037212,2.43151397461,91.7998,123.224723237
 03/14  17:00:00,360.159121074,35.817476362,146.159089462,0.0,32.1804615127,77.5397301883,242.329999464,4.86421033412,49.9818,187.48398913
 03/14  18:00:00,412.402583059,35.8658866971,144.264107685,0.0,77.122965704,86.2600435998,391.581412922,5.68462818298,49.9818,335.914984739
 03/14  19:00:00,427.67926782,35.8359472853,144.165846443,0.0,102.647051061,80.1663183927,286.473891829,4.51473741795,33.3212,248.637954411
 03/14  20:00:00,460.297781052,35.8286757855,143.439919549,0.0,115.40909374,92.7192997104,289.489116046,4.4531679172,33.3212,251.714748129
 03/14  21:00:00,435.011170265,35.9017832834,141.905953094,0.0,102.647051061,94.1340635361,394.250082552,5.02589499498,24.9909,364.233287557
 03/14  22:00:00,369.855122381,35.9514256414,143.373516158,0.0,77.122965704,65.871452062,299.241019127,7.68908780413,16.6606,274.891331323
 03/14  23:00:00,304.066596766,35.8970611029,146.00678337,0.0,38.286128036,48.4199368926,173.496893033,11.3069534331,8.3303,153.8596396
 03/14  24:00:00,189.494475088,32.9133537396,73.1762060932,0.0,25.5240853573,30.610668775,126.615190334,0.332287783739,3.33212,122.95078255
 03/15  01:00:00,140.922439592,30.922092266,35.7751776993,0.0,19.418418834,29.3649097162,97.3066529276,0.0,3.33212,93.9745329276
 03/15  02:00:00,183.528116033,33.3116060343,81.1616723849,0.0,12.7620426787,28.1191506574,94.0041334968,2.97373400876,3.33212,87.6982794881
 03/15  03:00:00,140.033876347,31.7185968554,41.0445311323,0.0,12.7620426787,28.1191506574,106.012314839,8.71664920058,3.33212,93.9635456384
 03/15  04:00:00,165.198104789,32.5151014449,58.0732854791,0.0,12.7620426787,28.1191506574,140.030829318,13.7928720379,3.33212,122.90583728
 03/15  05:00:00,201.903937207,32.9133537396,66.3143369812,0.0,25.5240853573,30.610668775,241.824011773,18.9824389763,8.3303,214.511272797
 03/15  06:00:00,345.41141484,34.7453142953,107.82984242,0.0,51.0481707146,78.1489452969,397.58607722,20.1327722712,16.6606,360.792704949
 03/15  07:00:00,430.516844614,35.7253123013,142.408894519,0.0,64.3609230253,109.708623606,533.317293655,25.9446876106,24.9909,482.381706044
 03/15  08:00:00,364.960937056,35.7112729547,130.791094721,0.0,51.0481707146,80.7689615957,430.954969921,19.7515268466,33.3212,377.882243074
 03/15  09:00:00,348.76617426,36.2712016297,141.955699418,0.0,51.0481707146,71.0224615957,355.948674869,5.59428274154,66.8089,283.545492128
 03/15  10:00:00,304.892287388,36.3590640625,146.179048273,0.0,32.1804615127,65.7244621605,314.097802801,5.73344177467,83.4695,224.894861026
 03/15  11:00:00,306.971799607,36.4124165832,147.005143527,0.0,32.1804615127,65.7244621605,252.632140984,6.30970462042,83.4695,162.852936364
 03/15  12:00:00,307.002948115,36.4566980721,147.463033649,0.0,32.1804615127,65.7244621605,255.388091445,6.67665085643,83.4695,165.241940589
 03/15  13:00:00,296.320692333,36.4857184831,146.310972232,0.0,32.1804615127,55.9779621605,247.840643209,6.11767147571,75.1392,166.583771733
 03/15  14:00:00,296.257740448,36.517202362,145.97108603,0.0,32.1804615127,55.9779621605,235.130848944,6.18772032,66.8089,162.134228624
 03/15  15:00:00,295.403829213,36.546628283,145.009467574,0.0,32.1804615127,55.9779621605,242.901767493,5.62036550661,75.1392,162.142201986
 03/15  16:00:00,325.288107437,36.3297264364,145.479875228,0.0,32.1804615127,60.9114621605,218.062687444,3.07179803407,91.7998,123.19108941
 03/15  17:00:00,360.978415822,35.836315097,146.544046722,0.0,32.1804615127,77.5397301883,243.569963555,6.18893361668,49.9818,187.399229939
 03/15  18:00:00,413.310758741,35.8933772172,144.746872257,0.0,77.122965704,86.2600435998,392.533239597,6.98317346175,49.9818,335.568266135
 03/15  19:00:00,429.105292825,35.8938649227,144.549453128,0.0,102.647051061,80.1663183927,285.726008583,5.31972137517,33.3212,247.085087208
 03/15  20:00:00,461.421966071,35.8967887961,143.735977579,0.0,115.40909374,92.7192997104,285.568537041,5.66870837818,33.3212,246.578628663
 03/15  21:00:00,435.282236255,35.9708703325,141.375026593,0.0,102.647051061,94.1340635361,398.198436745,6.05860400459,24.9909,367.148932741
 03/15  22:00:00,370.520124802,36.0252393443,143.279456047,0.0,77.122965704,65.871452062,304.169251385,9.1319924669,16.6606,278.376658918
 03/15  23:00:00,304.226071089,35.961356616,145.264356048,0.0,38.286128036,48.4199368926,175.410170588,13.2860055388,8.3303,153.79386505
 03/15  24:00:00,199.306933569,32.9133537396,82.5668408098,0.0,25.5240853573,30.610668775,123.740818518,0.0607609017922,3.33212,120.347937616
 03/16  01:00:00,184.935219374,32.5151014449,76.1118392501,0.0,19.418418834,29.3649097162,93.5819887367,0.0790008125574,3.33212,90.1708679242
 03/16  02:00:00,160.446350688,32.5151014449,59.7696143088,0.0,12.7620426787,28.1191506574,98.2503280129,0.965763738393,3.33212,93.9524442745
 03/16  03:00:00,171.771354494,32.9133537396,70.4725681758,0.0,12.7620426787,28.1191506574,92.4887480049,0.607515878326,3.33212,88.5491121266
 03/16  04:00:00,180.78693282,32.9133537396,72.6519662457,0.0,12.7620426787,28.1191506574,125.72534599,0.412436595874,3.33212,121.980789394
 03/16  05:00:00,229.505484825,33.842609094,91.604418964,0.0,25.5240853573,30.610668775,222.994081245,0.234625586179,8.3303,214.429155659
 03/16  06:00:00,337.845160747,34.1081106238,101.657273946,0.0,51.0481707146,78.1489452969,380.950802541,0.0982401509217,16.6606,364.19196239
 03/16  07:00:00,429.242861777,35.8832424465,139.296838451,0.0,64.3609230253,109.708623606,516.663098991,10.595704451,24.9909,481.07649454
 03/16  08:00:00,378.552789921,35.7139571306,142.762328272,0.0,51.0481707146,80.7689615957,416.089545573,6.41071713682,33.3212,376.357628436
 03/16  09:00:00,350.15882254,36.269120225,141.832879786,0.0,51.0481707146,71.0224615957,351.105116777,3.24270536186,66.8089,281.053511415
 03/16  10:00:00,302.06716488,36.3554118499,142.36773782,0.0,32.1804615127,65.7244621605,315.854929836,7.61658028126,83.4695,224.768849555
 03/16  11:00:00,302.952581938,36.4186526612,142.498376935,0.0,32.1804615127,65.7244621605,254.630157179,8.37305561501,83.4695,162.787601564
 03/16  12:00:00,300.437372785,36.4552225947,140.584750714,0.0,32.1804615127,65.7244621605,255.325876745,9.24461594805,83.4695,162.611760797
 03/16  13:00:00,289.735946103,36.4755054152,139.530755324,0.0,32.1804615127,55.9779621605,252.72775777,9.5777059107,75.1392,168.010851859
 03/16  14:00:00,288.569748107,36.5063844025,137.9829301,0.0,32.1804615127,55.9779621605,238.596745309,9.13425133025,66.8089,162.653593979
 03/16  15:00:00,289.455860386,36.5355553277,138.378717022,0.0,32.1804615127,55.9779621605,246.814536733,9.06818821214,75.1392,162.607148521
 03/16  16:00:00,321.466486484,36.3108877037,140.834857715,0.0,32.1804615127,60.9114621605,219.577439875,4.63166802007,91.7998,123.145971855
 03/16  17:00:00,357.059068491,35.8216008583,142.088800573,0.0,32.1804615127,77.5397301883,244.451313561,9.43870738419,49.9818,185.030806177
 03/16  18:00:00,408.345857601,35.869967322,139.859408744,0.0,77.122965704,86.2600435998,396.783082843,10.4711452435,49.9818,336.3301376
 03/16  19:00:00,423.290928503,35.8526167482,138.927267755,0.0,102.647051061,80.1663183927,289.818335546,8.10782316302,33.3212,248.389312383
 03/16  20:00:00,454.912601622,35.8612603958,136.609202954,0.0,115.40909374,92.7192997104,287.28069223,7.75570238735,33.3212,246.203789843
 03/16  21:00:00,429.96007334,35.9462342075,135.207215891,0.0,102.647051061,94.1340635361,400.134232758,8.34232434923,24.9909,366.801008409
 03/16  22:00:00,366.085044792,35.9853201181,138.190146894,0.0,77.122965704,65.871452062,299.893943398,12.7867772114,16.6606,270.446566187
 03/16  23:00:00,302.586292904,35.9347821631,143.168019779,0.0,38.286128036,48.4199368926,180.297488702,18.2229992872,8.3303,153.744189414
 03/16  24:00:00,206.306105965,33.3116060343,88.5959501168,0.0,25.5240853573,30.610668775,126.252164014,0.0412110010382,3.33212,122.878833013
 03/17  01:00:00,168.89154861,31.7185968554,61.7819044642,0.0,19.418418834,29.3649097162,97.346906049,0.0813132017447,3.33212,93.9334728473
 03/17  02:00:00,177.443390781,32.9133537396,75.9154131723,0.0,12.7620426787,28.1191506574,91.5352234957,0.52924715674,3.33212,87.673856339
 03/17  03:00:00,175.382546198,32.9133537396,73.8298986002,0.0,12.7620426787,28.1191506574,97.7735837993,0.52396320449,3.33212,93.9175005948
 03/17  04:00:00,195.669138036,33.5771075641,85.1989934523,0.0,12.7620426787,28.1191506574,126.340474905,0.170631045783,3.33212,122.83772386
 03/17  05:00:00,231.700064038,33.842609094,93.0945360726,0.0,25.5240853573,30.610668775,215.766798388,0.315146007356,8.3303,207.121352381
 03/17  06:00:00,329.442040712,33.789508788,92.9969418133,0.0,51.0481707146,78.1489452969,382.742067836,0.295733799841,16.6606,365.785734036
 03/17  07:00:00,429.700607522,35.7722713709,138.379712797,0.0,64.3609230253,109.708623606,522.908613495,14.6933189618,24.9909,483.224394533
 03/17  08:00:00,377.419494288,35.7147706044,140.330818473,0.0,51.0481707146,80.7689615957,413.266009864,8.72006960004,33.3212,371.224740264
 03/17  09:00:00,350.765823954,36.2591323303,142.947919857,0.0,51.0481707146,71.0224615957,352.771436047,5.08657166118,66.8089,280.875964386
 03/17  10:00:00,286.996263652,36.3448836333,128.475412103,0.0,32.1804615127,65.7244621605,324.59964576,16.5062694206,83.4695,224.623876339
 03/17  11:00:00,287.8141437,36.393413644,128.569303172,0.0,32.1804615127,65.7244621605,263.490042977,17.2870277975,83.4695,162.733515179
 03/17  12:00:00,304.595134512,36.430580042,145.911410572,0.0,32.1804615127,65.7244621605,260.852190772,14.8307276617,83.4695,162.55196311
 03/17  13:00:00,294.699210684,36.4623084279,145.772249681,0.0,32.1804615127,55.9779621605,257.513591381,16.5614135949,75.1392,165.812977786
 03/17  14:00:00,294.88886798,36.4897438042,145.949904526,0.0,32.1804615127,55.9779621605,244.211348655,17.0333305427,66.8089,160.369118112
 03/17  15:00:00,294.974064719,36.51596595,145.948441002,0.0,32.1804615127,55.9779621605,250.651208616,15.1867210102,75.1392,160.325287605
 03/17  16:00:00,324.5954273,36.2237055401,146.505723761,0.0,32.1804615127,60.9114621605,231.75593533,10.3572605796,91.7998,129.59887475
 03/17  17:00:00,356.485637927,35.7138418069,143.90390775,0.0,32.1804615127,77.5397301883,247.761224746,17.5018337774,49.9818,180.277590968
 03/17  18:00:00,410.889092649,35.7728233524,144.254789043,0.0,77.122965704,86.2600435998,403.695542549,18.8529789941,49.9818,334.860763555
 03/17  19:00:00,427.116540396,35.706150834,145.016382527,0.0,102.647051061,80.1663183927,303.068068029,18.210957728,33.3212,251.535910301
 03/17  20:00:00,460.807706643,35.7011198027,144.906903933,0.0,115.40909374,92.7192997104,300.108648149,20.4306724985,33.3212,246.356775651
 03/17  21:00:00,435.710573739,35.7339444384,143.282564437,0.0,102.647051061,94.1340635361,406.347788262,20.8604383213,24.9909,360.49644994
 03/17  22:00:00,366.191407116,35.8055219567,140.24012683,0.0,77.122965704,65.871452062,325.707942594,31.0899332271,16.6606,277.957409367
 03/17  23:00:00,269.074313083,35.7774342962,111.59647328,0.0,38.286128036,48.4199368926,201.908767762,40.1959988906,8.3303,153.382468871
 03/17  24:00:00,134.48148538,30.922092266,22.0208897854,0.0,25.5240853573,30.610668775,146.204845298,26.2218952975,3.33212,116.65083
 03/18  01:00:00,148.932509518,30.922092266,34.2910296668,0.0,27.7269238854,30.610668775,126.928209751,29.6892550478,3.33212,93.9068347028
 03/18  02:00:00,165.508871753,32.5151014449,64.8484815647,0.0,12.7620426787,28.1191506574,131.136439998,33.8908867118,3.33212,93.913433286
 03/18  03:00:00,134.400318196,31.7185968554,35.613774806,0.0,12.7620426787,28.1191506574,127.052291983,36.0787629298,3.33212,87.6414090534
 03/18  04:00:00,181.353909542,33.3116060343,72.4248218945,0.0,12.7620426787,28.1191506574,155.235619856,29.1029055356,3.33212,122.80059432
 03/18  05:00:00,195.937750056,33.3116060343,74.8037734781,0.0,12.7620426787,28.1191506574,186.421275606,24.4801387657,8.3303,153.61083684
 03/18  06:00:00,284.108665127,33.6302078701,81.7268139002,0.0,42.6918050922,54.3732441037,255.280257755,23.5780902682,16.6606,215.041567487
 03/18  07:00:00,360.91123523,35.7486475489,118.412131346,0.0,42.6918050922,86.1019271793,417.8656878,36.2503769123,24.9909,356.624410888
 03/18  08:00:00,411.174601736,35.7097766024,138.888085262,0.0,57.6566862989,112.030105488,578.867177489,28.3846233172,33.3212,517.161354172
 03/18  09:00:00,367.885380089,36.2474949473,141.698490956,0.0,57.6566862989,83.6599452969,458.471125734,20.7619798825,66.8089,370.900245852
 03/18  10:00:00,301.057987882,36.3357417947,129.129283436,0.0,42.6918050922,68.9656133826,389.616764936,21.8429461848,83.4695,284.304318751
 03/18  11:00:00,302.768362987,36.4093508774,139.026990193,0.0,34.9340096728,67.7198543238,322.039079559,15.6632190692,83.4695,222.90636049
 03/18  12:00:00,308.961392048,36.4620695734,145.715872792,0.0,34.9340096728,67.7198543238,260.788644854,11.551898704,83.4695,165.76724615
 03/18  13:00:00,299.598280138,36.4600478216,145.730371241,0.0,34.9340096728,57.9733543238,248.255789269,10.4083728161,75.1392,162.708216453
 03/18  14:00:00,299.418585698,36.4925128794,145.468219987,0.0,34.9340096728,57.9733543238,246.545118312,10.5224117952,66.8089,169.213806517
 03/18  15:00:00,298.712059431,36.5238547609,145.010304832,0.0,34.9340096728,57.9733543238,247.880160985,10.3366018578,75.1392,162.404359127
 03/18  16:00:00,327.900159937,36.2509336961,145.241494356,0.0,34.9340096728,62.9068543238,225.796159663,10.7498420253,91.7998,123.246517638
 03/18  17:00:00,354.958561436,35.8065638255,144.890103838,0.0,34.9340096728,72.2186844194,219.46732316,15.2567245899,49.9818,154.22879857
 03/18  18:00:00,420.588898684,35.8994762131,143.622306334,0.0,87.0357390804,86.2600435998,251.050653016,12.3981171426,49.9818,188.670735873
 03/18  19:00:00,421.871086153,35.7661428348,141.739623626,0.0,102.000620287,77.6748002752,292.995309956,11.2532177448,33.3212,248.420892211
 03/18  20:00:00,440.956657996,35.7328442247,141.347117024,0.0,102.000620287,88.9820225341,289.272214274,11.5830709934,33.3212,244.367943281
 03/18  21:00:00,431.515636497,35.7544845965,141.66765485,0.0,102.000620287,91.6425454185,285.306433756,11.8667122201,24.9909,248.448821536
 03/18  22:00:00,378.34778723,35.7377455559,141.714650104,0.0,87.0357390804,65.871452062,392.228487474,15.8335453099,16.6606,359.734342164
 03/18  23:00:00,307.818866922,35.7092212399,145.185367707,0.0,42.6918050922,48.4199368926,242.690306101,22.3948426575,8.3303,211.965163444
 03/18  24:00:00,178.863711852,32.5151014449,60.6422456718,0.0,27.7269238854,30.610668775,123.85882519,1.98334632515,3.33212,118.543358865
 03/19  01:00:00,169.95952277,31.7185968554,44.4812843333,0.0,34.4311606118,33.1021868926,101.655023899,4.30914790797,3.33212,94.0137559909
 03/19  02:00:00,147.896452331,30.922092266,41.4898351023,0.0,19.466279405,30.610668775,98.5883624929,1.25309415587,3.33212,94.003148337
 03/19  03:00:00,166.203225992,31.7185968554,58.0695463559,0.0,19.466279405,30.610668775,111.178486624,13.8511640229,3.33212,93.9952026015
 03/19  04:00:00,170.509686263,32.5151014449,54.1054018222,0.0,19.466279405,30.610668775,151.408925342,31.7729607408,3.33212,116.303844601
 03/19  05:00:00,151.696394557,30.922092266,26.4433171589,0.0,19.466279405,30.610668775,235.956064051,73.8477374288,8.3303,153.778026622
 03/19  06:00:00,311.084218333,34.7453142953,106.032477138,0.0,42.6918050922,54.3732441037,327.712529967,95.4088251644,16.6606,215.643104802
 03/19  07:00:00,348.419530633,35.9450396276,96.5147485576,0.0,49.3960418185,88.5934452969,505.165239443,115.320661671,24.9909,364.853677772
 03/19  08:00:00,368.430792717,35.7099132733,96.6519407266,0.0,57.6566862989,112.030105488,685.749737493,139.535572268,33.3212,512.892965225
 03/19  09:00:00,322.9429433,36.2778775061,106.80749027,0.0,50.9524495726,81.1684271793,593.447697768,156.729178987,66.8089,369.909618781
 03/19  10:00:00,259.744648729,36.3755092041,88.5846749047,0.0,42.6918050922,68.9656133826,506.226885901,141.832483909,83.4695,280.924901992
 03/19  11:00:00,248.571135606,36.4118448701,81.1950722561,0.0,38.286128036,68.9656133826,424.996273924,116.521825995,83.4695,225.004947929
 03/19  12:00:00,243.917993664,36.4488967971,77.3842026976,0.0,38.286128036,68.9656133826,330.913663407,85.0226044744,83.4695,162.421558933
 03/19  13:00:00,219.32634561,36.4792365492,71.7547896854,0.0,31.5818913096,56.727595265,326.902215402,88.3026648176,75.1392,163.460350584
 03/19  14:00:00,221.025780343,36.5075868207,73.4060909324,0.0,31.5818913096,56.727595265,339.948117536,112.177708775,66.8089,160.961508761
 03/19  15:00:00,227.847495533,36.533729279,80.1979393395,0.0,31.5818913096,56.727595265,326.530732447,89.4232582406,75.1392,161.968274206
 03/19  16:00:00,257.711733202,36.2370473685,81.0532253766,0.0,31.5818913096,61.661095265,286.494693397,71.6573612244,91.7998,123.037532173
 03/19  17:00:00,284.63649039,35.7011198027,80.8705275526,0.0,31.5818913096,70.9729253606,275.098364698,70.7171007745,49.9818,154.399463924
 03/19  18:00:00,355.1169134,35.7067163737,89.5998040144,0.0,80.3315023541,83.7685254822,315.48164409,78.1556416792,49.9818,187.344202411
 03/19  19:00:00,375.650937224,35.7011198027,100.595921487,0.0,102.000620287,77.6748002752,365.223311402,86.2559824181,33.3212,245.646128984
 03/19  20:00:00,416.623875447,35.7011198027,109.860895961,0.0,108.704857014,91.4735406516,366.564321927,88.3382607722,33.3212,244.904861155
 03/19  21:00:00,387.740276926,35.7011198027,109.162312541,0.0,95.2963835608,89.1510273009,370.497105133,99.840937572,24.9909,245.665267561
 03/19  22:00:00,327.475767251,35.7011198027,102.093661921,0.0,80.3315023541,63.3799339444,501.355846528,129.801680401,16.6606,354.893566127
 03/19  23:00:00,239.943963312,35.7011198027,78.9390452229,0.0,42.6918050922,48.4199368926,396.786659515,177.66252391,8.3303,210.793835606
 03/19  24:00:00,147.916810931,30.922092266,23.7247441971,0.0,34.4311606118,33.1021868926,207.585331196,84.1570535478,3.33212,120.096157649
 03/20  01:00:00,135.157123661,30.922092266,29.7838796137,0.0,19.418418834,29.3649097162,156.869847646,60.6602560128,3.33212,92.8774716329
 03/20  02:00:00,129.582085975,30.922092266,32.153162755,0.0,12.7620426787,28.1191506574,142.221307894,45.7068425539,3.33212,93.1823453405
 03/20  03:00:00,130.593774005,30.922092266,33.1850683322,0.0,12.7620426787,28.1191506574,127.843260529,36.2373278657,3.33212,88.2738126628
 03/20  04:00:00,139.537785035,30.922092266,35.5572793249,0.0,12.7620426787,28.1191506574,156.377954952,30.3287515922,3.33212,122.71708336
 03/20  05:00:00,175.821454612,30.922092266,44.2182069991,0.0,25.5240853573,30.610668775,241.891109599,26.7927747304,8.3303,206.768034868
 03/20  06:00:00,335.858144338,33.9089844764,101.016682769,0.0,51.0481707146,78.1489452969,404.892018119,24.6641248577,16.6606,363.567293261
 03/20  07:00:00,365.899195602,35.7011198027,78.0397366003,0.0,64.3609230253,109.708623606,647.342503616,146.801976107,24.9909,475.549627509
 03/20  08:00:00,307.634424769,35.7011198027,73.7582719791,0.0,51.0481707146,80.7689615957,577.794405342,174.205885029,33.3212,370.267320314
 03/20  09:00:00,281.959258383,36.1379097279,75.7728362741,0.0,51.0481707146,71.0224615957,511.300756917,163.825214826,66.8089,280.666642091
 03/20  10:00:00,218.187815843,36.2952439118,60.4984635604,0.0,32.1804615127,65.7244621605,471.163188995,167.424624747,83.4695,220.269064248
 03/20  11:00:00,207.16123583,36.340784748,48.7744558459,0.0,32.1804615127,65.7244621605,420.214087272,174.15513013,83.4695,162.589457142
 03/20  12:00:00,210.434706158,36.4343286425,52.7548241961,0.0,32.1804615127,65.7244621605,408.194627331,158.142182191,83.4695,166.58294514
 03/20  13:00:00,207.024003226,36.4797613854,59.2348674124,0.0,32.1804615127,55.9779621605,383.182136182,146.510332285,75.1392,161.532603897
 03/20  14:00:00,211.661465457,36.5088251717,63.8294440985,0.0,32.1804615127,55.9779621605,380.329822527,155.283244767,66.8089,158.23767776
 03/20  15:00:00,214.248422946,36.5351413642,66.7497052769,0.0,32.1804615127,55.9779621605,347.709419524,110.668174541,75.1392,161.902044983
 03/20  16:00:00,244.022451282,36.238854972,67.7278448434,0.0,32.1804615127,60.9114621605,306.028350817,91.2263408852,91.7998,123.002209932
 03/20  17:00:00,283.299363143,35.7011198027,72.5692676009,0.0,32.1804615127,77.5397301883,343.262398475,106.36247455,49.9818,186.918123925
 03/20  18:00:00,351.595926057,35.7011198027,86.7557689988,0.0,77.122965704,86.2600435998,523.492469586,140.496279886,49.9818,333.014389701
 03/20  19:00:00,367.0429327,35.7011198027,88.8740712032,0.0,102.647051061,80.1663183927,441.186969385,160.994621569,33.3212,246.871147816
 03/20  20:00:00,404.322403816,35.7011198027,89.4099192489,0.0,115.40909374,92.7192997104,450.103363519,174.313531767,33.3212,242.468631752
 03/20  21:00:00,390.369950327,35.7011198027,98.7039215427,0.0,102.647051061,94.1340635361,562.896982261,178.005752092,24.9909,359.900330169
 03/20  22:00:00,313.526512349,35.7011198027,88.3766161336,0.0,77.122965704,65.871452062,452.973963966,164.653649173,16.6606,271.659714793
 03/20  23:00:00,222.761710281,35.7011198027,65.7230425425,0.0,38.286128036,48.4199368926,330.210481428,170.245184055,8.3303,151.634997373
 03/20  24:00:00,124.627222992,30.922092266,12.0880475039,0.0,25.5240853573,30.610668775,164.354703127,38.3093223332,3.33212,122.713260794
 03/21  01:00:00,121.30398948,30.922092266,16.1089269685,0.0,19.418418834,29.3649097162,122.236666997,31.3253410078,3.33212,87.5792059893
 03/21  02:00:00,115.869993758,30.922092266,18.5939991943,0.0,12.7620426787,28.1191506574,124.248691023,27.0739782425,3.33212,93.84259278
 03/21  03:00:00,117.704138446,30.922092266,20.4347699469,0.0,12.7620426787,28.1191506574,115.280794696,24.3762420336,3.33212,87.5724326628
 03/21  04:00:00,127.691286056,30.922092266,23.2228819702,0.0,12.7620426787,28.1191506574,148.860780095,22.86315081,3.33212,122.665509285
 03/21  05:00:00,163.232395316,30.922092266,31.1447724399,0.0,25.5240853573,30.610668775,237.095928362,22.1488141581,8.3303,206.616814204
 03/21  06:00:00,319.483820485,33.5903826406,84.7407342661,0.0,51.0481707146,78.1489452969,402.418774306,21.814117794,16.6606,363.944056512
 03/21  07:00:00,358.79194565,35.7011198027,70.2669019304,0.0,64.3609230253,109.708623606,642.944710348,142.577119124,24.9909,475.376691224
 03/21  08:00:00,313.392933262,35.7011198027,78.8743520622,0.0,51.0481707146,80.7689615957,574.536176837,172.509660672,33.3212,368.705316164
 03/21  09:00:00,282.920446038,36.1858016663,76.6429377924,0.0,51.0481707146,71.0224615957,506.388244359,160.782950142,66.8089,278.796394217
 03/21  10:00:00,221.523559465,36.3531637554,64.0870174649,0.0,32.1804615127,65.7244621605,433.330918459,128.617572079,83.4695,221.24384638
 03/21  11:00:00,219.703720008,36.4043888313,62.0175439807,0.0,32.1804615127,65.7244621605,324.740341186,78.7672683188,83.4695,162.503572867
 03/21  12:00:00,223.40664239,36.4446211417,66.4606667189,0.0,32.1804615127,65.7244621605,299.164654208,53.3995826689,83.4695,162.295571539
 03/21  13:00:00,222.680008113,36.4805083282,75.338635764,0.0,32.1804615127,55.9779621605,277.749514304,40.5396152076,75.1392,162.070699096
 03/21  14:00:00,227.308662631,36.5104845497,79.9072789694,0.0,32.1804615127,55.9779621605,265.222318254,36.5878718482,66.8089,161.825546406
 03/21  15:00:00,231.364005311,36.5425936961,83.9007550442,0.0,32.1804615127,55.9779621605,266.824318562,29.8917004288,75.1392,161.793418134
 03/21  16:00:00,262.002830633,36.2460705901,85.5311690799,0.0,32.1804615127,60.9114621605,240.841716966,26.0734643947,91.7998,122.968452571
 03/21  17:00:00,304.963925436,35.7016223648,94.0316208658,0.0,32.1804615127,77.5397301883,257.096005416,27.216721318,49.9818,179.897484098
 03/21  18:00:00,378.051343578,35.7419436429,113.04939657,0.0,77.122965704,86.2600435998,409.578495014,26.2148629593,49.9818,333.381832055
 03/21  19:00:00,384.675446098,35.7019213745,107.030801194,0.0,102.647051061,80.1663183927,328.891751218,49.5708312195,33.3212,245.999719999
 03/21  20:00:00,411.200587668,35.7011198027,97.0988528785,0.0,115.40909374,92.7192997104,403.644873972,125.036016217,33.3212,245.287657755
 03/21  21:00:00,400.128265873,35.7011198027,109.434394793,0.0,102.647051061,94.1340635361,536.139962108,152.183967646,24.9909,358.965094463
 03/21  22:00:00,317.944641106,35.7171313219,93.1208167771,0.0,77.122965704,65.871452062,501.536869482,210.6384286,16.6606,274.237840883
 03/21  23:00:00,224.62185431,35.7011198027,67.5527915137,0.0,38.286128036,48.4199368926,360.183161887,205.09542001,8.3303,146.757441876
 03/21  24:00:00,125.851719485,30.922092266,13.2832318976,0.0,25.5240853573,30.610668775,166.512972089,40.5175923705,3.33212,122.663259719
 03/22  01:00:00,123.640101948,30.922092266,18.4102170606,0.0,19.418418834,29.3649097162,125.121185676,32.3698077484,3.33212,89.4192579279
 03/22  02:00:00,118.294596458,30.922092266,21.0076607906,0.0,12.7620426787,28.1191506574,122.64604693,27.3541550033,3.33212,91.9597719268
 03/22  03:00:00,119.42956662,30.922092266,22.1736667536,0.0,12.7620426787,28.1191506574,115.667915822,24.7805319174,3.33212,87.5552639049
 03/22  04:00:00,128.411737829,30.922092266,24.5960561311,0.0,12.7620426787,28.1191506574,149.682750724,23.7281451264,3.33212,122.622485598
 03/22  05:00:00,164.213765375,30.922092266,32.7962627914,0.0,25.5240853573,30.610668775,238.240571134,23.4119764107,8.3303,206.498294724
 03/22  06:00:00,328.901185297,33.9089844764,94.2048480258,0.0,51.0481707146,78.1489452969,402.403147381,23.1424520514,16.6606,362.60009533
 03/22  07:00:00,344.737053881,35.7011198027,57.4420115274,0.0,64.3609230253,109.708623606,654.463497162,156.854058249,24.9909,472.618538913
 03/22  08:00:00,316.491497983,35.7011198027,82.8341883436,0.0,51.0481707146,80.7689615957,585.437510313,185.359185495,33.3212,366.757124817
 03/22  09:00:00,292.890346499,36.1685263131,86.6328781471,0.0,51.0481707146,71.0224615957,510.931792361,164.989329545,66.8089,279.133562817
 03/22  10:00:00,231.077140661,36.3600992943,73.9640550806,0.0,32.1804615127,65.7244621605,388.269809458,80.881455619,83.4695,223.918853839
 03/22  11:00:00,227.650711651,36.4132717033,69.9765459331,0.0,32.1804615127,65.7244621605,289.236862655,43.374975413,83.4695,162.392387242
 03/22  12:00:00,230.704697902,36.4542995537,73.6425110376,0.0,32.1804615127,65.7244621605,278.962965141,33.314077853,83.4695,162.179387289
 03/22  13:00:00,233.239126362,36.491573804,85.7643520604,0.0,32.1804615127,55.9779621605,259.641795819,22.5512974268,75.1392,161.951298393
 03/22  14:00:00,263.64389919,36.5249711598,115.954016371,0.0,32.1804615127,55.9779621605,237.936838451,9.42401933899,66.8089,161.703919112
 03/22  15:00:00,292.894360551,36.5561796192,144.992833443,0.0,32.1804615127,55.9779621605,235.071338882,4.96133121978,75.1392,154.970807662
 03/22  16:00:00,324.880721158,36.2596444138,147.896551913,0.0,32.1804615127,60.9114621605,218.426826053,3.71608478422,91.7998,122.910941268
 03/22  17:00:00,359.393652564,35.7027260573,147.893715289,0.0,32.1804615127,77.5397301883,243.276926788,6.57113770853,49.9818,186.723989079
 03/22  18:00:00,410.189338723,35.7559523007,144.662440108,0.0,77.122965704,86.2600435998,387.844088845,7.13045160071,49.9818,330.731837244
 03/22  19:00:00,421.519015599,35.7040837327,143.040342595,0.0,102.647051061,80.1663183927,285.260325457,7.35171035826,33.3212,244.587415099
 03/22  20:00:00,432.097792997,35.7011198027,117.413552321,0.0,115.40909374,92.7192997104,302.21423884,27.9506493698,33.3212,240.94238947
 03/22  21:00:00,412.108502537,35.7011198027,121.080517174,0.0,102.647051061,94.1340635361,434.902612833,45.8241562758,24.9909,364.087556557
 03/22  22:00:00,312.528158379,35.7020826166,88.2307540465,0.0,77.122965704,65.871452062,397.021361324,111.274467341,16.6606,269.086293983
 03/22  23:00:00,217.271908803,35.7011198027,61.0393069308,0.0,38.286128036,48.4199368926,326.839440093,171.821415769,8.3303,146.687724323
 03/22  24:00:00,123.953133882,30.922092266,11.3716519134,0.0,25.5240853573,30.610668775,215.713804183,89.7633854476,3.33212,122.618298735
 03/23  01:00:00,119.179326043,30.922092266,13.9712960555,0.0,19.418418834,29.3649097162,158.824133285,63.977897558,3.33212,91.5141157267
 03/23  02:00:00,113.088440448,30.922092266,15.8175580828,0.0,12.7620426787,28.1191506574,140.832921033,47.6844562323,3.33212,89.8163448005
 03/23  03:00:00,117.358140887,30.922092266,20.0794436425,0.0,12.7620426787,28.1191506574,128.270495304,37.4056014839,3.33212,87.5327738197
 03/23  04:00:00,123.076480596,30.922092266,19.2484174118,0.0,12.7620426787,28.1191506574,156.870303335,30.9584398864,3.33212,122.579743448
 03/23  05:00:00,157.793253632,30.922092266,26.3735362045,0.0,25.5240853573,30.610668775,242.028547985,27.3242412838,8.3303,206.374006702
 03/23  06:00:00,319.295395739,33.5903826406,85.2057066323,0.0,51.0481707146,78.1489452969,399.914877965,25.1532309354,16.6606,358.10104703
 03/23  07:00:00,339.996786731,35.7011198027,55.5020090989,0.0,64.3609230253,109.708623606,658.341362624,160.041912702,24.9909,473.308549922
 03/23  08:00:00,308.580326098,35.7011198027,74.9283162336,0.0,51.0481707146,80.7689615957,587.43449844,186.000830024,33.3212,368.112468416
 03/23  09:00:00,290.342037863,36.2501423333,84.5240012387,0.0,51.0481707146,71.0224615957,439.546246375,93.2491291996,66.8089,279.488217176
 03/23  10:00:00,221.902232234,36.3469906278,64.9734971063,0.0,32.1804615127,65.7244621605,334.603434485,34.5405466154,83.4695,216.59338787
 03/23  11:00:00,220.757993728,36.4008846584,62.962333253,0.0,32.1804615127,65.7244621605,266.455684641,15.6338224851,83.4695,167.352362156
 03/23  12:00:00,260.174600224,36.4415835141,102.874063166,0.0,32.1804615127,65.7244621605,252.918144831,7.12334362535,83.4695,162.325301206
 03/23  13:00:00,276.60303063,36.4736435327,128.851871675,0.0,32.1804615127,55.9779621605,239.090210565,7.24646152958,75.1392,156.704549036
 03/23  14:00:00,294.891069912,36.5025769288,146.961323129,0.0,32.1804615127,55.9779621605,236.282190718,7.774143306,66.8089,161.699147412
 03/23  15:00:00,295.684067945,36.5299320696,147.597353795,0.0,32.1804615127,55.9779621605,243.286862845,6.49361686547,75.1392,161.65404598
 03/23  16:00:00,326.522340255,36.2314079143,149.319716006,0.0,32.1804615127,60.9114621605,220.211561425,5.52796107204,91.7998,122.883800353
 03/23  17:00:00,361.466889495,35.7011198027,149.678845819,0.0,32.1804615127,77.5397301883,238.795012691,9.1025551454,49.9818,179.710657546
 03/23  18:00:00,411.971732927,35.7123220788,146.197173859,0.0,77.122965704,86.2600435998,392.261350741,9.68556920115,49.9818,332.59398154
 03/23  19:00:00,424.045458484,35.7011198027,145.36467466,0.0,102.647051061,80.1663183927,287.247356211,8.2756117661,33.3212,245.650544445
 03/23  20:00:00,456.298041131,35.7011198027,141.464215926,0.0,115.40909374,92.7192997104,284.826946147,14.0258522928,33.3212,237.479893854
 03/23  21:00:00,418.015739891,35.7011198027,126.93544756,0.0,102.647051061,94.1340635361,423.018683981,34.4166957833,24.9909,363.611088198
 03/23  22:00:00,316.198052847,35.7031764751,91.8482355882,0.0,77.122965704,65.871452062,361.582067121,76.0784296112,16.6606,268.84303751
 03/23  23:00:00,219.5936879,35.7011198027,63.4089982526,0.0,38.286128036,48.4199368926,261.864559228,106.905426104,8.3303,146.628833124
 03/23  24:00:00,123.421793652,30.922092266,10.9269035755,0.0,25.5240853573,30.610668775,215.470694709,89.5547512747,3.33212,122.583823435
 03/24  01:00:00,121.785343467,30.922092266,16.5787424118,0.0,19.418418834,29.3649097162,173.234603722,82.3825334063,3.33212,87.5199503153
 03/24  02:00:00,117.385412468,30.922092266,20.0622881985,0.0,12.7620426787,28.1191506574,163.912869342,66.8101042737,3.33212,93.770645068
 03/24  03:00:00,119.869372159,30.922092266,22.5550021553,0.0,12.7620426787,28.1191506574,139.628378369,48.7852262425,3.33212,87.5110321262
 03/24  04:00:00,130.728392955,30.922092266,26.2105389569,0.0,12.7620426787,28.1191506574,163.112733781,37.2170345381,3.33212,122.563579243
 03/24  05:00:00,194.753282563,30.922092266,62.4552899393,0.0,25.5240853573,30.610668775,244.344650629,29.7583058862,8.3303,206.256044743
 03/24  06:00:00,339.882399663,34.2674115417,103.091221264,0.0,51.0481707146,78.1489452969,395.499971417,24.9746283664,16.6606,353.864743051
 03/24  07:00:00,376.681085168,35.7039768323,90.643557949,0.0,64.3609230253,109.708623606,565.349086989,63.5668909616,24.9909,476.791296028
 03/24  08:00:00,311.765288684,35.7011198027,77.5797938882,0.0,51.0481707146,80.7689615957,455.419501929,56.1608575772,33.3212,365.937444352
 03/24  09:00:00,286.67085338,36.2495395118,80.7838469878,0.0,51.0481707146,71.0224615957,367.236804928,27.3673813646,66.8089,273.060523563
 03/24  10:00:00,280.129351978,36.3420326366,122.401386121,0.0,32.1804615127,65.7244621605,313.479909125,6.61321021934,83.4695,223.397198905
 03/24  11:00:00,308.057458963,36.3955974344,149.091085263,0.0,32.1804615127,65.7244621605,251.098171682,5.38479513628,83.4695,162.243876545
 03/24  12:00:00,307.2972458,36.4372791614,148.793181762,0.0,32.1804615127,65.7244621605,250.679844562,5.19200464593,83.4695,162.018339917
 03/24  13:00:00,296.858379493,36.4752128669,147.859355819,0.0,32.1804615127,55.9779621605,242.033996782,5.11574529313,75.1392,161.779051489
 03/24  14:00:00,296.404025371,36.5093405953,147.241689415,0.0,32.1804615127,55.9779621605,226.803291494,5.12908037483,66.8089,154.865311119
 03/24  15:00:00,296.464922914,36.5418683383,147.079224831,0.0,32.1804615127,55.9779621605,241.865718837,5.114888281,75.1392,161.611630556
 03/24  16:00:00,326.031489275,36.2949199896,147.493015381,0.0,32.1804615127,60.9114621605,217.670074631,3.02846093911,91.7998,122.841813692
 03/24  17:00:00,360.465649102,35.8144468139,147.441276158,0.0,32.1804615127,77.5397301883,235.493701726,5.90322593828,49.9818,179.608675788
 03/24  18:00:00,412.303729457,35.8654694706,145.457993702,0.0,77.122965704,86.2600435998,388.997414926,6.81271085245,49.9818,332.202904074
 03/24  19:00:00,423.795221294,35.8379032022,144.665837622,0.0,102.647051061,80.1663183927,282.309840373,5.43370608749,33.3212,243.554934286
 03/24  20:00:00,458.719219162,35.8131225577,143.5413328,0.0,115.40909374,92.7192997104,277.937452061,5.42979404356,33.3212,239.186458018
 03/24  21:00:00,433.794367234,35.8690771359,142.329989742,0.0,102.647051061,94.1340635361,390.432944798,6.17750802006,24.9909,359.264536778
 03/24  22:00:00,369.379973786,35.9279286898,144.082818143,0.0,77.122965704,65.871452062,296.810663575,9.06529686845,16.6606,271.084766707
 03/24  23:00:00,301.992618285,35.8694506269,144.916562765,0.0,38.286128036,48.4199368926,168.943399571,13.2656092311,8.3303,147.34749034
 03/24  24:00:00,151.55079196,30.922092266,38.9393858279,0.0,25.5240853573,30.610668775,130.719610026,4.8216978988,3.33212,122.565792127
 03/25  01:00:00,198.54708717,33.3116060343,79.2805387917,0.0,27.7269238854,30.610668775,103.419858888,12.5764533371,3.33212,87.5112855513
 03/25  02:00:00,133.227328813,30.922092266,35.958098396,0.0,12.7620426787,28.1191506574,115.515432024,24.6900370159,3.33212,87.4932750082
 03/25  03:00:00,175.85728549,33.3116060343,73.6944790297,0.0,12.7620426787,28.1191506574,126.13427718,29.0457785044,3.33212,93.7563786757
 03/25  04:00:00,187.749357272,33.3116060343,78.9002124284,0.0,12.7620426787,28.1191506574,150.44386332,31.0607763799,3.33212,116.05096694
 03/25  05:00:00,155.418342363,31.7185968554,37.5701750675,0.0,12.7620426787,28.1191506574,198.055061931,36.5495886385,8.3303,153.175173293
 03/25  06:00:00,320.715715391,34.9046152132,115.896956504,0.0,42.6918050922,54.3732441037,264.898076461,41.2257092827,16.6606,207.011767179
 03/25  07:00:00,344.459573151,35.7320592727,104.912834645,0.0,42.6918050922,86.1019271793,418.233549739,39.9067743478,24.9909,353.335875391
 03/25  08:00:00,408.663009349,35.705378132,135.899389705,0.0,57.6566862989,112.030105488,559.036832501,17.6720883028,33.3212,508.043544198
 03/25  09:00:00,370.578225794,36.260079386,144.016717749,0.0,57.6566862989,83.6599452969,435.600356673,4.24535777474,66.8089,364.546098898
 03/25  10:00:00,318.439677781,36.3468050623,145.991901444,0.0,42.6918050922,68.9656133826,368.464965312,6.02178715582,83.4695,278.973678157
 03/25  11:00:00,310.652225899,36.3967452889,146.481909641,0.0,34.9340096728,67.7198543238,307.466439247,7.06497836697,83.4695,216.93196088
 03/25  12:00:00,310.265404582,36.4483700097,147.017164575,0.0,34.9340096728,67.7198543238,260.208606224,7.54618301947,83.4695,169.192923205
 03/25  13:00:00,296.8696021,36.4640821795,143.452326161,0.0,34.9340096728,57.9733543238,245.931530738,8.65384272386,75.1392,162.138488015
 03/25  14:00:00,273.863381068,36.4914392504,120.373489327,0.0,34.9340096728,57.9733543238,241.845979671,13.1220579757,66.8089,161.915021695
 03/25  15:00:00,286.298586212,36.5194447471,132.718561858,0.0,34.9340096728,57.9733543238,245.764682169,11.4778860083,75.1392,159.14759616
 03/25  16:00:00,324.957992251,36.2255649481,142.303075199,0.0,34.9340096728,62.9068543238,223.969611228,9.61638169446,91.7998,122.553429533
 03/25  17:00:00,355.637636297,35.7256822135,145.603927061,0.0,34.9340096728,72.2186844194,213.246369897,13.0194431359,49.9818,150.245126762
 03/25  18:00:00,421.240464416,35.8096996693,144.645604406,0.0,87.0357390804,86.2600435998,248.279866665,11.090597846,49.9818,187.207468819
 03/25  19:00:00,420.866660584,35.707429621,144.344815424,0.0,102.000620287,77.6748002752,293.755167651,15.5230774741,33.3212,244.910890177
 03/25  20:00:00,442.51253584,35.7011198027,143.93397261,0.0,102.000620287,88.9820225341,294.823299207,24.398708491,33.3212,237.103390716
 03/25  21:00:00,431.546957399,35.7011198027,142.763803362,0.0,102.000620287,91.6425454185,301.073779591,31.1942327315,24.9909,244.88864686
 03/25  22:00:00,369.20116962,35.7011198027,133.699472088,0.0,87.0357390804,65.871452062,405.173750522,36.3893533997,16.6606,352.123797122
 03/25  23:00:00,267.286142398,35.7011198027,105.637060884,0.0,42.6918050922,48.4199368926,259.783605276,45.0572332574,8.3303,206.396072019
 03/25  24:00:00,139.991329866,30.922092266,25.2620729463,0.0,27.7269238854,30.610668775,159.921830445,34.0906402648,3.33212,122.499070181
 03/26  01:00:00,163.237769387,30.922092266,39.316183206,0.0,34.4311606118,33.1021868926,118.362822319,27.4431820049,3.33212,87.5875203138
 03/26  02:00:00,150.836601868,30.922092266,44.4246276071,0.0,19.466279405,30.610668775,124.355451273,27.1811941084,3.33212,93.8421371645
 03/26  03:00:00,152.426653793,30.922092266,45.9905293443,0.0,19.466279405,30.610668775,134.654047772,43.7430441679,3.33212,87.5788836037
 03/26  04:00:00,161.923297383,30.922092266,48.8543869557,0.0,19.466279405,30.610668775,182.769930856,56.974530483,3.33212,122.463280373
 03/26  05:00:00,215.957767407,33.3116060343,85.5363557815,0.0,19.466279405,30.610668775,207.246715655,52.286593392,8.3303,146.629822263
 03/26  06:00:00,292.713194734,33.9488097059,89.6747292728,0.0,42.6918050922,54.3732441037,275.260736346,43.9592681836,16.6606,214.640868162
 03/26  07:00:00,347.419707461,35.918756348,98.6471998218,0.0,49.3960418185,88.5934452969,425.480359339,47.6094983264,24.9909,352.879961013
 03/26  08:00:00,396.212152835,35.7177066905,123.838639408,0.0,57.6566862989,112.030105488,581.047979732,43.2917239595,33.3212,504.435055772
 03/26  09:00:00,331.385223693,36.2672415304,114.471104876,0.0,50.9524495726,81.1684271793,468.549869003,35.2214877918,66.8089,366.519481212
 03/26  10:00:00,261.447778219,36.3610543101,89.5215577749,0.0,42.6918050922,68.9656133826,390.323517143,27.7284548081,83.4695,279.125562335
 03/26  11:00:00,270.701030825,36.4039953608,102.442768925,0.0,38.286128036,68.9656133826,312.507695964,12.2686838799,83.4695,216.769512084
 03/26  12:00:00,311.842443684,36.4598644827,144.112268999,0.0,38.286128036,68.9656133826,250.89200525,5.48316408105,83.4695,161.939341169
 03/26  13:00:00,296.362416364,36.4656120036,147.139766722,0.0,31.5818913096,56.727595265,243.26763975,6.22376003991,75.1392,161.90467971
 03/26  14:00:00,296.103686511,36.4946833813,146.326242138,0.0,31.5818913096,56.727595265,232.710847401,6.39761500718,66.8089,159.504332394
 03/26  15:00:00,296.583342903,36.5249811147,145.867387885,0.0,31.5818913096,56.727595265,238.412801241,6.59970100266,75.1392,156.673900238
 03/26  16:00:00,327.491420278,36.2601004806,146.616968562,0.0,31.5818913096,61.661095265,221.264889288,6.71344582454,91.7998,122.751643463
 03/26  17:00:00,355.437548627,35.7988488453,147.187763708,0.0,31.5818913096,70.9729253606,213.702709621,10.0135935595,49.9818,153.707316062
 03/26  18:00:00,415.679592254,35.8469410975,145.709487632,0.0,80.3315023541,83.7685254822,239.089020493,9.1858737315,49.9818,179.921346761
 03/26  19:00:00,424.171930669,35.7897313206,145.636604479,0.0,102.000620287,77.6748002752,284.831615159,7.18142912318,33.3212,244.328986035
 03/26  20:00:00,450.955971169,35.770105923,141.266577424,0.0,108.704857014,91.4735406516,276.104321869,6.5780250767,33.3212,236.205096793
 03/26  21:00:00,423.797174655,35.8845669957,142.485211529,0.0,95.2963835608,89.1510273009,271.806928683,8.49137473758,24.9909,238.324653945
 03/26  22:00:00,367.088599442,35.8489201647,139.431889601,0.0,80.3315023541,63.3799339444,382.214944164,12.6189016477,16.6606,352.935442517
 03/26  23:00:00,289.396492544,35.8015130734,127.994237426,0.0,42.6918050922,48.4199368926,238.491157933,26.9021559582,8.3303,203.258701975
 03/26  24:00:00,190.949496705,32.5151014449,64.1463206024,0.0,34.4311606118,33.1021868926,173.864191445,47.9062410101,3.33212,122.625830435
 03/27  01:00:00,151.751219407,31.7185968554,45.2775284477,0.0,19.418418834,29.3649097162,138.151112201,47.3615191845,3.33212,87.4574730165
