Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  02:00:00,150.781225134,31.7185968554,51.763461888,0.0,12.7620426787,28.1191506574,137.430742278,40.394779234,3.33212,93.7038430444
 03/27  03:00:00,158.463509726,32.5151014449,58.2167933907,0.0,12.7620426787,28.1191506574,125.74812302,34.96262072,3.33212,87.4533822997
 03/27  04:00:00,186.158203647,33.3116060343,77.4286073612,0.0,12.7620426787,28.1191506574,147.882332323,28.5683738935,3.33212,115.981838429
 03/27  05:00:00,214.044241191,33.3116060343,77.5511403846,0.0,25.5240853573,30.610668775,240.585976158,26.4119144819,8.3303,205.843761676
 03/27  06:00:00,324.367814683,33.789508788,89.1475243333,0.0,51.0481707146,78.1489452969,390.63571632,21.591690093,16.6606,352.383426227
 03/27  07:00:00,427.123741347,35.723534431,141.464608917,0.0,64.3609230253,109.708623606,525.68732846,27.0455026921,24.9909,473.650925768
 03/27  08:00:00,358.492682692,35.7011198027,122.890886543,0.0,51.0481707146,80.7689615957,415.060791753,18.6263293445,33.3212,363.113262409
 03/27  09:00:00,323.586218685,36.2628000692,115.574577226,0.0,51.0481707146,71.0224615957,352.703632403,12.6127319397,66.8089,273.282000463
 03/27  10:00:00,245.35031629,36.3471056674,86.7173036955,0.0,32.1804615127,65.7244621605,320.774372055,21.2720188682,83.4695,216.032853187
 03/27  11:00:00,227.870905953,36.3936010627,68.9472523861,0.0,32.1804615127,65.7244621605,272.441018819,26.863430614,83.4695,162.108088205
 03/27  12:00:00,232.252038474,36.4293130806,74.0588017182,0.0,32.1804615127,65.7244621605,272.729316904,27.4025413243,83.4695,161.85727558
 03/27  13:00:00,220.740099481,36.4618655038,72.131272704,0.0,32.1804615127,55.9779621605,265.329475459,28.5945307332,75.1392,161.595744726
 03/27  14:00:00,223.252408596,36.4910946817,74.3563719315,0.0,32.1804615127,55.9779621605,247.316783359,25.8587675321,66.8089,154.649115827
 03/27  15:00:00,230.72221322,36.518570637,81.5748098754,0.0,32.1804615127,55.9779621605,263.468802987,26.9405639981,75.1392,161.389038989
 03/27  16:00:00,246.48249058,36.2250592046,68.3144744729,0.0,32.1804615127,60.9114621605,243.262896247,31.3191530608,91.7998,120.143943186
 03/27  17:00:00,283.909233343,35.7011198027,71.6188888116,0.0,32.1804615127,77.5397301883,291.990568829,59.9462564277,49.9818,182.062512401
 03/27  18:00:00,362.089657977,35.7231508595,95.9058940168,0.0,77.122965704,86.2600435998,453.698394929,81.0295365433,49.9818,322.687058386
 03/27  19:00:00,372.320868741,35.7011198027,93.1722463331,0.0,102.647051061,80.1663183927,357.974283792,79.7964855008,33.3212,244.856598291
 03/27  20:00:00,414.013205074,35.7011198027,98.4587232396,0.0,115.40909374,92.7192997104,334.126547981,64.0825775764,33.3212,236.722770405
 03/27  21:00:00,409.974867883,35.7011198027,118.044759769,0.0,102.647051061,94.1340635361,435.670488894,54.7351571819,24.9909,355.944431713
 03/27  22:00:00,324.516731874,35.7176260687,99.2632813103,0.0,77.122965704,65.871452062,334.02275752,52.1738708194,16.6606,265.188286701
 03/27  23:00:00,229.047160638,35.704885831,72.024353094,0.0,38.286128036,48.4199368926,213.966531617,52.6029318509,8.3303,153.033299766
 03/27  24:00:00,129.989574677,30.922092266,17.4551448132,0.0,25.5240853573,30.610668775,165.186783357,45.8809070017,3.33212,115.973756355
 03/28  01:00:00,130.122279177,30.922092266,24.9837764347,0.0,19.418418834,29.3649097162,134.416463758,43.6541239284,3.33212,87.4302198295
 03/28  02:00:00,126.322704006,30.922092266,29.0961156261,0.0,12.7620426787,28.1191506574,140.129475099,43.1215871738,3.33212,93.6757679252
 03/28  03:00:00,131.737267353,30.922092266,34.4873481597,0.0,12.7620426787,28.1191506574,130.872313149,40.1173320349,3.33212,87.4228611143
 03/28  04:00:00,172.752051103,32.5151014449,64.8122373694,0.0,12.7620426787,28.1191506574,156.97536479,37.700630001,3.33212,115.942614789
 03/28  05:00:00,170.835307253,31.7185968554,37.1038768743,0.0,25.5240853573,30.610668775,250.03425383,35.9983474865,8.3303,205.705606343
 03/28  06:00:00,341.795979802,34.5860133775,103.827612872,0.0,51.0481707146,78.1489452969,401.689527273,33.1458624355,16.6606,351.883064837
 03/28  07:00:00,391.588831449,35.7075575559,105.791787288,0.0,64.3609230253,109.708623606,541.854962852,44.2827558046,24.9909,472.581307048
 03/28  08:00:00,323.137183446,35.7011198027,88.2361086871,0.0,51.0481707146,80.7689615957,448.850757147,57.9936989137,33.3212,357.535858233
 03/28  09:00:00,280.981882765,36.2483571187,74.2957774219,0.0,51.0481707146,71.0224615957,413.149987381,68.7817435909,66.8089,277.55934379
 03/28  10:00:00,219.422723475,36.3341674758,61.3404842348,0.0,32.1804615127,65.7244621605,374.702205892,75.3892964287,83.4695,215.843409463
 03/28  11:00:00,212.030565087,36.3826046231,53.2168458868,0.0,32.1804615127,65.7244621605,326.045444578,80.5921030964,83.4695,161.983841481
 03/28  12:00:00,210.332641908,36.4179575417,52.2398910217,0.0,32.1804615127,65.7244621605,321.362895636,76.1633618042,83.4695,161.730033832
 03/28  13:00:00,202.305871067,36.4487375633,53.9422158294,0.0,32.1804615127,55.9779621605,292.572696276,62.6500969317,75.1392,154.783399344
 03/28  14:00:00,204.230426298,36.4768251122,55.8516468362,0.0,32.1804615127,55.9779621605,281.858557529,53.7278375876,66.8089,161.321819941
 03/28  15:00:00,204.795608324,36.5025627313,56.4593866809,0.0,32.1804615127,55.9779621605,280.481591246,50.76096245,75.1392,154.581428796
 03/28  16:00:00,234.911321564,36.2106966502,57.652733763,0.0,32.1804615127,60.9114621605,262.468991207,48.009557512,91.7998,122.659633695
 03/28  17:00:00,280.627859654,35.7011198027,68.936692244,0.0,32.1804615127,77.5397301883,273.601080538,44.4167246543,49.9818,179.202555884
 03/28  18:00:00,353.886946468,35.7205479732,88.124923822,0.0,77.122965704,86.2600435998,421.878576813,47.26156898,49.9818,324.635207833
 03/28  19:00:00,370.956060774,35.7011198027,92.4589694631,0.0,102.647051061,80.1663183927,332.204745396,56.3438558372,33.3212,242.539689558
 03/28  20:00:00,412.65684632,35.7011198027,97.6101181495,0.0,115.40909374,92.7192997104,337.952914264,67.7139890835,33.3212,236.917725181
 03/28  21:00:00,401.821855273,35.7011198027,110.265012737,0.0,102.647051061,94.1340635361,461.012550955,79.738842503,24.9909,356.282808452
 03/28  22:00:00,320.947494917,35.7301602792,95.673898502,0.0,77.122965704,65.871452062,371.583308954,91.1080679585,16.6606,263.814640996
 03/28  23:00:00,228.041014853,35.714929084,70.8765048435,0.0,38.286128036,48.4199368926,259.359286021,98.0655649029,8.3303,152.963421118
 03/28  24:00:00,127.153426703,30.922092266,14.5290923768,0.0,25.5240853573,30.610668775,201.325156143,82.0700820472,3.33212,115.922954095
 03/29  01:00:00,128.74596964,30.922092266,23.4862324942,0.0,19.418418834,29.3649097162,156.301819323,65.5579460748,3.33212,87.4117532482
 03/29  02:00:00,125.639540953,30.922092266,28.3095212537,0.0,12.7620426787,28.1191506574,142.285532233,50.8173604491,3.33212,88.1360517839
 03/29  03:00:00,128.811409565,30.922092266,31.4894718957,0.0,12.7620426787,28.1191506574,136.509080392,40.2580419653,3.33212,92.9189184268
 03/29  04:00:00,153.152789885,31.7185968554,47.4999804904,0.0,12.7620426787,28.1191506574,151.96374611,32.7503193466,3.33212,115.881306764
 03/29  05:00:00,189.585872586,32.5151014449,54.8595112675,0.0,25.5240853573,30.610668775,241.290785303,27.4087839955,8.3303,205.551701307
 03/29  06:00:00,337.443012436,34.4267124596,100.580739821,0.0,51.0481707146,78.1489452969,392.777676525,24.7235889274,16.6606,351.393487597
 03/29  07:00:00,389.749670547,35.7067174708,104.929924709,0.0,64.3609230253,109.708623606,532.174293271,41.5371149751,24.9909,465.646278296
 03/29  08:00:00,324.167884026,35.7011198027,90.0125797421,0.0,51.0481707146,80.7689615957,455.395560198,60.7543438396,33.3212,361.320016358
 03/29  09:00:00,283.505551971,36.2511621839,76.6441496609,0.0,51.0481707146,71.0224615957,405.182284427,63.3182182685,66.8089,275.055166158
 03/29  10:00:00,222.675120417,36.3393467714,64.0240859647,0.0,32.1804615127,65.7244621605,362.150023809,60.4018848431,83.4695,218.278638966
 03/29  11:00:00,219.03054543,36.3886413887,59.4443103291,0.0,32.1804615127,65.7244621605,277.89928935,38.1369692455,83.4695,156.292820105
 03/29  12:00:00,255.626070901,36.4266400178,96.3875701059,0.0,32.1804615127,65.7244621605,256.232941613,12.2062556137,83.4695,160.557185999
 03/29  13:00:00,295.981678988,36.4598373937,146.06171728,0.0,32.1804615127,55.9779621605,243.015417215,6.43215030088,75.1392,161.444066914
 03/29  14:00:00,297.694865383,36.4893352369,147.597929324,0.0,32.1804615127,55.9779621605,227.994006138,6.66240670522,66.8089,154.522699432
 03/29  15:00:00,297.293460018,36.5168306579,147.158531935,0.0,32.1804615127,55.9779621605,240.12634989,6.63855255144,75.1392,158.348597339
 03/29  16:00:00,327.855296802,36.2514179877,148.514055258,0.0,32.1804615127,60.9114621605,215.199480023,4.50980486946,91.7998,118.889875153
 03/29  17:00:00,362.332927352,35.7954767641,148.38441038,0.0,32.1804615127,77.5397301883,236.826882596,7.75628040103,49.9818,179.088802195
 03/29  18:00:00,414.072912672,35.8500038026,146.150570303,0.0,77.122965704,86.2600435998,384.040457227,8.52844853508,49.9818,325.530208692
 03/29  19:00:00,426.257431888,35.8201879312,145.501791911,0.0,102.647051061,80.1663183927,281.218697207,6.7202320861,33.3212,241.177265121
 03/29  20:00:00,460.96244067,35.80035077,144.346153044,0.0,115.40909374,92.7192997104,276.328377113,6.66626864049,33.3212,236.340908473
 03/29  21:00:00,435.602113472,35.8636287484,142.887668794,0.0,102.647051061,94.1340635361,384.79103033,7.37964827211,24.9909,352.420482058
 03/29  22:00:00,370.323364411,35.9312708359,144.242015961,0.0,77.122965704,65.871452062,294.139946725,10.5287874891,16.6606,266.950559236
 03/29  23:00:00,296.51214204,35.8829666039,138.656436573,0.0,38.286128036,48.4199368926,170.036993826,15.476531867,8.3303,146.230161959
 03/29  24:00:00,155.141041625,31.7185968554,40.8680538042,0.0,25.5240853573,30.610668775,137.585751183,11.9266017067,3.33212,122.327029476
 03/30  01:00:00,166.76877156,32.5151014449,58.5937577745,0.0,19.418418834,29.3649097162,113.239718821,22.5175522672,3.33212,87.3900465541
 03/30  02:00:00,161.644506271,32.5151014449,60.9383093237,0.0,12.7620426787,28.1191506574,111.243565247,20.5255056129,3.33212,87.3859396338
 03/30  03:00:00,136.320788181,31.7185968554,37.5950146296,0.0,12.7620426787,28.1191506574,115.791860609,25.078024564,3.33212,87.3817160452
 03/30  04:00:00,182.262290653,33.3116060343,73.4028291851,0.0,12.7620426787,28.1191506574,155.114509267,29.4778032899,3.33212,122.304585977
 03/30  05:00:00,212.58058385,33.3116060343,75.9958002797,0.0,25.5240853573,30.610668775,243.514056759,36.8530047185,8.3303,198.330752041
 03/30  06:00:00,322.44533554,33.789508788,87.1406909748,0.0,51.0481707146,78.1489452969,398.605077399,31.0731539416,16.6606,350.871323457
 03/30  07:00:00,416.726545049,35.7231110282,131.589030814,0.0,64.3609230253,109.708623606,534.084779377,38.6831505426,24.9909,470.410728835
 03/30  08:00:00,349.737187054,35.7011198027,115.309425937,0.0,51.0481707146,80.7689615957,414.33858676,25.2379290818,33.3212,355.779457678
 03/30  09:00:00,322.914108689,36.2529110512,116.14286564,0.0,51.0481707146,71.0224615957,356.671819063,12.2101931026,66.8089,277.652725961
 03/30  10:00:00,274.884503357,36.3390689868,116.743108667,0.0,32.1804615127,65.7244621605,309.21888347,10.2702855215,83.4695,215.479097949
 03/30  11:00:00,280.784242904,36.3887450344,121.867040487,0.0,32.1804615127,65.7244621605,249.019690789,9.085981921,83.4695,156.464208868
 03/30  12:00:00,285.700434916,36.426247801,127.391124261,0.0,32.1804615127,65.7244621605,252.853873756,9.16334839261,83.4695,160.221025363
 03/30  13:00:00,278.951359755,36.4594406555,130.373760488,0.0,32.1804615127,55.9779621605,246.029369461,9.53094190213,75.1392,161.359227559
 03/30  14:00:00,281.16139711,36.4882115659,132.59983419,0.0,32.1804615127,55.9779621605,231.081118386,9.81414614843,66.8089,154.458072238
 03/30  15:00:00,285.71459698,36.515959836,137.108876375,0.0,32.1804615127,55.9779621605,239.167672738,9.59624326932,75.1392,154.432229469
 03/30  16:00:00,313.58241894,36.228800076,135.996158158,0.0,32.1804615127,60.9114621605,220.787392527,6.42136703748,91.7998,122.56622549
 03/30  17:00:00,355.963237969,35.74676639,143.816105875,0.0,32.1804615127,77.5397301883,239.315667959,10.3537528185,49.9818,178.98011514
 03/30  18:00:00,411.554715631,35.7941005232,145.270963827,0.0,77.122965704,86.2600435998,382.978194099,11.555206429,49.9818,321.44118767
 03/30  19:00:00,420.871610305,35.7289413338,141.58905866,0.0,102.647051061,80.1663183927,292.094788692,14.5370326302,33.3212,244.236556062
 03/30  20:00:00,454.461118703,35.7078941736,138.795967245,0.0,115.40909374,92.7192997104,292.238764676,22.7852017203,33.3212,236.132362955
 03/30  21:00:00,434.082640237,35.753897001,141.884489067,0.0,102.647051061,94.1340635361,411.599658948,35.1454104502,24.9909,351.463348498
 03/30  22:00:00,336.067257631,35.8053031597,110.382840705,0.0,77.122965704,65.871452062,333.598902636,49.8767663397,16.6606,267.061536297
 03/30  23:00:00,235.479176783,35.7645637607,77.889819181,0.0,38.286128036,48.4199368926,218.074479534,63.5757407415,8.3303,146.168438792
 03/30  24:00:00,131.408869623,30.922092266,18.8725701493,0.0,25.5240853573,30.610668775,172.209985407,53.0297417708,3.33212,115.848123636
 03/31  01:00:00,133.199927357,30.922092266,28.0750920113,0.0,19.418418834,29.3649097162,137.74338351,47.0438743974,3.33212,87.367389113
 03/31  02:00:00,130.322549508,30.922092266,33.129619461,0.0,12.7620426787,28.1191506574,132.536352557,41.8516659861,3.33212,87.3525665714
 03/31  03:00:00,175.570894315,33.3116060343,73.4910014447,0.0,12.7620426787,28.1191506574,128.072159702,37.3746461638,3.33212,87.3653935378
 03/31  04:00:00,142.55245594,31.7185968554,36.2982087417,0.0,12.7620426787,28.1191506574,159.08959128,33.5219993343,3.33212,122.235471946
 03/31  05:00:00,192.713477263,32.5151014449,57.4261108862,0.0,25.5240853573,30.610668775,236.72585082,30.2144205404,8.3303,198.18113028
 03/31  06:00:00,346.158045203,34.7453142953,107.933008284,0.0,51.0481707146,78.1489452969,393.763065979,26.740393709,16.6606,350.36207227
 03/31  07:00:00,402.267127867,35.7138140168,119.032596846,0.0,64.3609230253,109.708623606,533.248301533,39.4657463748,24.9909,468.791655159
 03/31  08:00:00,333.299356097,35.7011198027,98.1070971948,0.0,51.0481707146,80.7689615957,431.875933328,42.8341986255,33.3212,355.720534703
 03/31  09:00:00,295.012379432,36.256692652,87.9130818001,0.0,51.0481707146,71.0224615957,380.295201553,40.4929892773,66.8089,272.993312275
 03/31  10:00:00,238.320110044,36.3434910648,79.7283141925,0.0,32.1804615127,65.7244621605,337.307937284,40.2480529835,83.4695,213.5903843
 03/31  11:00:00,238.239589728,36.3928487576,78.8887639191,0.0,32.1804615127,65.7244621605,274.686901193,30.6393482501,83.4695,160.578052943
 03/31  12:00:00,245.697618029,36.4299952004,87.0808766902,0.0,32.1804615127,65.7244621605,267.508747921,22.5173781932,83.4695,161.521869728
 03/31  13:00:00,241.837250095,36.4623830047,93.0188883877,0.0,32.1804615127,55.9779621605,244.282192702,14.5685496635,75.1392,154.574443038
 03/31  14:00:00,272.781024986,36.4925041109,123.814378159,0.0,32.1804615127,55.9779621605,234.521685026,7.79474180714,66.8089,159.918043219
 03/31  15:00:00,296.512780527,36.5208231845,147.357242478,0.0,32.1804615127,55.9779621605,237.584801499,6.90040962621,75.1392,155.545191873
 03/31  16:00:00,324.963068859,36.2323426656,146.796586482,0.0,32.1804615127,60.9114621605,212.386464766,4.50372509748,91.7998,116.082939669
 03/31  17:00:00,358.604230116,35.7541394806,146.051169141,0.0,32.1804615127,77.5397301883,236.729100613,7.87068151186,49.9818,178.876619102
 03/31  18:00:00,410.907957751,35.8041852851,144.458790091,0.0,77.122965704,86.2600435998,382.215359444,8.89948163246,49.9818,323.334077811
 03/31  19:00:00,423.425336798,35.747393809,144.46666197,0.0,102.647051061,80.1663183927,282.418412711,7.10399439709,33.3212,241.993218314
 03/31  20:00:00,459.380105779,35.7407191461,144.063273909,0.0,115.40909374,92.7192997104,277.654982316,8.41173386278,33.3212,235.922048453
 03/31  21:00:00,434.743592402,35.7828019046,142.950179529,0.0,102.647051061,94.1340635361,390.419958219,14.48126703,24.9909,350.947791189
 03/31  22:00:00,361.492991783,35.8388458639,136.023220824,0.0,77.122965704,65.871452062,303.697421174,21.294066977,16.6606,265.742754197
 03/31  23:00:00,263.128651671,35.7940443296,105.863127242,0.0,38.286128036,48.4199368926,181.989561562,26.6485754104,8.3303,147.010686152
 03/31  24:00:00,135.810604658,30.922092266,23.3239004624,0.0,25.5240853573,30.610668775,135.696487427,16.5671707569,3.33212,115.79719667
 04/01  01:00:00,147.491129703,30.922092266,32.8480101605,0.0,27.7269238854,30.610668775,108.245814532,17.5761690915,3.33212,87.3375254407
 04/01  02:00:00,147.229851321,31.7185968554,48.3142094751,0.0,12.7620426787,28.1191506574,109.363132445,18.6864393602,3.33212,87.3445730849
 04/01  03:00:00,155.387008889,32.5151014449,54.9328865851,0.0,12.7620426787,28.1191506574,110.16861074,19.5018727717,3.33212,87.334617968
 04/01  04:00:00,183.641666449,33.3116060343,74.7566005924,0.0,12.7620426787,28.1191506574,139.542334743,20.4266424844,3.33212,115.783572259
 04/01  05:00:00,174.625083894,32.5151014449,55.121284498,0.0,12.7620426787,28.1191506574,175.613475775,20.407972565,8.3303,146.875203211
 04/01  06:00:00,293.442811436,33.9089844764,90.7323670451,0.0,42.6918050922,54.3732441037,245.97011314,23.3387140709,16.6606,205.970799069
 04/01  07:00:00,346.789276101,35.8498332719,109.858964859,0.0,42.6918050922,86.1019271793,409.67435281,35.9213841176,24.9909,348.762068693
 04/01  08:00:00,404.979045659,35.7203762021,132.213505771,0.0,57.6566862989,112.030105488,556.644009952,26.5377667729,33.3212,496.785043179
 04/01  09:00:00,352.224681199,36.257379072,125.608850752,0.0,57.6566862989,83.6599452969,449.768141065,23.0351432787,66.8089,359.924097786
 04/01  10:00:00,267.269631726,36.3449404125,94.6951156104,0.0,42.6918050922,68.9656133826,384.003206496,28.662192482,83.4695,271.871514014
 04/01  11:00:00,249.389183028,36.3955888076,84.6864232503,0.0,34.9340096728,67.7198543238,328.824740827,29.5302065915,83.4695,215.825034236
 04/01  12:00:00,225.551105778,36.4352780117,63.4981373737,0.0,34.9340096728,67.7198543238,278.78523619,33.4434514812,83.4695,161.872284709
 04/01  13:00:00,224.304411724,36.4693884926,71.9479930321,0.0,34.9340096728,57.9733543238,266.642114494,32.6256482075,75.1392,158.877266286
 04/01  14:00:00,225.16752148,36.4989048327,72.7934637742,0.0,34.9340096728,57.9733543238,258.188362273,33.9008986692,66.8089,157.478563604
 04/01  15:00:00,223.521404161,36.5261496639,71.1790304032,0.0,34.9340096728,57.9733543238,279.212229142,42.6553541752,75.1392,161.417674967
 04/01  16:00:00,249.889427943,36.2301707263,68.6331705681,0.0,34.9340096728,62.9068543238,261.367186756,53.3949952674,91.7998,116.172391489
 04/01  17:00:00,281.510936854,35.7072349203,73.1297956387,0.0,34.9340096728,72.2186844194,263.334888935,60.0880603389,49.9818,153.265028596
 04/01  18:00:00,359.8585843,35.7744809285,85.0356836698,0.0,87.0357390804,86.2600435998,296.093774237,66.589502909,49.9818,179.522471328
 04/01  19:00:00,371.775370949,35.7033562473,96.7165488006,0.0,102.000620287,77.6748002752,347.733737513,78.3301943416,33.3212,236.082343171
 04/01  20:00:00,403.123167312,35.7011198027,105.621332496,0.0,102.000620287,88.9820225341,356.167930468,87.1235377181,33.3212,235.723192749
 04/01  21:00:00,393.312614014,35.7011198027,105.571433405,0.0,102.000620287,91.6425454185,367.036415965,101.038803698,24.9909,241.006712267
 04/01  22:00:00,335.599008593,35.7011198027,101.072567235,0.0,87.0357390804,65.871452062,473.613742061,113.968371976,16.6606,342.984770084
 04/01  23:00:00,240.060746809,35.7011198027,79.1936984522,0.0,42.6918050922,48.4199368926,361.110467191,147.367526004,8.3303,205.412641187
 04/01  24:00:00,137.596009782,30.922092266,22.6405663296,0.0,27.7269238854,30.610668775,212.568130454,93.4596440002,3.33212,115.776366454
 04/02  01:00:00,154.739081565,30.922092266,30.5561289584,0.0,34.4311606118,33.1021868926,159.394753521,66.0472137038,3.33212,90.0154198168
 04/02  02:00:00,139.762558378,30.922092266,33.0954194378,0.0,19.466279405,30.610668775,142.854149132,48.4435748317,3.33212,91.0784543002
 04/02  03:00:00,140.919717909,30.922092266,34.2699149867,0.0,19.466279405,30.610668775,127.940338485,37.1943331083,3.33212,87.4138853772
 04/02  04:00:00,150.302673337,30.922092266,37.0799576063,0.0,19.466279405,30.610668775,149.043254104,29.9863137004,3.33212,115.724820404
 04/02  05:00:00,165.418637288,30.922092266,39.9623204779,0.0,19.466279405,30.610668775,179.975732483,25.5003490092,8.3303,146.145083474
 04/02  06:00:00,302.160859202,34.2674115417,99.0235388858,0.0,42.6918050922,54.3732441037,247.295320368,22.8234511731,16.6606,207.811269194
 04/02  07:00:00,310.124807557,35.743503052,63.9272254185,0.0,49.3960418185,88.5934452969,500.185552182,127.555570301,24.9909,347.639081881
 04/02  08:00:00,375.440026319,35.7011198027,103.307594712,0.0,57.6566862989,112.030105488,632.774562934,103.990968524,33.3212,495.462394411
 04/02  09:00:00,325.303243591,36.2768854154,109.132942653,0.0,50.9524495726,81.1684271793,469.845213975,44.2861209417,66.8089,358.750193033
 04/02  10:00:00,262.070839004,36.388015864,90.8067174819,0.0,42.6918050922,68.9656133826,380.12529059,23.5226948798,83.4695,273.13309571
 04/02  11:00:00,263.616855421,36.4333679626,95.9393441224,0.0,38.286128036,68.9656133826,310.471965755,11.3312957115,83.4695,215.671170044
 04/02  12:00:00,298.596984159,36.4704285664,131.433972627,0.0,38.286128036,68.9656133826,242.123649164,4.02894880271,83.4695,154.625200361
 04/02  13:00:00,295.951561214,36.4915708846,147.591623419,0.0,31.5818913096,56.727595265,240.717061417,4.19111427259,75.1392,161.386747144
 04/02  14:00:00,295.343442528,36.5253697116,146.766557391,0.0,31.5818913096,56.727595265,225.380870155,4.34768761944,66.8089,154.224282535
 04/02  15:00:00,295.517482264,36.5533925018,146.725973361,0.0,31.5818913096,56.727595265,234.024146817,4.66745642624,75.1392,154.217490391
 04/02  16:00:00,324.765790167,36.2672310907,146.896026312,0.0,31.5818913096,61.661095265,219.140698491,4.90832914653,91.7998,122.432569344
 04/02  17:00:00,352.159217993,35.7816920205,147.118268933,0.0,31.5818913096,70.9729253606,204.076807367,7.56195677813,49.9818,146.533050589
 04/02  18:00:00,412.811305869,35.8275530602,145.925455692,0.0,80.3315023541,83.7685254822,235.993488893,6.85030765435,49.9818,179.161381239
 04/02  19:00:00,417.98894604,35.7564228534,144.527184488,0.0,102.000620287,77.6748002752,274.562473345,5.73691443499,33.3212,235.50435891
 04/02  20:00:00,450.232190009,35.7263421206,142.961754876,0.0,108.704857014,91.4735406516,275.39689872,7.24245244273,33.3212,234.833246277
 04/02  21:00:00,418.053086472,35.7882970537,139.285206785,0.0,95.2963835608,89.1510273009,288.217288154,27.6951565429,24.9909,235.531231611
 04/02  22:00:00,345.523998069,35.7644630737,120.136933885,0.0,80.3315023541,63.3799339444,424.992222648,60.2093512674,16.6606,348.12227138
 04/02  23:00:00,258.459373065,35.7332211306,97.5901315738,0.0,42.6918050922,48.4199368926,290.623565989,84.6721807563,8.3303,197.621085233
 04/02  24:00:00,157.175515852,30.922092266,33.0323338227,0.0,34.4311606118,33.1021868926,192.076011334,72.8570849741,3.33212,115.88680636
 04/03  01:00:00,149.56156988,30.922092266,44.1503282693,0.0,19.418418834,29.3649097162,162.517131319,71.8911694259,3.33212,87.2938418932
 04/03  02:00:00,141.607950404,30.922092266,44.0871952059,0.0,12.7620426787,28.1191506574,157.266907104,66.6405384485,3.33212,87.294248655
 04/03  03:00:00,155.069434764,31.7185968554,55.9082218385,0.0,12.7620426787,28.1191506574,139.923727631,49.2991622608,3.33212,87.2924453706
 04/03  04:00:00,163.557148789,32.5151014449,56.6378756329,0.0,12.7620426787,28.1191506574,162.988580304,37.5514817292,3.33212,122.104978575
 04/03  05:00:00,178.377550139,31.7185968554,44.9139736968,0.0,25.5240853573,30.610668775,236.228826218,30.1431939986,8.3303,197.755332219
 04/03  06:00:00,354.670868596,34.9046152132,117.265807258,0.0,51.0481707146,78.1489452969,390.936633683,25.4720045351,16.6606,348.804029148
 04/03  07:00:00,385.068796347,35.7041786738,102.356596595,0.0,64.3609230253,109.708623606,584.673454783,103.836271217,24.9909,455.846283566
 04/03  08:00:00,330.397107281,35.7011198027,96.8168700618,0.0,51.0481707146,80.7689615957,453.765212891,61.6138152513,33.3212,358.83019764
 04/03  09:00:00,304.879546199,36.2788322108,98.8428000722,0.0,51.0481707146,71.0224615957,356.54760471,17.7896745257,66.8089,271.949030184
 04/03  10:00:00,294.703752436,36.3668527483,136.85651538,0.0,32.1804615127,65.7244621605,295.74201461,3.72915051219,83.4695,208.543364098
 04/03  11:00:00,307.489490044,36.4196063733,148.415676277,0.0,32.1804615127,65.7244621605,247.717330647,3.46600572494,83.4695,160.781824922
 04/03  12:00:00,307.012619609,36.457887759,148.333255428,0.0,32.1804615127,65.7244621605,243.52521317,3.52147297553,83.4695,156.534240195
 04/03  13:00:00,297.148072713,36.4945560723,147.801270359,0.0,32.1804615127,55.9779621605,237.544654039,3.31547862324,75.1392,159.089975416
 04/03  14:00:00,297.228954304,36.527163524,147.660738603,0.0,32.1804615127,55.9779621605,224.465787686,3.50439125723,66.8089,154.152496429
 04/03  15:00:00,297.510184324,36.556436613,147.693081948,0.0,32.1804615127,55.9779621605,232.668012763,3.38089108383,75.1392,154.147921679
 04/03  16:00:00,327.049767894,36.3226062479,148.116113182,0.0,32.1804615127,60.9114621605,209.419984506,1.65748008861,91.7998,115.962704418
 04/03  17:00:00,361.698449888,35.8269676869,148.30163472,0.0,32.1804615127,77.5397301883,232.38772109,3.86351380796,49.9818,178.542407282
 04/03  18:00:00,413.4422773,35.8826416613,146.08194247,0.0,77.122965704,86.2600435998,374.107401482,4.38560944068,49.9818,319.739992041
 04/03  19:00:00,422.642678373,35.8695011931,145.120953852,0.0,102.647051061,80.1663183927,273.239251881,3.92523299712,33.3212,235.992818884
 04/03  20:00:00,459.283909444,35.8594293551,143.053014404,0.0,115.40909374,92.7192997104,272.595485387,3.96569134026,33.3212,235.308594047
 04/03  21:00:00,433.948165618,35.9149603558,141.704497734,0.0,102.647051061,94.1340635361,379.198822261,4.82494516484,24.9909,349.382977096
 04/03  22:00:00,368.982183035,35.964356921,143.530987656,0.0,77.122965704,65.871452062,287.73962427,11.1620365857,16.6606,259.916987684
 04/03  23:00:00,277.962742594,35.9032458258,120.8777758,0.0,38.286128036,48.4199368926,172.67151404,19.78498005,8.3303,144.55623399
 04/03  24:00:00,180.844236733,32.5151014449,65.4338217004,0.0,25.5240853573,30.610668775,140.577854891,17.5617307405,3.33212,119.684004151
 04/04  01:00:00,154.811187075,31.7185968554,48.3473211339,0.0,19.418418834,29.3649097162,98.3663828708,8.33976829549,3.33212,86.6944945753
 04/04  02:00:00,189.268921916,33.3116060343,87.1194137866,0.0,12.7620426787,28.1191506574,91.0813220451,1.84668455517,3.33212,85.90251749
 04/04  03:00:00,139.888492014,31.7185968554,40.9088684524,0.0,12.7620426787,28.1191506574,90.9470627254,1.92896346934,3.33212,85.6859792561
 04/04  04:00:00,168.846052877,32.5151014449,61.1473481868,0.0,12.7620426787,28.1191506574,128.790820632,5.98688375526,3.33212,119.471816877
 04/04  05:00:00,204.750352866,32.9133537396,68.5294734243,0.0,25.5240853573,30.610668775,233.559707469,25.1594700868,8.3303,200.069937382
 04/04  06:00:00,347.655774751,34.7453142953,109.389149292,0.0,51.0481707146,78.1489452969,404.561506936,41.6005504075,16.6606,346.300356528
 04/04  07:00:00,420.676335296,35.7218551047,136.892593631,0.0,64.3609230253,109.708623606,529.653016758,47.5680426917,24.9909,457.094074066
 04/04  08:00:00,362.883087635,35.7011198027,126.486119234,0.0,51.0481707146,80.7689615957,407.543278634,21.1203863687,33.3212,353.101692265
 04/04  09:00:00,352.798761773,36.2745902835,144.369325739,0.0,51.0481707146,71.0224615957,338.155945136,2.76183386032,66.8089,268.585211276
 04/04  10:00:00,306.789209539,36.3596824136,147.062795062,0.0,32.1804615127,65.7244621605,302.600103311,4.33446361275,83.4695,214.796139698
 04/04  11:00:00,308.648382644,36.4097520234,147.765755815,0.0,32.1804615127,65.7244621605,249.221170301,4.34493296271,83.4695,161.406737338
 04/04  12:00:00,308.089750972,36.4501460642,147.817401565,0.0,32.1804615127,65.7244621605,242.597218994,4.6263462191,83.4695,154.501372775
 04/04  13:00:00,297.363855332,36.4798290036,146.696696403,0.0,32.1804615127,55.9779621605,233.920534968,4.50940485089,75.1392,154.271930117
 04/04  14:00:00,297.807448386,36.5133471656,146.433755763,0.0,32.1804615127,55.9779621605,225.278552699,4.39882513392,66.8089,154.070827565
 04/04  15:00:00,298.531385628,36.5444282495,146.625529988,0.0,32.1804615127,55.9779621605,233.470105567,4.26287132061,75.1392,154.068034246
 04/04  16:00:00,327.659078133,36.3293226434,146.707400138,0.0,32.1804615127,60.9114621605,215.894057068,1.76566007214,91.7998,122.328596996
 04/04  17:00:00,361.520142851,35.8340598646,146.123071597,0.0,32.1804615127,77.5397301883,227.294338505,4.67736879407,49.9818,172.635169711
 04/04  18:00:00,413.536477529,35.8983627152,144.31104629,0.0,77.122965704,86.2600435998,373.418496635,5.33630106901,49.9818,318.100395566
 04/04  19:00:00,422.846060058,35.9165228358,143.766068423,0.0,102.647051061,80.1663183927,275.792001784,4.67563779462,33.3212,237.795163989
 04/04  20:00:00,461.097871599,35.9153208406,143.177179629,0.0,115.40909374,92.7192997104,271.307048216,4.86758706258,33.3212,233.118261154
 04/04  21:00:00,435.487220192,35.9818194011,141.695599231,0.0,102.647051061,94.1340635361,379.072058226,5.22947335068,24.9909,348.851684875
 04/04  22:00:00,370.237947678,36.02483715,143.253226583,0.0,77.122965704,65.871452062,282.720061405,7.9410971603,16.6606,258.118364245
 04/04  23:00:00,304.236155403,35.9656488662,145.824176084,0.0,38.286128036,48.4199368926,164.761414409,10.6155343451,8.3303,145.815580064
 04/04  24:00:00,195.259353552,32.9133537396,78.7736583702,0.0,25.5240853573,30.610668775,119.349652452,0.366720863399,3.33212,115.650811589
 04/05  01:00:00,163.761109197,31.7185968554,56.7081353033,0.0,19.418418834,29.3649097162,90.6417570818,0.0544822283421,3.33212,87.2551548534
 04/05  02:00:00,165.686615594,32.5151014449,65.0462137826,0.0,12.7620426787,28.1191506574,90.5767237509,0.0,3.33212,87.2446037509
 04/05  03:00:00,178.20533801,33.3116060343,75.8682380964,0.0,12.7620426787,28.1191506574,92.6008735032,2.02417253157,3.33212,87.2445809717
 04/05  04:00:00,174.396375865,32.9133537396,66.4481024419,0.0,12.7620426787,28.1191506574,123.566731274,4.63098049452,3.33212,115.603630779
 04/05  05:00:00,207.651424032,33.0461045045,71.7041713371,0.0,25.5240853573,30.610668775,210.446586508,0.910560386922,8.3303,201.205726121
 04/05  06:00:00,350.34949255,34.9046152132,112.378735486,0.0,51.0481707146,78.1489452969,365.963925865,6.04517025035,16.6606,343.258155615
 04/05  07:00:00,425.279344567,35.7355869095,142.738068219,0.0,64.3609230253,109.708623606,504.031422998,22.3524546286,24.9909,456.688068369
 04/05  08:00:00,378.975963955,35.7066673707,144.542498778,0.0,51.0481707146,80.7689615957,400.874434607,11.0042094185,33.3212,356.549025188
 04/05  09:00:00,352.253063175,36.2693545535,144.9869648,0.0,51.0481707146,71.0224615957,337.261030697,1.64245991131,66.8089,268.809670786
 04/05  10:00:00,304.827623125,36.3619498731,145.600006746,0.0,32.1804615127,65.7244621605,297.418461521,5.2297150113,83.4695,208.71924651
 04/05  11:00:00,306.362375265,36.4457468835,145.724430913,0.0,32.1804615127,65.7244621605,250.237412002,5.4254815306,83.4695,161.342430471
 04/05  12:00:00,306.439061358,36.4961158514,145.710313238,0.0,32.1804615127,65.7244621605,242.920850439,5.03636510467,83.4695,154.414985334
 04/05  13:00:00,297.220403403,36.4911837061,145.4934325,0.0,32.1804615127,55.9779621605,233.91735971,4.580840997,75.1392,154.197318713
 04/05  14:00:00,297.433863479,36.5262367488,145.547089552,0.0,32.1804615127,55.9779621605,225.239353193,4.43398423227,66.8089,153.99646896
 04/05  15:00:00,297.816915465,36.5592582342,147.27102464,0.0,32.1804615127,55.9779621605,233.268127556,4.13226743195,75.1392,153.996660124
 04/05  16:00:00,325.156588039,36.3916682203,146.083352998,0.0,32.1804615127,60.9114621605,216.164764713,2.04967919339,91.7998,122.315285519
 04/05  17:00:00,359.383154412,35.8800871707,145.852886226,0.0,32.1804615127,77.5397301883,226.743170163,5.28963513571,49.9818,171.471735028
 04/05  18:00:00,411.316788695,35.9666918793,143.777973684,0.0,77.122965704,86.2600435998,374.297155589,5.43609634855,49.9818,318.87925924
 04/05  19:00:00,419.868175331,35.9959326342,142.48883903,0.0,102.647051061,80.1663183927,274.548964299,5.64748111686,33.3212,235.580283182
 04/05  20:00:00,457.506388315,35.9602759953,141.499049592,0.0,115.40909374,92.7192997104,274.291883131,6.07182673408,33.3212,234.898856397
 04/05  21:00:00,432.847150326,36.0053943376,140.678353387,0.0,102.647051061,94.1340635361,382.197403263,12.4449488713,24.9909,344.761554392
 04/05  22:00:00,368.206639322,36.0344970137,142.749549436,0.0,77.122965704,65.871452062,297.764706951,20.1005945327,16.6606,261.003512418
 04/05  23:00:00,283.08478868,35.9621698801,125.966614212,0.0,38.286128036,48.4199368926,185.550668653,31.475673047,8.3303,145.744695606
 04/05  24:00:00,199.973880855,33.3116060343,83.2300636531,0.0,25.5240853573,30.610668775,157.815569823,38.8982154953,3.33212,115.585234328
 04/06  01:00:00,139.069845921,30.922092266,33.8678051341,0.0,19.418418834,29.3649097162,124.659693697,38.6956275149,3.33212,82.631946182
 04/06  02:00:00,184.872764424,33.3116060343,82.7917531472,0.0,12.7620426787,28.1191506574,121.372428677,32.4650429801,3.33212,85.5752656974
 04/06  03:00:00,142.537994631,31.7185968554,43.4918402798,0.0,12.7620426787,28.1191506574,120.841328682,30.2879448747,3.33212,87.2212638076
 04/06  04:00:00,167.156021821,32.5151014449,60.181335215,0.0,12.7620426787,28.1191506574,151.220656659,32.333948278,3.33212,115.554588381
 04/06  05:00:00,203.879213516,32.9133537396,68.3731069757,0.0,25.5240853573,30.610668775,251.929201636,43.3653652654,8.3303,200.233536371
 04/06  06:00:00,346.517206608,34.7453142953,108.937935705,0.0,51.0481707146,78.1489452969,427.551146643,67.2120584029,16.6606,343.67848824
 04/06  07:00:00,406.319366037,35.7123123388,123.902031914,0.0,64.3609230253,109.708623606,561.464565616,83.7554018108,24.9909,452.718263805
 04/06  08:00:00,339.557698604,35.7011198027,104.671105584,0.0,51.0481707146,80.7689615957,469.561014522,81.8177711345,33.3212,354.422043387
 04/06  09:00:00,291.926403056,36.2790386633,86.0019501881,0.0,51.0481707146,71.0224615957,407.057333182,73.8340926474,66.8089,266.414340534
 04/06  10:00:00,245.246278158,36.3637573035,87.9959602013,0.0,32.1804615127,65.7244621605,371.609724491,74.278832169,83.4695,213.861392322
 04/06  11:00:00,241.694635058,36.4118354719,83.7376326958,0.0,32.1804615127,65.7244621605,310.732423876,72.7420535516,83.4695,154.520870324
 04/06  12:00:00,241.768001534,36.4485743003,84.4598277721,0.0,32.1804615127,65.7244621605,315.278984048,70.7575389422,83.4695,161.051945106
 04/06  13:00:00,253.961717421,36.4828562429,105.316316007,0.0,32.1804615127,55.9779621605,286.601394216,57.3341017162,75.1392,154.1280925
 04/06  14:00:00,247.939473324,36.5134317968,98.3186998196,0.0,32.1804615127,55.9779621605,269.492639978,48.7616153485,66.8089,153.92212463
 04/06  15:00:00,249.396021354,36.542093423,99.8516749637,0.0,32.1804615127,55.9779621605,278.083259651,49.0211566362,75.1392,153.922903015
 04/06  16:00:00,277.52787852,36.2678480144,99.2612552774,0.0,32.1804615127,60.9114621605,261.705469758,54.1204761334,91.7998,115.785193625
 04/06  17:00:00,321.941811124,35.7770788325,109.299817511,0.0,32.1804615127,77.5397301883,279.303456943,53.1409975244,49.9818,176.180659419
 04/06  18:00:00,395.174151763,35.8252793195,128.272196996,0.0,77.122965704,86.2600435998,412.285000145,49.5785582477,49.9818,312.724641897
 04/06  19:00:00,402.868097798,35.7673106181,125.614967859,0.0,102.647051061,80.1663183927,318.181046684,49.5008775053,33.3212,235.358969179
 04/06  20:00:00,443.568174535,35.7466810274,127.007734622,0.0,115.40909374,92.7192997104,324.253255643,56.2545289967,33.3212,234.677526646
 04/06  21:00:00,414.699030038,35.8006446294,122.357520344,0.0,102.647051061,94.1340635361,445.063288066,72.960137839,24.9909,347.112250227
 04/06  22:00:00,334.022501221,35.8613236128,109.194086574,0.0,77.122965704,65.871452062,378.452080642,103.620994405,16.6606,258.170486237
 04/06  23:00:00,238.201923924,35.8023309249,81.5113017062,0.0,38.286128036,48.4199368926,319.593373483,167.451838179,8.3303,143.811235303
 04/06  24:00:00,138.558856732,30.922092266,25.7718391436,0.0,25.5240853573,30.610668775,196.122697812,79.2578362097,3.33212,113.532741602
 04/07  01:00:00,139.511128317,30.922092266,34.1208661879,0.0,19.418418834,29.3649097162,145.206575464,57.2127926372,3.33212,84.6616628264
 04/07  02:00:00,134.207038612,30.922092266,36.7671970173,0.0,12.7620426787,28.1191506574,133.784665829,43.2670202903,3.33212,87.1855255389
 04/07  03:00:00,135.24507768,30.922092266,37.8275341904,0.0,12.7620426787,28.1191506574,124.990600396,34.4728804592,3.33212,87.1855999371
 04/07  04:00:00,177.306243255,32.5151014449,69.6558921885,0.0,12.7620426787,28.1191506574,147.877399238,29.0408310558,3.33212,115.504448182
 04/07  05:00:00,169.839076297,31.7185968554,36.2493306671,0.0,25.5240853573,30.610668775,231.410019181,25.9077000419,8.3303,197.172019139
 04/07  06:00:00,341.163776819,34.2674115417,104.225153883,0.0,51.0481707146,78.1489452969,385.71977922,24.1767502486,16.6606,344.882428972
 04/07  07:00:00,358.477780039,35.7011198027,78.0023771361,0.0,64.3609230253,109.708623606,622.877092371,144.368880769,24.9909,453.517311602
 04/07  08:00:00,324.159812151,35.7011198027,89.3766513823,0.0,51.0481707146,80.7689615957,549.885619049,165.098872775,33.3212,351.465546274
 04/07  09:00:00,293.244735641,36.2559333912,86.7774858315,0.0,51.0481707146,71.0224615957,463.573453475,129.003750639,66.8089,267.760802836
 04/07  10:00:00,234.950883853,36.3668027379,77.7293535906,0.0,32.1804615127,65.7244621605,350.559674223,59.9562387197,83.4695,207.133935503
 04/07  11:00:00,234.240089511,36.4160886664,76.2841838257,0.0,32.1804615127,65.7244621605,281.749573216,37.1010707187,83.4695,161.179002497
 04/07  12:00:00,235.963140715,36.4524726104,78.5898503545,0.0,32.1804615127,65.7244621605,260.180821526,22.4522653932,83.4695,154.259056133
 04/07  13:00:00,249.051369513,36.4874037242,101.200502704,0.0,32.1804615127,55.9779621605,239.421633378,10.2364293287,75.1392,154.046004049
 04/07  14:00:00,279.508131093,36.5197103594,131.708289972,0.0,32.1804615127,55.9779621605,224.481384232,3.83046813803,66.8089,153.842016094
 04/07  15:00:00,294.999259931,36.5499162276,146.949313825,0.0,32.1804615127,55.9779621605,232.44104692,3.46068659992,75.1392,153.84116032
 04/07  16:00:00,323.618403089,36.2634584492,146.428494688,0.0,32.1804615127,60.9114621605,209.298714474,1.7615162628,91.7998,115.737398212
 04/07  17:00:00,357.351937947,35.7693313476,145.620928555,0.0,32.1804615127,77.5397301883,225.849620445,4.06047694802,49.9818,171.807343497
 04/07  18:00:00,409.477809567,35.8273143751,143.662774645,0.0,77.122965704,86.2600435998,372.086137255,4.74085718366,49.9818,317.363480071
 04/07  19:00:00,418.78484196,35.7815255725,143.288845449,0.0,102.647051061,80.1663183927,273.494058313,5.02901487903,33.3212,235.143843434
 04/07  20:00:00,453.240847071,35.7633031003,138.742049178,0.0,115.40909374,92.7192997104,288.391325862,20.5890712309,33.3212,234.481054631
 04/07  21:00:00,422.297883682,35.8162129501,131.390803311,0.0,102.647051061,94.1340635361,412.715196793,48.999608236,24.9909,338.724688557
 04/07  22:00:00,333.080682501,35.8715258223,108.460942959,0.0,77.122965704,65.871452062,385.415932426,111.442601932,16.6606,257.312730494
 04/07  23:00:00,243.752828767,35.8069739675,87.1126326045,0.0,38.286128036,48.4199368926,295.363784551,141.434497376,8.3303,145.598987175
 04/07  24:00:00,140.388845256,30.922092266,27.5515589646,0.0,25.5240853573,30.610668775,204.157725856,85.3276281876,3.33212,115.497977668
 04/08  01:00:00,151.609891372,30.922092266,36.5999194014,0.0,27.7269238854,30.610668775,151.917014615,61.4197477456,3.33212,87.1651468696
 04/08  02:00:00,136.603591852,30.922092266,39.1136201599,0.0,12.7620426787,28.1191506574,136.156977993,45.6560570105,3.33212,87.1688009824
 04/08  03:00:00,137.113674956,30.922092266,39.6509832734,0.0,12.7620426787,28.1191506574,120.310455979,35.6366612929,3.33212,81.3416746861
 04/08  04:00:00,159.427573589,31.7185968554,53.7608537044,0.0,12.7620426787,28.1191506574,147.782052215,29.3897093626,3.33212,115.060222852
 04/08  05:00:00,173.202381977,32.5151014449,54.1399260228,0.0,12.7620426787,28.1191506574,179.567896643,25.7167204464,8.3303,145.520876197
 04/08  06:00:00,295.97373813,33.9089844764,93.093851103,0.0,42.6918050922,54.3732441037,239.992896245,23.5842486405,16.6606,199.748047604
 04/08  07:00:00,300.394925024,35.7011198027,66.1627852725,0.0,42.6918050922,86.1019271793,505.847062034,137.055129597,24.9909,343.801032437
 04/08  08:00:00,382.084873523,35.7011198027,109.893747253,0.0,57.6566862989,112.030105488,633.485647932,112.797696544,33.3212,487.366751388
 04/08  09:00:00,345.858181684,36.2772851539,120.420248247,0.0,57.6566862989,83.6599452969,446.453694012,32.2995908113,66.8089,347.345203201
 04/08  10:00:00,294.430272002,36.3654925872,122.931032866,0.0,42.6918050922,68.9656133826,352.544758396,6.53131806522,83.4695,262.543940331
 04/08  11:00:00,310.633433418,36.4327900367,147.023914758,0.0,34.9340096728,67.7198543238,301.101353202,2.87717096388,83.4695,214.754682238
 04/08  12:00:00,309.555025657,36.4959437187,146.487041006,0.0,34.9340096728,67.7198543238,243.873732179,2.83112147969,83.4695,157.573110699
 04/08  13:00:00,300.258261272,36.498505344,146.702835883,0.0,34.9340096728,57.9733543238,236.054001425,2.82002670613,75.1392,158.094774719
 04/08  14:00:00,299.66355653,36.5321989691,146.114955985,0.0,34.9340096728,57.9733543238,223.811904664,2.83127476858,66.8089,154.171729896
 04/08  15:00:00,299.180475619,36.5613585232,145.593349975,0.0,34.9340096728,57.9733543238,232.25335043,2.9469796142,75.1392,154.167170815
 04/08  16:00:00,328.849625269,36.3172527773,146.115073487,0.0,34.9340096728,62.9068543238,210.866936517,3.19081155703,91.7998,115.87632496
 04/08  17:00:00,356.215571783,35.8420151368,146.267243098,0.0,34.9340096728,72.2186844194,203.552851804,5.27251232088,49.9818,148.298539483
 04/08  18:00:00,421.205369483,35.9786024553,144.869578467,0.0,87.0357390804,86.2600435998,230.632665111,4.23203674979,49.9818,176.418828361
 04/08  19:00:00,417.261925365,35.8222255293,143.701669266,0.0,102.000620287,77.6748002752,272.219295558,4.31074053619,33.3212,234.587355022
 04/08  20:00:00,441.196587184,35.7782787874,142.733594672,0.0,102.000620287,88.9820225341,271.082695327,4.74729009849,33.3212,233.014205228
 04/08  21:00:00,430.772950145,35.8169787884,141.972468521,0.0,102.000620287,91.6425454185,258.685269363,5.20186680864,24.9909,228.492502555
 04/08  22:00:00,378.459631536,35.7683179197,143.015703398,0.0,87.0357390804,65.871452062,363.790177604,7.46239796691,16.6606,339.667179637
 04/08  23:00:00,303.344944799,35.7210966003,141.807254126,0.0,42.6918050922,48.4199368926,221.616200892,11.5841687936,8.3303,201.701732099
 04/08  24:00:00,205.905875195,33.3116060343,86.9122489579,0.0,27.7269238854,30.610668775,126.758261014,7.97510703021,3.33212,115.451033984
 04/09  01:00:00,160.335013826,30.922092266,36.3392480461,0.0,34.4311606118,33.1021868926,95.5970461831,7.11433559408,3.33212,85.1505905891
 04/09  02:00:00,156.612631543,30.922092266,50.101156521,0.0,19.466279405,30.610668775,96.8427037714,10.0064498278,3.33212,83.5041339436
 04/09  03:00:00,159.542841008,30.922092266,52.9930016984,0.0,19.466279405,30.610668775,128.689125854,38.5065205175,3.33212,86.8504853367
 04/09  04:00:00,208.81321253,33.3116060343,90.8472737057,0.0,19.466279405,30.610668775,174.226692269,55.4672933914,3.33212,115.427278878
 04/09  05:00:00,149.316794484,30.922092266,23.8791510212,0.0,19.466279405,30.610668775,209.215737346,55.2544949762,8.3303,145.630942369
 04/09  06:00:00,310.790269206,34.5860133775,106.350182722,0.0,42.6918050922,54.3732441037,278.48922837,56.5431476654,16.6606,205.285480704
 04/09  07:00:00,330.587554081,35.9427529122,87.459391265,0.0,49.3960418185,88.5934452969,445.612751171,83.5043645095,24.9909,337.117486662
 04/09  08:00:00,394.815350232,35.737775162,122.964000479,0.0,57.6566862989,112.030105488,596.12172862,76.6520151264,33.3212,486.148513494
 04/09  09:00:00,341.16998902,36.2933143665,124.863191254,0.0,50.9524495726,81.1684271793,477.050775836,59.9322088583,66.8089,350.309666977
 04/09  10:00:00,275.240802596,36.4658138508,103.843932591,0.0,42.6918050922,68.9656133826,388.581824214,41.0483377436,83.4695,264.063986471
 04/09  11:00:00,266.971944111,36.5043310356,99.2168316579,0.0,38.286128036,68.9656133826,313.657826113,19.460437093,83.4695,210.72788902
 04/09  12:00:00,275.97207613,36.5286061963,108.93284953,0.0,38.286128036,68.9656133826,249.685754619,12.1175621924,83.4695,154.098692427
 04/09  13:00:00,270.643931775,36.5123977224,122.643176178,0.0,31.5818913096,56.727595265,236.711592493,7.48736420721,75.1392,154.085028286
 04/09  14:00:00,294.201304623,36.544873725,146.04930241,0.0,31.5818913096,56.727595265,224.599411308,4.09702348663,66.8089,153.693487821
 04/09  15:00:00,293.811952758,36.5725121775,145.626843813,0.0,31.5818913096,56.727595265,233.2228219,4.39613920233,75.1392,153.687482698
 04/09  16:00:00,323.074339,36.2770074868,145.869087802,0.0,31.5818913096,61.661095265,212.165590538,4.70361522816,91.7998,115.66217531
 04/09  17:00:00,349.532252566,35.7667747042,145.198981788,0.0,31.5818913096,70.9729253606,203.424520131,7.44215869619,49.9818,146.000561435
 04/09  18:00:00,409.892700321,35.8080703324,143.935514073,0.0,80.3315023541,83.7685254822,235.883069254,7.530284028,49.9818,178.370985226
 04/09  19:00:00,415.698822541,35.7352763947,143.194491063,0.0,102.000620287,77.6748002752,276.593090336,16.5541147055,33.3212,226.71777563
 04/09  20:00:00,443.018487355,35.7057606893,136.226764803,0.0,108.704857014,91.4735406516,297.618290645,35.7007200476,33.3212,228.596370598
 04/09  21:00:00,405.023972422,35.7525911434,126.47891765,0.0,95.2963835608,89.1510273009,330.144330626,73.6491544572,24.9909,231.504276168
 04/09  22:00:00,336.309474476,35.7329757968,110.972531197,0.0,80.3315023541,63.3799339444,524.184383469,171.529018105,16.6606,335.994765364
 04/09  23:00:00,249.355292098,35.7050828637,87.8813623588,0.0,42.6918050922,48.4199368926,467.842570782,262.908932211,8.3303,196.603338571
 04/09  24:00:00,143.926596958,30.922092266,19.8676842734,0.0,34.4311606118,33.1021868926,168.52933329,49.6457988356,3.33212,115.551414454
 04/10  01:00:00,131.140431731,30.922092266,25.8808413167,0.0,19.418418834,29.3649097162,128.943497298,38.4932045679,3.33212,87.1181727299
 04/10  02:00:00,125.018492984,30.922092266,27.7110838497,0.0,12.7620426787,28.1191506574,121.168342774,31.3924576566,3.33212,86.4437651177
 04/10  03:00:00,125.737520727,30.922092266,28.4575983088,0.0,12.7620426787,28.1191506574,112.289366777,27.4069888171,3.33212,81.5502579603
 04/10  04:00:00,135.256470905,30.922092266,31.4029851712,0.0,12.7620426787,28.1191506574,143.642587726,24.9384146759,3.33212,115.37205305
 04/10  05:00:00,171.196365397,30.922092266,39.7474304882,0.0,25.5240853573,30.610668775,228.444515831,23.389770698,8.3303,196.724445133
