Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  06:00:00,345.946477989,34.7453142953,109.918957222,0.0,51.0481707146,78.1489452969,375.825174926,22.5795501509,16.6606,336.585024775
 04/10  07:00:00,358.729969705,35.7011198027,79.4818327384,0.0,64.3609230253,109.708623606,608.421670258,134.076698947,24.9909,449.354071311
 04/10  08:00:00,336.596152668,35.7011198027,102.809605043,0.0,51.0481707146,80.7689615957,492.814671062,110.80248702,33.3212,348.690984042
 04/10  09:00:00,302.367506078,36.2958142593,96.6344790596,0.0,51.0481707146,71.0224615957,381.277769271,47.5510839346,66.8089,266.917785336
 04/10  10:00:00,238.242017354,36.3817324259,81.157380967,0.0,32.1804615127,65.7244621605,326.915584726,36.7863556195,83.4695,206.659729107
 04/10  11:00:00,231.553539228,36.4324664467,73.7314326729,0.0,32.1804615127,65.7244621605,265.526225452,27.8466936012,83.4695,154.21003185
 04/10  12:00:00,241.08447852,36.4727862138,83.8218662321,0.0,32.1804615127,65.7244621605,251.581398072,14.1041056482,83.4695,154.007792424
 04/10  13:00:00,263.151911515,36.5100355786,115.432408921,0.0,32.1804615127,55.9779621605,234.666939352,5.71443733577,75.1392,153.813302016
 04/10  14:00:00,283.372804971,36.5412334589,135.533244462,0.0,32.1804615127,55.9779621605,224.345553112,3.92001629974,66.8089,153.616636812
 04/10  15:00:00,294.874136561,36.5703921648,146.849880007,0.0,32.1804615127,55.9779621605,232.62234428,3.87357031502,75.1392,153.609573965
 04/10  16:00:00,323.896199716,36.292758931,146.704760668,0.0,32.1804615127,60.9114621605,209.453239234,2.06158367949,91.7998,115.591855554
 04/10  17:00:00,358.08952938,35.7876675462,146.185116442,0.0,32.1804615127,77.5397301883,225.171832997,4.27376419512,49.9818,170.916268802
 04/10  18:00:00,409.525784055,35.8414942464,143.681801439,0.0,77.122965704,86.2600435998,369.590502318,4.92653515224,49.9818,314.682167166
 04/10  19:00:00,419.330397617,35.7909107249,143.457056067,0.0,102.647051061,80.1663183927,269.217675559,6.94431115753,33.3212,228.952164401
 04/10  20:00:00,457.596220976,35.7698676081,142.633940366,0.0,115.40909374,92.7192997104,284.303784017,17.1496633522,33.3212,233.832920664
 04/10  21:00:00,421.231789929,35.8122655268,130.028098328,0.0,102.647051061,94.1340635361,417.968829553,55.8569987696,24.9909,337.120930783
 04/10  22:00:00,339.712697401,35.8710512708,115.084582422,0.0,77.122965704,65.871452062,349.375582591,76.2231928346,16.6606,256.491789757
 04/10  23:00:00,242.58897914,35.8119600541,86.1638388419,0.0,38.286128036,48.4199368926,228.989904764,81.9041140044,8.3303,138.755490759
 04/10  24:00:00,129.422196465,30.922092266,16.81696004,0.0,25.5240853573,30.610668775,207.241244715,88.5304383412,3.33212,115.378686374
 04/11  01:00:00,129.163518153,30.922092266,23.8867600279,0.0,19.418418834,29.3649097162,164.647970835,74.2219695935,3.33212,87.0938812415
 04/11  02:00:00,124.463924548,30.922092266,27.1282598652,0.0,12.7620426787,28.1191506574,144.319554739,53.8982301816,3.33212,87.0892045575
 04/11  03:00:00,126.526682039,30.922092266,29.2073028034,0.0,12.7620426787,28.1191506574,125.159245547,40.9701067293,3.33212,80.8570188176
 04/11  04:00:00,182.975449312,33.3116060343,74.2803078734,0.0,12.7620426787,28.1191506574,151.524639134,32.8693091407,3.33212,115.323209993
 04/11  05:00:00,159.591098212,30.922092266,27.2982751747,0.0,25.5240853573,30.610668775,232.823959164,27.9359590889,8.3303,196.557700075
 04/11  06:00:00,351.827070827,34.7453142953,114.040563695,0.0,51.0481707146,78.1489452969,377.680140197,24.9693046198,16.6606,336.050235578
 04/11  07:00:00,371.084006866,35.7023312669,90.2213778061,0.0,64.3609230253,109.708623606,599.870751705,127.970952678,24.9909,446.908899026
 04/11  08:00:00,331.704016486,35.7011198027,97.2397338099,0.0,51.0481707146,80.7689615957,458.443552401,75.8762478456,33.3212,349.246104556
 04/11  09:00:00,303.419226003,36.2866084371,97.4270778919,0.0,51.0481707146,71.0224615957,359.516110236,29.9079132969,66.8089,262.799296939
 04/11  10:00:00,265.876988542,36.3760401818,108.341036207,0.0,32.1804615127,65.7244621605,300.431784745,6.89850564573,83.4695,210.0637791
 04/11  11:00:00,306.925737538,36.4299875706,148.362925092,0.0,32.1804615127,65.7244621605,240.965435942,3.35151436843,83.4695,154.144421573
 04/11  12:00:00,306.583877263,36.4708870011,148.422245753,0.0,32.1804615127,65.7244621605,240.865315495,3.46703229784,83.4695,153.928783197
 04/11  13:00:00,296.452159051,36.5077367216,147.764165597,0.0,32.1804615127,55.9779621605,232.136158686,3.27104291611,75.1392,153.72591577
 04/11  14:00:00,296.211327018,36.5429459902,147.255348791,0.0,32.1804615127,55.9779621605,216.949533014,3.29093789503,66.8089,146.849695119
 04/11  15:00:00,296.301578444,36.5698831868,147.220183471,0.0,32.1804615127,55.9779621605,232.135854745,3.45769679512,75.1392,153.53895795
 04/11  16:00:00,325.822161725,36.3345369049,147.591612253,0.0,32.1804615127,60.9114621605,209.029070585,1.66473676394,91.7998,115.564533821
 04/11  17:00:00,360.162236517,35.8289205573,147.429345617,0.0,32.1804615127,77.5397301883,224.523278058,3.73836490871,49.9818,170.803113149
 04/11  18:00:00,412.210372576,35.8822914607,145.463987499,0.0,77.122965704,86.2600435998,368.640502918,4.2949145573,49.9818,314.36378836
 04/11  19:00:00,421.290726663,35.861642612,144.786111667,0.0,102.647051061,80.1663183927,265.881562519,3.95279232627,33.3212,228.607570193
 04/11  20:00:00,459.399105844,35.8634547296,143.87107483,0.0,115.40909374,92.7192997104,267.146037105,3.88796928999,33.3212,229.936867815
 04/11  21:00:00,434.017710279,35.9311469454,142.201967444,0.0,102.647051061,94.1340635361,370.256149516,4.44012952873,24.9909,340.825119988
 04/11  22:00:00,369.020647967,35.9767341945,143.629718639,0.0,77.122965704,65.871452062,276.103050686,6.84055461806,16.6606,252.601896068
 04/11  23:00:00,300.302631378,35.9147770838,143.277734602,0.0,38.286128036,48.4199368926,159.581581624,9.4043677402,8.3303,141.846913884
 04/11  24:00:00,195.705388098,33.3116060343,79.6289818152,0.0,25.5240853573,30.610668775,122.679563674,4.03071121022,3.33212,115.316732464
 04/12  01:00:00,128.729772227,30.922092266,23.7529058598,0.0,19.418418834,29.3649097162,94.723436652,10.5429100364,3.33212,80.8484066156
 04/12  02:00:00,162.642216944,32.5151014449,62.6756338777,0.0,12.7620426787,28.1191506574,134.869067803,44.475172183,3.33212,87.0617756199
 04/12  03:00:00,133.22376284,31.7185968554,34.6933135232,0.0,12.7620426787,28.1191506574,164.746285201,74.3480212593,3.33212,87.0661439412
 04/12  04:00:00,182.470945177,33.3116060343,74.1301620656,0.0,12.7620426787,28.1191506574,173.985108289,61.7956720453,3.33212,108.857316243
 04/12  05:00:00,187.686391226,32.5151014449,52.8175719128,0.0,25.5240853573,30.610668775,238.506080744,33.7728243108,8.3303,196.402956434
 04/12  06:00:00,335.898368304,34.1081106238,100.189102841,0.0,51.0481707146,78.1489452969,376.936188219,24.7809650414,16.6606,335.494623177
 04/12  07:00:00,419.47483111,35.8124343075,139.140416146,0.0,64.3609230253,109.708623606,514.150337782,43.3931061244,24.9909,445.766331658
 04/12  08:00:00,335.596896185,35.7067838605,101.902786677,0.0,51.0481707146,80.7689615957,414.090759268,32.0838942834,33.3212,348.685664985
 04/12  09:00:00,339.473940056,36.281846282,133.076239131,0.0,51.0481707146,71.0224615957,331.725856043,4.66120027585,66.8089,260.255755767
 04/12  10:00:00,305.163080982,36.370250813,146.996695922,0.0,32.1804615127,65.7244621605,298.225520061,3.13662720377,83.4695,211.619392857
 04/12  11:00:00,306.45690253,36.4320013959,147.222517644,0.0,32.1804615127,65.7244621605,241.100527645,3.21537195872,83.4695,154.415655686
 04/12  12:00:00,306.199619395,36.4992965734,147.225963297,0.0,32.1804615127,65.7244621605,239.788244059,3.09465914634,83.4695,153.224084913
 04/12  13:00:00,296.628720524,36.505009823,146.959431166,0.0,32.1804615127,55.9779621605,225.716233066,2.99689877487,75.1392,147.580134291
 04/12  14:00:00,296.441848178,36.5412030878,146.618676589,0.0,32.1804615127,55.9779621605,223.165909977,2.89582520836,66.8089,153.461184769
 04/12  15:00:00,297.388126242,36.5703179669,147.602438046,0.0,32.1804615127,55.9779621605,231.709926314,3.12956856007,75.1392,153.441157753
 04/12  16:00:00,326.71386743,36.4062594378,147.89342169,0.0,32.1804615127,60.9114621605,206.259321301,1.29475190218,91.7998,113.164769398
 04/12  17:00:00,361.068138243,35.9028953164,147.710602271,0.0,32.1804615127,77.5397301883,226.354472838,3.21295555407,49.9818,173.159717284
 04/12  18:00:00,412.709896236,35.9781888755,145.351955709,0.0,77.122965704,86.2600435998,361.353036621,3.72820454292,49.9818,307.643032078
 04/12  19:00:00,422.19740908,36.0120485071,144.571482568,0.0,102.647051061,80.1663183927,268.814680465,3.41263347527,33.3212,232.08084699
 04/12  20:00:00,459.866075109,35.9948269333,143.328768305,0.0,115.40909374,92.7192997104,265.067581769,3.72845473053,33.3212,228.017927038
 04/12  21:00:00,433.159860551,36.0514627293,139.606841409,0.0,102.647051061,94.1340635361,365.068242262,4.04653257553,24.9909,336.030809686
 04/12  22:00:00,371.262048106,36.0778745019,144.091755657,0.0,77.122965704,65.871452062,278.789969698,6.19516339273,16.6606,255.934206306
 04/12  23:00:00,303.227894034,36.005721553,145.517876418,0.0,38.286128036,48.4199368926,155.43085027,8.48867350618,8.3303,138.611876764
 04/12  24:00:00,198.790000149,33.112479887,81.9623435705,0.0,25.5240853573,30.610668775,118.633936127,0.0227109037698,3.33212,115.279105224
 04/13  01:00:00,179.357599896,32.5151014449,70.8687593967,0.0,19.418418834,29.3649097162,90.6802883492,6.52162718173,3.33212,80.8265411674
 04/13  02:00:00,145.741002817,31.7185968554,47.021862386,0.0,12.7620426787,28.1191506574,111.895012791,21.5251247846,3.33212,87.0377680065
 04/13  03:00:00,177.965156971,33.3116060343,75.7534356208,0.0,12.7620426787,28.1191506574,115.805960916,25.4367794503,3.33212,87.0370614662
 04/13  04:00:00,184.978830697,33.3116060343,76.0909082066,0.0,12.7620426787,28.1191506574,139.490238583,27.3315102483,3.33212,108.826608335
 04/13  05:00:00,203.162647729,32.9133537396,67.63153488,0.0,25.5240853573,30.610668775,229.289102113,24.696468223,8.3303,196.26233389
 04/13  06:00:00,342.432165392,34.5860133775,105.219248476,0.0,51.0481707146,78.1489452969,372.486661662,20.8563926887,16.6606,334.969668973
 04/13  07:00:00,422.515445768,35.7323968768,142.065235451,0.0,64.3609230253,109.708623606,488.654019504,19.011949468,24.9909,444.651170036
 04/13  08:00:00,379.038669699,35.7018811234,143.760069165,0.0,51.0481707146,80.7689615957,388.110098574,8.50392734181,33.3212,346.284971232
 04/13  09:00:00,351.081883772,36.2710121989,143.131453517,0.0,51.0481707146,71.0224615957,328.194342237,1.31417591759,66.8089,260.07126632
 04/13  10:00:00,303.272943539,36.3578421108,143.628681183,0.0,32.1804615127,65.7244621605,293.497227104,3.85496100503,83.4695,206.172766099
 04/13  11:00:00,304.809258793,36.4074844346,144.143369005,0.0,32.1804615127,65.7244621605,241.753796947,4.30920456169,83.4695,153.975092385
 04/13  12:00:00,304.023726617,36.4478394937,144.000820771,0.0,32.1804615127,65.7244621605,241.767345976,4.53250214326,83.4695,153.765343833
 04/13  13:00:00,291.985779866,36.4781031506,141.355031407,0.0,32.1804615127,55.9779621605,233.212191238,4.51456678374,75.1392,153.558424454
 04/13  14:00:00,292.098731503,36.5085388311,140.924323222,0.0,32.1804615127,55.9779621605,217.98034438,4.46794330385,66.8089,146.703501076
 04/13  15:00:00,293.851446473,36.5375439903,142.041380763,0.0,32.1804615127,55.9779621605,232.909640248,4.40110890043,75.1392,153.369331348
 04/13  16:00:00,319.247221734,36.325860073,138.276290075,0.0,32.1804615127,60.9114621605,209.019424966,1.77957052706,91.7998,115.440054439
 04/13  17:00:00,353.392456708,35.8369329522,137.867542637,0.0,32.1804615127,77.5397301883,225.210103787,4.64903738986,49.9818,170.579266398
 04/13  18:00:00,405.105934627,35.8994928722,135.576917002,0.0,77.122965704,86.2600435998,362.402913605,5.21536368899,49.9818,307.205749916
 04/13  19:00:00,414.148906033,35.9156652007,134.081279904,0.0,102.647051061,80.1663183927,267.469261143,4.60745872488,33.3212,229.540602418
 04/13  20:00:00,451.242734062,35.9188759519,131.912597679,0.0,115.40909374,92.7192997104,268.248467744,4.80872568902,33.3212,230.118542055
 04/13  21:00:00,425.715521314,35.9967800777,130.004623155,0.0,102.647051061,94.1340635361,365.641099159,5.16859123864,24.9909,335.48160792
 04/13  22:00:00,360.559144554,36.0452669352,131.366288458,0.0,77.122965704,65.871452062,273.988287632,7.61727207141,16.6606,249.710415561
 04/13  23:00:00,294.045836332,35.9928167738,133.074902832,0.0,38.286128036,48.4199368926,162.299367732,10.2239607982,8.3303,143.745106934
 04/13  24:00:00,217.993971338,33.0461045045,100.562744696,0.0,25.5240853573,30.610668775,112.290971364,0.143136426667,3.33212,108.815714937
 04/14  01:00:00,220.731252871,33.3116060343,109.845149463,0.0,19.418418834,29.3649097162,90.3953461634,0.0515496582421,3.33212,87.0116765052
 04/14  02:00:00,199.211641911,33.3116060343,96.3804626505,0.0,12.7620426787,28.1191506574,89.6167467805,0.0612761337375,3.33212,86.2233506467
 04/14  03:00:00,178.827165827,32.7806029747,77.3960703567,0.0,12.7620426787,28.1191506574,85.0282959875,0.107146727838,3.33212,81.5890292596
 04/14  04:00:00,177.481646225,32.7806029747,68.8236549264,0.0,12.7620426787,28.1191506574,118.625440382,0.113428488298,3.33212,115.179891894
 04/14  05:00:00,216.736590714,33.3116060343,79.3866870024,0.0,25.5240853573,30.610668775,197.712510335,0.274174898337,8.3303,189.108035436
 04/14  06:00:00,353.264517962,34.9046152132,114.308913349,0.0,51.0481707146,78.1489452969,351.20052942,0.131845119782,16.6606,334.4080843
 04/14  07:00:00,416.840394593,35.7573350096,133.629484203,0.0,64.3609230253,109.708623606,476.970673289,8.50492710744,24.9909,443.474846182
 04/14  08:00:00,372.04653416,35.7266872978,134.081742303,0.0,51.0481707146,80.7689615957,385.309724887,4.44943593035,33.3212,347.539088957
 04/14  09:00:00,341.595563992,36.2660735849,131.531123972,0.0,51.0481707146,71.0224615957,326.519516974,1.55001080308,66.8089,258.160606171
 04/14  10:00:00,294.055071166,36.382289736,132.496389545,0.0,32.1804615127,65.7244621605,294.166725412,4.69628048057,83.4695,206.000944931
 04/14  11:00:00,296.727855538,36.4859879695,134.393383165,0.0,32.1804615127,65.7244621605,242.366563941,5.00685445208,83.4695,153.890209489
 04/14  12:00:00,297.352416161,36.5434229355,135.657869814,0.0,32.1804615127,65.7244621605,241.632381186,4.47791848514,83.4695,153.684962701
 04/14  13:00:00,290.21415617,36.4898267178,138.277350278,0.0,32.1804615127,55.9779621605,229.36633734,4.02492760544,75.1392,150.202209734
 04/14  14:00:00,293.458209534,36.5201780863,141.485368539,0.0,32.1804615127,55.9779621605,220.406360853,3.70101659082,66.8089,149.896444262
 04/14  15:00:00,296.439603773,36.552585352,144.417775822,0.0,32.1804615127,55.9779621605,229.177630797,3.33714286301,75.1392,150.701287934
 04/14  16:00:00,324.505867574,36.5596109398,143.216574917,0.0,32.1804615127,60.9114621605,205.403233079,2.0884345474,91.7998,111.514998532
 04/14  17:00:00,357.893037222,36.0895842365,142.041795593,0.0,32.1804615127,77.5397301883,225.833100939,5.40647697239,49.9818,170.444823967
 04/14  18:00:00,410.90421761,36.2064834041,140.999710425,0.0,77.122965704,86.2600435998,364.035488921,5.18339891385,49.9818,308.870290007
 04/14  19:00:00,421.594048259,36.2899446277,141.639931447,0.0,102.647051061,80.1663183927,270.75336859,5.74865410045,33.3212,231.68351449
 04/14  20:00:00,459.933513739,36.251819878,140.728459084,0.0,115.40909374,92.7192997104,265.110693198,6.15130619627,33.3212,225.638187002
 04/14  21:00:00,429.774776947,36.3051796856,134.260716373,0.0,102.647051061,94.1340635361,366.48377285,6.56048661163,24.9909,334.932386238
 04/14  22:00:00,361.413779964,36.3014225622,132.365619666,0.0,77.122965704,65.871452062,275.48751066,7.39524858104,16.6606,251.431662079
 04/14  23:00:00,296.560249234,36.1756831977,136.130733879,0.0,38.286128036,48.4199368926,160.944121263,10.7061640688,8.3303,141.907657194
 04/14  24:00:00,226.013720367,33.789508788,107.156316775,0.0,25.5240853573,30.610668775,112.173464694,0.0586572459807,3.33212,108.782687448
 04/15  01:00:00,230.149792357,33.842609094,108.782169042,0.0,27.7269238854,30.610668775,90.51780445,0.192032214819,3.33212,86.9936522352
 04/15  02:00:00,193.922629092,33.3116060343,91.2749486907,0.0,12.7620426787,28.1191506574,84.148374296,0.0378654614464,3.33212,80.7783888346
 04/15  03:00:00,180.743417715,33.0461045045,78.8723834423,0.0,12.7620426787,28.1191506574,90.5426859256,0.22014048242,3.33212,86.9904254432
 04/15  04:00:00,203.139630669,33.842609094,92.9962350628,0.0,12.7620426787,28.1191506574,112.307674454,0.236814841678,3.33212,108.738739612
 04/15  05:00:00,213.984435447,33.842609094,91.5758472251,0.0,12.7620426787,28.1191506574,152.978054597,0.335300562047,8.3303,144.312454035
 04/15  06:00:00,301.614932503,34.1081106238,98.0140528258,0.0,42.6918050922,54.3732441037,213.107945257,0.10904863326,16.6606,196.338296624
 04/15  07:00:00,374.762653928,35.9934778577,138.652667031,0.0,42.6918050922,86.1019271793,366.167985926,11.2057163965,24.9909,329.97136953
 04/15  08:00:00,412.63717759,35.8092310572,138.442263893,0.0,57.6566862989,112.030105488,512.544955418,5.15641580364,33.3212,474.067339614
 04/15  09:00:00,367.049984282,36.2718676144,139.257133928,0.0,57.6566862989,83.6599452969,412.812591825,1.42073248847,66.8089,344.582959337
 04/15  10:00:00,316.358312703,36.3698603467,142.943488424,0.0,42.6918050922,68.9656133826,347.887475922,4.96285525393,83.4695,259.455120668
 04/15  11:00:00,310.100738835,36.4629535019,145.178281978,0.0,34.9340096728,67.7198543238,296.595713498,6.7269572893,83.4695,206.399256208
 04/15  12:00:00,309.95451813,36.5300565448,145.501835364,0.0,34.9340096728,67.7198543238,244.302132881,6.83006444661,83.4695,154.002568434
 04/15  13:00:00,300.727455062,36.4819559081,145.410422084,0.0,34.9340096728,57.9733543238,235.769756554,6.83392880313,75.1392,153.796627751
 04/15  14:00:00,300.020189861,36.509125432,144.140835715,0.0,34.9340096728,57.9733543238,227.283471015,6.88226440808,66.8089,153.592306607
 04/15  15:00:00,299.426191191,36.5364939255,143.498921668,0.0,34.9340096728,57.9733543238,229.08540428,7.03394761791,75.1392,146.912256662
 04/15  16:00:00,328.997323949,36.2979298321,144.31146206,0.0,34.9340096728,62.9068543238,214.765814712,7.41755997696,91.7998,115.548454735
 04/15  17:00:00,355.593934457,35.8306927336,143.874511977,0.0,34.9340096728,72.2186844194,207.462178866,11.9637742753,49.9818,145.516604591
 04/15  18:00:00,418.922006707,35.9770032369,140.743228732,0.0,87.0357390804,86.2600435998,230.073344276,9.05927219645,49.9818,171.03227208
 04/15  19:00:00,413.710774361,35.80434897,138.206605874,0.0,102.000620287,77.6748002752,269.786916624,8.84036507673,33.3212,227.625351547
 04/15  20:00:00,437.128733337,35.76999954,136.47180578,0.0,102.000620287,88.9820225341,269.314898799,9.29186825091,33.3212,226.701830548
 04/15  21:00:00,426.974694607,35.8393330401,136.282525945,0.0,102.000620287,91.6425454185,264.663683214,9.79801751757,24.9909,229.874765696
 04/15  22:00:00,375.358934,35.7940039079,138.34421061,0.0,87.0357390804,65.871452062,355.80668878,13.5556029608,16.6606,325.59048582
 04/15  23:00:00,304.265584019,35.73124324,141.964270471,0.0,42.6918050922,48.4199368926,223.192395524,19.6291995315,8.3303,195.232895993
 04/15  24:00:00,199.543142806,33.3116060343,80.0927894547,0.0,27.7269238854,30.610668775,149.616803666,31.157032142,3.33212,115.127651524
 04/16  01:00:00,151.557185342,30.922092266,27.6059977316,0.0,34.4311606118,33.1021868926,147.030109903,62.8530969278,3.33212,80.8448929752
 04/16  02:00:00,147.822157185,30.922092266,41.2816715519,0.0,19.466279405,30.610668775,187.078715062,96.6902567138,3.33212,87.0563383486
 04/16  03:00:00,154.040650161,30.922092266,47.4713253721,0.0,19.466279405,30.610668775,188.466918308,98.0796317831,3.33212,87.0551665251
 04/16  04:00:00,192.107738076,33.3116060343,73.8692873904,0.0,19.466279405,30.610668775,194.003855871,81.9890539327,3.33212,108.682681938
 04/16  05:00:00,151.186080737,30.922092266,25.7641512047,0.0,19.466279405,30.610668775,220.633973413,73.8112969518,8.3303,138.492376462
 04/16  06:00:00,312.604273299,34.7453142953,107.513404105,0.0,42.6918050922,54.3732441037,280.04844233,63.8033481235,16.6606,199.584494206
 04/16  07:00:00,334.669196631,35.9961522928,93.9641396481,0.0,49.3960418185,88.5934452969,430.606939018,75.2430462489,24.9909,330.372992769
 04/16  08:00:00,398.226198306,35.7668398602,126.413428464,0.0,57.6566862989,112.030105488,571.44773823,61.4835671449,33.3212,476.642971085
 04/16  09:00:00,348.407726849,36.2909556086,132.115913042,0.0,50.9524495726,81.1684271793,451.165945922,46.4648224525,66.8089,337.89222347
 04/16  10:00:00,284.061169165,36.4797727056,112.60108338,0.0,42.6918050922,68.9656133826,369.595997706,22.6446638771,83.4695,263.481833829
 04/16  11:00:00,289.687387695,36.5199350418,121.835201627,0.0,38.286128036,68.9656133826,300.444637152,8.79686673874,83.4695,208.178270414
 04/16  12:00:00,310.56012147,36.5458837881,143.323341814,0.0,38.286128036,68.9656133826,233.388689408,3.07141436481,83.4695,146.847775043
 04/16  13:00:00,294.68795673,36.5084835861,146.290460911,0.0,31.5818913096,56.727595265,232.293303535,3.62737801926,75.1392,153.526725516
 04/16  14:00:00,294.896030696,36.5418318147,146.218877831,0.0,31.5818913096,56.727595265,217.052173102,3.78266648116,66.8089,146.460606621
 04/16  15:00:00,294.885570831,36.5712671436,145.915270738,0.0,31.5818913096,56.727595265,232.264721438,3.99900626744,75.1392,153.126515171
 04/16  16:00:00,324.024973771,36.2983313115,145.884013909,0.0,31.5818913096,61.661095265,206.084874493,4.1837020017,91.7998,110.101372491
 04/16  17:00:00,351.135347556,35.8017697926,145.742340592,0.0,31.5818913096,70.9729253606,200.916327591,6.74286669523,49.9818,144.191660896
 04/16  18:00:00,411.451172855,35.8467120112,144.301443614,0.0,80.3315023541,83.7685254822,226.486976096,5.82295141328,49.9818,170.682224683
 04/16  19:00:00,416.643903996,35.7780802993,142.903062155,0.0,102.000620287,77.6748002752,263.400606734,4.88409556332,33.3212,225.195311171
 04/16  20:00:00,449.930801637,35.7524745395,142.121836119,0.0,108.704857014,91.4735406516,262.728116397,4.81780778473,33.3212,224.589108612
 04/16  21:00:00,421.669946858,35.8757997176,142.194474236,0.0,95.2963835608,89.1510273009,257.622234541,7.41392774454,24.9909,225.217406796
 04/16  22:00:00,369.553402838,35.8082292012,143.581278955,0.0,80.3315023541,63.3799339444,360.774805573,17.6430810386,16.6606,326.471124535
 04/16  23:00:00,277.871961115,35.7559085956,116.526970618,0.0,42.6918050922,48.4199368926,226.417196296,24.7247926985,8.3303,193.362103597
 04/16  24:00:00,176.444239142,31.7185968554,50.9060352358,0.0,34.4311606118,33.1021868926,135.863068358,23.7325855342,3.33212,108.798362824
 04/17  01:00:00,172.033122231,32.5151014449,64.1626093353,0.0,19.418418834,29.3649097162,118.235592237,27.9618104219,3.33212,86.9416618154
 04/17  02:00:00,136.898019378,30.922092266,39.5952720308,0.0,12.7620426787,28.1191506574,119.086198686,35.0379145527,3.33212,80.7161641334
 04/17  03:00:00,189.020481691,33.3116060343,86.9058366402,0.0,12.7620426787,28.1191506574,155.536586906,65.2841154083,3.33212,86.9203514982
 04/17  04:00:00,124.354638014,30.922092266,20.3310044183,0.0,12.7620426787,28.1191506574,187.212703102,75.2314627435,3.33212,108.649120359
 04/17  05:00:00,212.351213985,33.3116060343,75.7524604272,0.0,25.5240853573,30.610668775,263.999314735,60.6953771876,8.3303,194.973637548
 04/17  06:00:00,332.224289921,34.1081106238,95.9486880731,0.0,51.0481707146,78.1489452969,386.933622982,45.0277559359,16.6606,325.245267046
 04/17  07:00:00,398.337232378,35.7126432727,121.5568178,0.0,64.3609230253,109.708623606,537.278547094,72.2204461422,24.9909,440.067200952
 04/17  08:00:00,349.84884147,35.7012400804,115.184544399,0.0,51.0481707146,80.7689615957,418.048751871,43.5239016782,33.3212,341.203650193
 04/17  09:00:00,327.593712656,36.2751113485,119.627922115,0.0,51.0481707146,71.0224615957,339.594066732,11.9459447725,66.8089,260.839221959
 04/17  10:00:00,307.713317867,36.3635119913,147.112676414,0.0,32.1804615127,65.7244621605,285.872241286,3.42673556388,83.4695,198.976005722
 04/17  11:00:00,309.602472547,36.4181446492,150.175976569,0.0,32.1804615127,65.7244621605,240.548542952,3.43506247621,83.4695,153.643980476
 04/17  12:00:00,307.38638983,36.4786594415,148.313396637,0.0,32.1804615127,65.7244621605,240.105271083,3.20078227194,83.4695,153.434988811
 04/17  13:00:00,297.684766791,36.5008625451,147.998445624,0.0,32.1804615127,55.9779621605,224.731921273,3.02654536963,75.1392,146.566175903
 04/17  14:00:00,297.482828061,36.5331696002,147.670495219,0.0,32.1804615127,55.9779621605,222.404601081,3.06734279395,66.8089,152.528358287
 04/17  15:00:00,297.50471886,36.5649553916,147.610358466,0.0,32.1804615127,55.9779621605,225.157870172,3.11357603623,75.1392,146.905094136
 04/17  16:00:00,327.35395928,36.3992273926,148.260838222,0.0,32.1804615127,60.9114621605,207.635990447,1.30122343267,91.7998,114.534967014
 04/17  17:00:00,361.917168887,35.9025552121,148.272674993,0.0,32.1804615127,77.5397301883,217.348251553,3.31851381998,49.9818,164.047937733
 04/17  18:00:00,413.036498785,36.0015284337,145.317396023,0.0,77.122965704,86.2600435998,359.184704385,3.78122211032,49.9818,305.421682274
 04/17  19:00:00,419.682071306,36.0313523293,144.49028403,0.0,102.647051061,80.1663183927,262.365601231,3.43734120975,33.3212,225.607060021
 04/17  20:00:00,460.438476964,36.0079803669,143.488920719,0.0,115.40909374,92.7192997104,262.034193976,3.73476521018,33.3212,224.978228765
 04/17  21:00:00,433.907933424,36.0568030813,141.037654927,0.0,102.647051061,94.1340635361,362.337851796,4.0538014259,24.9909,333.29315037
 04/17  22:00:00,367.795047982,36.0716985475,141.301000121,0.0,77.122965704,65.871452062,270.201299732,6.52585439653,16.6606,247.014845335
 04/17  23:00:00,297.883825152,35.996794078,138.958233154,0.0,38.286128036,48.4199368926,157.245110273,10.6647558265,8.3303,138.250054446
 04/17  24:00:00,187.443947726,32.9133537396,71.2669505272,0.0,25.5240853573,30.610668775,135.642325141,17.2726417017,3.33212,115.037563439
 04/18  01:00:00,155.215851459,31.7185968554,48.1821806908,0.0,19.418418834,29.3649097162,118.90263036,34.8646996024,3.33212,80.7058107581
 04/18  02:00:00,160.146059378,32.5151014449,59.6535754237,0.0,12.7620426787,28.1191506574,133.202202157,42.9605298567,3.33212,86.9095523007
 04/18  03:00:00,177.470335618,33.3116060343,75.1162500352,0.0,12.7620426787,28.1191506574,130.517866564,46.4915391475,3.33212,80.6942074161
 04/18  04:00:00,186.746561033,33.3116060343,77.1039560972,0.0,12.7620426787,28.1191506574,159.341812351,47.423444086,3.33212,108.586248265
 04/18  05:00:00,173.260164996,31.7185968554,39.2349117998,0.0,25.5240853573,30.610668775,255.610667371,51.8064443786,8.3303,195.473922993
 04/18  06:00:00,352.219006049,34.9046152132,113.672451309,0.0,51.0481707146,78.1489452969,381.00897989,40.4425971322,16.6606,323.905782758
 04/18  07:00:00,408.339064541,35.7143759856,130.801834247,0.0,64.3609230253,109.708623606,495.551826129,31.6345943628,24.9909,438.926331766
 04/18  08:00:00,359.054219229,35.7032320989,124.043327959,0.0,51.0481707146,80.7689615957,386.560995679,16.4373661569,33.3212,336.802429522
 04/18  09:00:00,341.153170875,36.2742907418,134.182220958,0.0,51.0481707146,71.0224615957,329.872223414,5.56203289526,66.8089,257.501290519
 04/18  10:00:00,304.255806426,36.3627869296,145.55084569,0.0,32.1804615127,65.7244621605,291.400562912,3.03891136736,83.4695,204.892151545
 04/18  11:00:00,307.142440507,36.4153800216,146.982732721,0.0,32.1804615127,65.7244621605,240.003425009,2.98060036375,83.4695,153.553324645
 04/18  12:00:00,307.352294291,36.4735419657,146.628242135,0.0,32.1804615127,65.7244621605,233.048320635,2.91078255748,83.4695,146.668038078
 04/18  13:00:00,299.192478646,36.4948071456,149.047844646,0.0,32.1804615127,55.9779621605,231.265413885,2.96797054237,75.1392,153.158243343
 04/18  14:00:00,296.802415642,36.5288557366,147.203275214,0.0,32.1804615127,55.9779621605,216.054907099,2.94158790104,66.8089,146.304419198
 04/18  15:00:00,297.487096759,36.5630158322,147.609102435,0.0,32.1804615127,55.9779621605,224.259114778,2.82160207749,75.1392,146.298312701
 04/18  16:00:00,326.733456578,36.3764911154,147.631564354,0.0,32.1804615127,60.9114621605,208.235141855,1.20165753091,91.7998,115.233684324
 04/18  17:00:00,359.532625144,35.8751317897,145.055098147,0.0,32.1804615127,77.5397301883,223.032308223,3.03708656843,49.9818,170.013421655
 04/18  18:00:00,412.60935569,35.9636309079,144.141949612,0.0,77.122965704,86.2600435998,355.568699807,3.60322634339,49.9818,301.983673464
 04/18  19:00:00,417.964427934,36.0056370274,143.173343713,0.0,102.647051061,80.1663183927,262.799703874,3.31428809973,33.3212,226.164215774
 04/18  20:00:00,458.042754729,35.9862798404,141.726176204,0.0,115.40909374,92.7192997104,256.37545515,3.63521401394,33.3212,219.419041136
 04/18  21:00:00,433.213201178,36.0447279761,140.573228263,0.0,102.647051061,94.1340635361,361.655503014,3.92369071437,24.9909,332.740912299
 04/18  22:00:00,368.966270321,36.0672459851,142.246678259,0.0,77.122965704,65.871452062,269.637784981,6.24363181653,16.6606,246.733553164
 04/18  23:00:00,300.142166021,35.9939391039,141.805512197,0.0,38.286128036,48.4199368926,156.707775262,10.2149767661,8.3303,138.162498496
 04/18  24:00:00,185.066073274,32.9133537396,68.5366689038,0.0,25.5240853573,30.610668775,126.240770674,7.92515160779,3.33212,114.983499066
 04/19  01:00:00,157.272052983,31.7185968554,50.2971224222,0.0,19.418418834,29.3649097162,85.3575727544,1.34293098808,3.33212,80.6825217663
 04/19  02:00:00,175.784372826,32.9133537396,74.2941344568,0.0,12.7620426787,28.1191506574,84.2968929721,0.28625223668,3.33212,80.6785207354
 04/19  03:00:00,174.209770307,32.9133537396,72.6692043269,0.0,12.7620426787,28.1191506574,90.4908482785,0.282366748378,3.33212,86.8763615301
 04/19  04:00:00,179.904441482,32.9133537396,71.7467849997,0.0,12.7620426787,28.1191506574,112.163089883,0.278456331672,3.33212,108.552513551
 04/19  05:00:00,218.905622515,33.5771075641,81.6817515341,0.0,25.5240853573,30.610668775,198.018480054,1.3655546429,8.3303,188.322625411
 04/19  06:00:00,332.55268926,34.1081106238,96.4552641112,0.0,51.0481707146,78.1489452969,358.642202346,10.3237375928,16.6606,331.657864753
 04/19  07:00:00,417.458494284,35.8741475163,139.15538033,0.0,64.3609230253,109.708623606,471.906436714,13.9772461029,24.9909,432.938290611
 04/19  08:00:00,377.064919874,35.7562668252,141.267808802,0.0,51.0481707146,80.7689615957,377.273111208,3.50847099944,33.3212,340.443440209
 04/19  09:00:00,348.601827559,36.2728574625,139.62445937,0.0,51.0481707146,71.0224615957,324.026138847,1.12773364162,66.8089,256.089505206
 04/19  10:00:00,300.708328471,36.3863722965,140.168159365,0.0,32.1804615127,65.7244621605,285.966486459,3.79634751506,83.4695,198.700638944
 04/19  11:00:00,302.958498038,36.4833004198,141.212286742,0.0,32.1804615127,65.7244621605,241.178874295,4.24175518856,83.4695,153.467619106
 04/19  12:00:00,304.885750096,36.5423649105,143.291626911,0.0,32.1804615127,65.7244621605,233.954212539,3.89727190768,83.4695,146.587440631
 04/19  13:00:00,291.606044266,36.4963092624,139.927728815,0.0,32.1804615127,55.9779621605,231.973455324,3.76259828871,75.1392,153.071657036
 04/19  14:00:00,289.8697578,36.526539666,138.113028202,0.0,32.1804615127,55.9779621605,216.87138773,3.83072893541,66.8089,146.231758795
 04/19  15:00:00,295.619679897,36.5582636607,143.695831633,0.0,32.1804615127,55.9779621605,224.871913899,3.50704009621,75.1392,146.225673803
 04/19  16:00:00,326.960055672,36.4702072092,146.254743447,0.0,32.1804615127,60.9114621605,208.708577423,1.75124946366,91.7998,115.157527959
 04/19  17:00:00,361.325746004,35.9833928146,146.200176568,0.0,32.1804615127,77.5397301883,217.500002345,4.44430163171,49.9818,163.073900713
 04/19  18:00:00,413.446311267,36.1072950614,144.145433515,0.0,77.122965704,86.2600435998,358.736874372,4.23234780573,49.9818,304.522726566
 04/19  19:00:00,420.686310284,36.1581151061,143.566899985,0.0,102.647051061,80.1663183927,263.198378214,4.71940050035,33.3212,225.157777714
 04/19  20:00:00,458.234569711,36.1261688582,138.941916679,0.0,115.40909374,92.7192997104,262.984736936,5.09434309922,33.3212,224.569193837
 04/19  21:00:00,430.996132883,36.1937498622,135.472457582,0.0,102.647051061,94.1340635361,354.295779708,5.46394098734,24.9909,323.840938721
 04/19  22:00:00,367.847221659,36.2114660548,139.366814933,0.0,77.122965704,65.871452062,273.996467208,6.88654893307,16.6606,250.449318275
 04/19  23:00:00,302.593189718,36.0991519406,142.620089266,0.0,38.286128036,48.4199368926,153.197316247,9.79725505465,8.3303,135.069761192
 04/19  24:00:00,216.043108995,33.3116060343,98.2497574265,0.0,25.5240853573,30.610668775,117.816590379,0.0048646774551,3.33212,114.479605701
 04/20  01:00:00,193.845611448,32.7806029747,84.4285084049,0.0,19.418418834,29.3649097162,84.08288054,0.0889212731421,3.33212,80.6618392669
 04/20  02:00:00,194.942256334,33.5771075641,91.7816437409,0.0,12.7620426787,28.1191506574,84.110146097,0.123829948073,3.33212,80.654196149
 04/20  03:00:00,191.672191549,33.5771075641,88.5250568487,0.0,12.7620426787,28.1191506574,90.3122061266,0.133889186402,3.33212,86.8461969402
 04/20  04:00:00,194.621901331,33.5771075641,84.9592797453,0.0,12.7620426787,28.1191506574,111.948492494,0.112569501067,3.33212,108.503802993
 04/20  05:00:00,206.115599821,33.0461045045,70.1394775554,0.0,25.5240853573,30.610668775,196.723980784,0.205414983982,8.3303,188.1882658
 04/20  06:00:00,334.867430664,34.2674115417,98.3127390121,0.0,51.0481707146,78.1489452969,347.093909311,3.55888546139,16.6606,326.87442385
 04/20  07:00:00,415.394349003,35.7750077581,136.638031915,0.0,64.3609230253,109.708623606,466.005524499,9.10201133558,24.9909,431.912613164
 04/20  08:00:00,374.033433684,35.7379012834,137.559158728,0.0,51.0481707146,80.7689615957,373.31381438,4.26028389931,33.3212,335.732330481
 04/20  09:00:00,345.840452723,36.2769754871,136.400836807,0.0,51.0481707146,71.0224615957,324.410487453,1.2088021204,66.8089,256.392785332
 04/20  10:00:00,298.102592741,36.4023215623,136.609254915,0.0,32.1804615127,65.7244621605,292.601139012,4.12851939732,83.4695,205.003119615
 04/20  11:00:00,305.207013413,36.5017452064,143.088330099,0.0,32.1804615127,65.7244621605,234.732455563,4.56400504631,83.4695,146.698950516
 04/20  12:00:00,308.502703215,36.5612598949,147.536457179,0.0,32.1804615127,65.7244621605,240.798025397,4.14168194332,83.4695,153.186843454
 04/20  13:00:00,299.653760219,36.5071630969,147.855229761,0.0,32.1804615127,55.9779621605,225.124685165,3.65602778083,75.1392,146.329457384
 04/20  14:00:00,299.786908607,36.5351958218,147.891431584,0.0,32.1804615127,55.9779621605,216.650136743,3.70117979709,66.8089,146.140056946
 04/20  15:00:00,299.544569766,36.5642821232,147.731896738,0.0,32.1804615127,55.9779621605,224.731405517,3.44952047464,75.1392,146.142685042
 04/20  16:00:00,328.461568252,36.4978165386,147.244627343,0.0,32.1804615127,60.9114621605,208.965108018,2.03129492565,91.7998,115.134013092
 04/20  17:00:00,362.588602476,35.9995377193,146.821897202,0.0,32.1804615127,77.5397301883,219.208923227,5.42451306808,49.9818,163.802610159
 04/20  18:00:00,405.22166973,36.0704515194,136.030884006,0.0,77.122965704,86.2600435998,358.452311418,5.37280819892,49.9818,303.097703219
 04/20  19:00:00,411.323189716,36.0514201256,135.510895401,0.0,102.647051061,80.1663183927,264.221966092,5.96606199918,33.3212,224.934704093
 04/20  20:00:00,453.135804681,36.0237028843,135.273733439,0.0,115.40909374,92.7192997104,262.284986485,6.42575535499,33.3212,222.53803113
 04/20  21:00:00,428.295562813,36.0874722931,134.089454932,0.0,102.647051061,94.1340635361,357.235201184,6.84524789319,24.9909,325.399053291
 04/20  22:00:00,363.576260087,36.1124271665,136.071806419,0.0,77.122965704,65.871452062,271.817113194,8.98391441374,16.6606,246.172598781
 04/20  23:00:00,298.468990222,36.024996549,139.363404702,0.0,38.286128036,48.4199368926,158.923769221,12.5962080599,8.3303,137.997261161
 04/20  24:00:00,192.930401336,33.112479887,76.0120270432,0.0,25.5240853573,30.610668775,111.867175593,0.0333565202387,3.33212,108.501699073
 04/21  01:00:00,177.143694269,32.5151014449,68.3943074849,0.0,19.418418834,29.3649097162,90.2142808122,0.0632595294568,3.33212,86.8189012827
 04/21  02:00:00,168.535923802,32.9133537396,67.1409184528,0.0,12.7620426787,28.1191506574,85.4362262602,1.48331506054,3.33212,80.6207911997
 04/21  03:00:00,166.918690344,32.9133537396,65.5343940475,0.0,12.7620426787,28.1191506574,90.8886394832,6.94015152221,3.33212,80.616367961
 04/21  04:00:00,174.197225612,32.9133537396,65.4954807819,0.0,12.7620426787,28.1191506574,120.757047578,8.98090693773,3.33212,108.44402064
 04/21  05:00:00,219.454796816,33.5771075641,81.5838646227,0.0,25.5240853573,30.610668775,204.902985154,8.5411045748,8.3303,188.031580579
 04/21  06:00:00,323.242054967,33.789508788,86.9887576324,0.0,51.0481707146,78.1489452969,359.497570106,12.2895919556,16.6606,330.54737815
 04/21  07:00:00,418.313087903,35.7643385968,138.938692208,0.0,64.3609230253,109.708623606,472.051771609,19.6141269961,24.9909,427.446744613
 04/21  08:00:00,376.398780552,35.7352849907,139.755711028,0.0,51.0481707146,80.7689615957,374.937624047,5.71990122092,33.3212,335.896522826
 04/21  09:00:00,346.606779965,36.2741257339,137.796687966,0.0,51.0481707146,71.0224615957,322.485794405,1.47925812145,66.8089,254.197636283
 04/21  10:00:00,297.966679535,36.3833876686,137.090192613,0.0,32.1804615127,65.7244621605,293.451001026,5.14598112718,83.4695,204.835519899
 04/21  11:00:00,299.46265898,36.4604535644,137.249987988,0.0,32.1804615127,65.7244621605,236.041680102,5.9436349631,83.4695,146.628545138
 04/21  12:00:00,302.311708626,36.5302224395,140.683551253,0.0,32.1804615127,65.7244621605,242.294215851,5.72833076252,83.4695,153.096385088
 04/21  13:00:00,295.296974679,36.4940349121,143.370176752,0.0,32.1804615127,55.9779621605,227.011256537,5.6185536392,75.1392,146.253502898
 04/21  14:00:00,293.513766651,36.5256672866,141.534762059,0.0,32.1804615127,55.9779621605,218.160189785,5.28621195512,66.8089,146.06507783
 04/21  15:00:00,294.685059396,36.55627155,142.669502124,0.0,32.1804615127,55.9779621605,226.228375847,5.03218789613,75.1392,146.056987951
 04/21  16:00:00,323.999731202,36.4376381285,142.846048178,0.0,32.1804615127,60.9114621605,202.876259145,2.41815759792,91.7998,108.658301547
 04/21  17:00:00,359.497208527,35.9549260558,143.789806649,0.0,32.1804615127,77.5397301883,225.933157207,6.33746284218,49.9818,169.613894365
 04/21  18:00:00,411.869737215,36.0861446331,142.081903302,0.0,77.122965704,86.2600435998,354.618095701,6.06397494195,49.9818,298.572320759
 04/21  19:00:00,415.67848582,36.1426554188,138.666514115,0.0,102.647051061,80.1663183927,262.021380163,6.69260090333,33.3212,222.007579259
 04/21  20:00:00,451.329834049,36.1241681584,132.283086827,0.0,115.40909374,92.7192997104,264.6060136,7.17785574827,33.3212,224.106957852
 04/21  21:00:00,425.320819776,36.2016115604,129.787594986,0.0,102.647051061,94.1340635361,355.369704344,7.62559165914,24.9909,322.753212685
 04/21  22:00:00,362.089289033,36.2162730933,133.177268433,0.0,77.122965704,65.871452062,271.855716686,9.2685062456,16.6606,245.926610441
 04/21  23:00:00,295.941043642,36.0977214195,135.846981693,0.0,38.286128036,48.4199368926,159.462494689,13.2030310017,8.3303,137.929163687
 04/21  24:00:00,208.371255986,33.3116060343,90.7477685525,0.0,25.5240853573,30.610668775,111.797841305,0.00871190795039,3.33212,108.457009397
 04/22  01:00:00,200.964443699,33.0461045045,81.6155683023,0.0,27.7269238854,30.610668775,87.3658683379,0.21018720818,3.33212,83.8235611297
 04/22  02:00:00,182.069055172,33.3116060343,79.4524707343,0.0,12.7620426787,28.1191506574,87.0302231453,0.122001543219,3.33212,83.5761016021
 04/22  03:00:00,187.60759754,33.5771075641,84.6547769429,0.0,12.7620426787,28.1191506574,84.0715730164,0.141994700997,3.33212,80.5974583154
 04/22  04:00:00,192.618352613,33.5771075641,83.0208941507,0.0,12.7620426787,28.1191506574,111.897879002,0.150009387785,3.33212,108.415749614
 04/22  05:00:00,182.688987295,32.7806029747,62.6710927062,0.0,12.7620426787,28.1191506574,146.34936888,0.158031957423,8.3303,137.861036922
 04/22  06:00:00,298.394735852,34.1081106238,94.6477219683,0.0,42.6918050922,54.3732441037,205.490521723,0.22675230445,16.6606,188.603169419
 04/22  07:00:00,371.325576761,35.8604328876,137.907245148,0.0,42.6918050922,86.1019271793,363.082740012,13.4329853269,24.9909,324.658854685
 04/22  08:00:00,407.748286712,35.8184882867,132.617570368,0.0,57.6566862989,112.030105488,504.019493579,5.80969742311,33.3212,464.888596156
 04/22  09:00:00,360.433411524,36.2766654469,131.055275284,0.0,57.6566862989,83.6599452969,402.406956396,1.60297956403,66.8089,333.995076832
 04/22  10:00:00,308.45287542,36.4565574155,132.966395057,0.0,42.6918050922,68.9656133826,339.079913024,5.12929246092,83.4695,250.481120563
 04/22  11:00:00,301.133111339,36.5625666783,133.885062507,0.0,34.9340096728,67.7198543238,292.935102131,6.27881907974,83.4695,203.186783052
 04/22  12:00:00,301.229223298,36.6214936948,134.684440875,0.0,34.9340096728,67.7198543238,242.530839963,5.65928205099,83.4695,153.402057912
 04/22  13:00:00,292.098136899,36.5456493824,135.33350462,0.0,34.9340096728,57.9733543238,226.658487936,4.97562967835,75.1392,146.543658257
 04/22  14:00:00,294.787425192,36.5369101864,138.023759742,0.0,34.9340096728,57.9733543238,218.373093418,4.61134437529,66.8089,146.952849043
 04/22  15:00:00,296.549756933,36.5907328531,139.733939695,0.0,34.9340096728,57.9733543238,232.035794143,4.49638479108,75.1392,152.400209352
 04/22  16:00:00,326.634704445,36.4644913259,140.691243326,0.0,34.9340096728,62.9068543238,205.26419228,4.7086275577,91.7998,108.755764723
 04/22  17:00:00,356.285808279,36.145181695,142.964723083,0.0,34.9340096728,72.2186844194,197.135390532,8.79391446254,49.9818,138.35967607
 04/22  18:00:00,422.470786656,36.3947427654,142.598236926,0.0,87.0357390804,86.2600435998,226.933293612,6.78043544467,49.9818,170.171058167
 04/22  19:00:00,414.998572006,36.1675273419,140.521711261,0.0,102.000620287,77.6748002752,265.031154961,7.51905143752,33.3212,224.190903524
 04/22  20:00:00,440.125653093,36.0738706336,137.798664953,0.0,102.000620287,88.9820225341,258.034137677,8.06662731834,33.3212,216.646310359
 04/22  21:00:00,427.336508546,36.1190416659,135.268412328,0.0,102.000620287,91.6425454185,257.758347899,8.58037461507,24.9909,224.187073284
 04/22  22:00:00,372.860515935,36.003670736,134.58205004,0.0,87.0357390804,65.871452062,348.126127103,10.7217028732,16.6606,320.74382423
 04/22  23:00:00,301.903397479,35.916327612,137.645009807,0.0,42.6918050922,48.4199368926,211.459909913,15.0359402899,8.3303,188.093669624
 04/22  24:00:00,226.331585456,33.789508788,105.34775226,0.0,27.7269238854,30.610668775,111.811076461,0.0710197148478,3.33212,108.407936746
 04/23  01:00:00,232.814676688,33.5771075641,102.842663413,0.0,34.4311606118,33.1021868926,90.3473116409,0.133483236911,3.33212,86.881708404
 04/23  02:00:00,164.789432662,30.922092266,58.0720705022,0.0,19.466279405,30.610668775,83.9945407074,0.0,3.33212,80.6624207074
 04/23  03:00:00,192.302633303,33.3116060343,80.4687016639,0.0,19.466279405,30.610668775,84.1121567493,0.112689354317,3.33212,80.6673473949
 04/23  04:00:00,201.658685389,33.3116060343,83.245420444,0.0,19.466279405,30.610668775,111.833754266,0.146982882451,3.33212,108.354651383
 04/23  05:00:00,193.14843488,32.5151014449,64.2511363372,0.0,19.466279405,30.610668775,147.381749259,1.10588786567,8.3303,137.945561393
 04/23  06:00:00,300.727834487,34.1081106238,97.1647713354,0.0,42.6918050922,54.3732441037,213.309903492,0.713585555938,16.6606,195.935717936
 04/23  07:00:00,380.077578531,36.2416400024,136.975361901,0.0,49.3960418185,88.5934452969,358.296705436,12.100750182,24.9909,321.205055255
 04/23  08:00:00,408.511395368,35.87382862,133.514958467,0.0,57.6566862989,112.030105488,498.51479562,5.4116536653,33.3212,459.781941955
 04/23  09:00:00,351.450536197,36.2975206253,131.448243082,0.0,50.9524495726,81.1684271793,399.914396142,1.51249340679,66.8089,331.593002735
 04/23  10:00:00,308.178965435,36.6122424881,132.561524494,0.0,42.6918050922,68.9656133826,342.659942287,3.26163271771,83.4695,255.928809569
 04/23  11:00:00,305.817708894,36.5872077029,133.967664256,0.0,38.286128036,68.9656133826,292.704241738,4.20332161948,83.4695,205.031420118
 04/23  12:00:00,305.931183896,36.6291525242,134.814388061,0.0,38.286128036,68.9656133826,233.645385673,3.88912389263,83.4695,146.28676178
 04/23  13:00:00,287.142602828,36.5135210013,135.075574832,0.0,31.5818913096,56.727595265,227.130183627,5.72493189971,75.1392,146.266051727
 04/23  14:00:00,287.031578343,36.5333348228,134.941791579,0.0,31.5818913096,56.727595265,218.7740868,6.04884267332,66.8089,145.916344126
 04/23  15:00:00,286.918710889,36.560912778,134.82476355,0.0,31.5818913096,56.727595265,228.004108995,6.95685736073,75.1392,145.908051634
 04/23  16:00:00,313.302820545,36.3667971625,132.322087765,0.0,31.5818913096,61.661095265,207.801369987,7.42570966323,91.7998,108.575860323
 04/23  17:00:00,341.380605284,35.8486785549,134.027041524,0.0,31.5818913096,70.9729253606,201.547539524,13.2851590889,49.9818,138.280580435
 04/23  18:00:00,405.264250184,35.8771593419,137.003865636,0.0,80.3315023541,83.7685254822,230.838614532,11.0323251577,49.9818,169.824489375
 04/23  19:00:00,410.294182541,35.8392997631,138.380449441,0.0,102.000620287,77.6748002752,259.075976657,9.28715941243,33.3212,216.467617244
 04/23  20:00:00,447.548477853,35.8097707921,138.409744803,0.0,108.704857014,91.4735406516,261.631028174,9.1219379804,33.3212,219.187890194
 04/23  21:00:00,421.488273542,35.9478244068,140.946325432,0.0,95.2963835608,89.1510273009,256.838292998,11.5242402584,24.9909,220.323152739
 04/23  22:00:00,368.627808933,35.9012071507,142.076648724,0.0,80.3315023541,63.3799339444,367.554292823,30.680884622,16.6606,320.212808201
 04/23  23:00:00,292.857914301,35.8472753505,130.436593251,0.0,42.6918050922,48.4199368926,255.206928493,59.3913835624,8.3303,187.485244931
 04/23  24:00:00,196.715294336,32.9133537396,69.4131114006,0.0,34.4311606118,33.1021868926,193.456570719,81.6305761939,3.33212,108.493874525
 04/24  01:00:00,139.522404524,30.922092266,34.236623928,0.0,19.418418834,29.3649097162,209.5003998,125.621479521,3.33212,80.5468002785
 04/24  02:00:00,170.041180351,32.5151014449,69.2576252911,0.0,12.7620426787,28.1191506574,198.901835992,115.021925989,3.33212,80.5477900031
 04/24  03:00:00,137.507040412,31.7185968554,38.571459176,0.0,12.7620426787,28.1191506574,181.299362342,97.4206467341,3.33212,80.5465956076
 04/24  04:00:00,184.82870048,33.3116060343,75.8290297726,0.0,12.7620426787,28.1191506574,186.250267611,74.6069353715,3.33212,108.31121224
 04/24  05:00:00,192.352111911,32.5151014449,57.240144599,0.0,25.5240853573,30.610668775,256.956597666,61.0753105879,8.3303,187.550987078
 04/24  06:00:00,330.398377415,34.1081106238,97.2561993388,0.0,51.0481707146,78.1489452969,390.734845228,53.4131121559,16.6606,320.661133072
 04/24  07:00:00,413.51901424,35.8102963226,136.416690944,0.0,64.3609230253,109.708623606,538.778034666,82.1962470994,24.9909,431.590887567
 04/24  08:00:00,357.045655579,35.70220738,122.066362773,0.0,51.0481707146,80.7689615957,402.699912694,41.3934867215,33.3212,327.985225973
 04/24  09:00:00,305.521352478,36.2857699883,99.4193620596,0.0,51.0481707146,71.0224615957,335.776859568,15.8849574628,66.8089,253.083002105
