Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  10:00:00,285.081288669,36.3740080108,127.471107228,0.0,32.1804615127,65.7244621605,286.256795319,5.50596013535,83.4695,197.281335184
 04/24  11:00:00,305.048974001,36.426249433,146.53417304,0.0,32.1804615127,65.7244621605,239.608617383,3.10453882654,83.4695,153.034578556
 04/24  12:00:00,304.938640312,36.4783569787,146.771788178,0.0,32.1804615127,65.7244621605,232.55043762,2.88913121825,83.4695,146.191806401
 04/24  13:00:00,295.083649041,36.5048146058,146.341080326,0.0,32.1804615127,55.9779621605,223.936158644,2.77942900685,75.1392,146.017529638
 04/24  14:00:00,295.432445867,36.5388599409,146.385328186,0.0,32.1804615127,55.9779621605,215.421034983,2.78010832436,66.8089,145.832026659
 04/24  15:00:00,295.30021859,36.5686400929,145.981418006,0.0,32.1804615127,55.9779621605,221.680112574,2.69931544962,75.1392,143.841597125
 04/24  16:00:00,324.693825524,36.4028479941,146.018443039,0.0,32.1804615127,60.9114621605,203.409859989,1.15915527144,91.7998,110.450904718
 04/24  17:00:00,358.918108088,35.9002035638,145.705854523,0.0,32.1804615127,77.5397301883,215.492505665,3.01739629066,49.9818,162.493309374
 04/24  18:00:00,410.872376216,36.0203580349,143.593623161,0.0,77.122965704,86.2600435998,347.932010741,3.40411384796,49.9818,294.546096893
 04/24  19:00:00,417.727983551,36.0642999023,142.95031884,0.0,102.647051061,80.1663183927,260.396426751,3.29631824627,33.3212,223.778908505
 04/24  20:00:00,457.992575871,36.0282653826,141.703658191,0.0,115.40909374,92.7192997104,253.179674463,3.63040752604,33.3212,216.228066937
 04/24  21:00:00,433.210951127,36.0694182886,140.828474161,0.0,102.647051061,94.1340635361,351.264321366,4.26592789401,24.9909,322.007493472
 04/24  22:00:00,366.368827855,36.0782205719,139.555873486,0.0,77.122965704,65.871452062,278.89562089,17.9336729004,16.6606,244.30134799
 04/24  23:00:00,260.107939378,35.9906634795,101.667922515,0.0,38.286128036,48.4199368926,186.132907586,40.098705748,8.3303,137.703901838
 04/24  24:00:00,185.652637356,32.9133537396,69.4428466576,0.0,25.5240853573,30.610668775,162.491422556,50.8426216648,3.33212,108.316680891
 04/25  01:00:00,139.893593448,30.922092266,34.552811626,0.0,19.418418834,29.3649097162,139.633705517,55.7739510719,3.33212,80.5276344448
 04/25  02:00:00,178.980007726,33.3116060343,76.6030483079,0.0,12.7620426787,28.1191506574,132.917873572,49.0595703086,3.33212,80.5261832634
 04/25  03:00:00,160.312739935,32.5151014449,59.4134245376,0.0,12.7620426787,28.1191506574,130.884799439,47.0272549274,3.33212,80.5254245112
 04/25  04:00:00,145.171338878,31.7185968554,39.0124820974,0.0,12.7620426787,28.1191506574,153.373629256,41.7739735405,3.33212,108.267535716
 04/25  05:00:00,212.123501962,33.3116060343,74.7555366686,0.0,25.5240853573,30.610668775,230.673380159,34.9285909287,8.3303,187.414489231
 04/25  06:00:00,329.149574199,34.1081106238,94.82027328,0.0,51.0481707146,78.1489452969,367.731027295,30.9479433953,16.6606,320.1224839
 04/25  07:00:00,405.022278248,35.7209570522,127.381347068,0.0,64.3609230253,109.708623606,489.155278298,42.7674148352,24.9909,421.396963463
 04/25  08:00:00,358.816150474,35.708855528,123.57430938,0.0,51.0481707146,80.7689615957,390.116398101,23.9081470323,33.3212,332.887051068
 04/25  09:00:00,350.724651951,36.2775726465,143.050968937,0.0,51.0481707146,71.0224615957,317.463767139,1.95612509117,66.8089,248.698742048
 04/25  10:00:00,306.582715777,36.3695894117,146.133691396,0.0,32.1804615127,65.7244621605,288.765370295,2.3020371254,83.4695,202.993833169
 04/25  11:00:00,309.192705901,36.4438499108,147.225853205,0.0,32.1804615127,65.7244621605,232.192045795,2.42103412064,83.4695,146.301511674
 04/25  12:00:00,309.581830186,36.5013933437,147.984386136,0.0,32.1804615127,65.7244621605,231.929167969,2.36132172293,83.4695,146.098346246
 04/25  13:00:00,300.009334056,36.5003715466,148.117993131,0.0,32.1804615127,55.9779621605,223.363513498,2.30860113021,75.1392,145.915712367
 04/25  14:00:00,299.898616102,36.5352118672,149.557621865,0.0,32.1804615127,55.9779621605,214.85450719,2.30245103912,66.8089,145.743156151
 04/25  15:00:00,298.174704194,36.5682685326,147.976585272,0.0,32.1804615127,55.9779621605,221.877138135,2.23491256594,75.1392,144.503025569
 04/25  16:00:00,327.197724729,36.4129304125,147.757284316,0.0,32.1804615127,60.9114621605,202.4979415,1.01138470423,91.7998,109.686756795
 04/25  17:00:00,361.812767794,35.9092478513,146.465183637,0.0,32.1804615127,77.5397301883,215.014911286,2.66618206988,49.9818,162.366929216
 04/25  18:00:00,414.94194925,36.025905171,145.308673891,0.0,77.122965704,86.2600435998,346.617267242,2.78529488243,49.9818,293.85017236
 04/25  19:00:00,421.541824757,36.0766391718,145.140910562,0.0,102.647051061,80.1663183927,260.161509911,3.00027173422,33.3212,223.840038177
 04/25  20:00:00,460.733651971,36.0534592493,142.207095378,0.0,115.40909374,92.7192997104,252.569304054,3.30951375243,33.3212,215.938590301
 04/25  21:00:00,433.266228554,36.1237518306,138.200326582,0.0,102.647051061,94.1340635361,349.214725623,3.61531029419,24.9909,320.608515329
 04/25  22:00:00,366.136118405,36.1540676609,137.329190997,0.0,77.122965704,65.871452062,265.498363897,4.88345108907,16.6606,243.954312808
 04/25  23:00:00,299.785054173,36.056653863,139.461145097,0.0,38.286128036,48.4199368926,147.092948987,6.95473212178,8.3303,131.807916865
 04/25  24:00:00,218.495563184,33.3116060343,100.665635371,0.0,25.5240853573,30.610668775,111.605707476,0.00672591873451,3.33212,108.266861557
 04/26  01:00:00,206.302523557,33.3116060343,95.6314425512,0.0,19.418418834,29.3649097162,83.8620958734,0.0297023444059,3.33212,80.500273529
 04/26  02:00:00,186.685565656,32.9133537396,84.9485778731,0.0,12.7620426787,28.1191506574,84.1014767326,0.276334752961,3.33212,80.4930219797
 04/26  03:00:00,184.827592193,33.0461045045,82.9094569374,0.0,12.7620426787,28.1191506574,83.9582093489,0.130760339778,3.33212,80.4953290091
 04/26  04:00:00,205.741192894,33.842609094,95.3316761952,0.0,12.7620426787,28.1191506574,111.719003858,0.165049697342,3.33212,108.221834161
 04/26  05:00:00,236.349171908,33.842609094,98.3839519917,0.0,25.5240853573,30.610668775,195.738655397,0.151414834491,8.3303,187.256940562
 04/26  06:00:00,335.587186923,33.9488097059,102.327960647,0.0,51.0481707146,78.1489452969,336.371881892,0.129169791359,16.6606,319.5821121
 04/26  07:00:00,412.902025981,35.7999537549,132.867251848,0.0,64.3609230253,109.708623606,451.44595778,6.16485110505,24.9909,420.290206675
 04/26  08:00:00,372.173356543,35.7362472995,134.774202888,0.0,51.0481707146,80.7689615957,368.756815581,3.12407906468,33.3212,332.311536516
 04/26  09:00:00,343.335781933,36.274035587,133.303416707,0.0,51.0481707146,71.0224615957,314.929036439,0.910985480552,66.8089,247.209150958
 04/26  10:00:00,295.764621251,36.3598775892,134.241977714,0.0,32.1804615127,65.7244621605,283.732969014,3.31873532535,83.4695,196.944733689
 04/26  11:00:00,297.301117482,36.4325232122,135.05284099,0.0,32.1804615127,65.7244621605,233.771270881,4.09552550811,83.4695,146.206245373
 04/26  12:00:00,296.267490894,36.4898292822,134.68159633,0.0,32.1804615127,65.7244621605,233.829805134,4.32616356427,83.4695,146.03414157
 04/26  13:00:00,287.306977627,36.4802661858,136.686483875,0.0,32.1804615127,55.9779621605,225.988629439,5.0017747421,75.1392,145.847654697
 04/26  14:00:00,285.890640753,36.5091882054,135.316236551,0.0,32.1804615127,55.9779621605,217.588971509,5.11287700332,66.8089,145.667194506
 04/26  15:00:00,280.877722245,36.5386841809,129.094125124,0.0,32.1804615127,55.9779621605,225.308242009,4.51238652645,75.1392,145.656655483
 04/26  16:00:00,309.951472129,36.3166903287,129.004934892,0.0,32.1804615127,60.9114621605,202.079271377,1.84652574739,91.7998,108.43294563
 04/26  17:00:00,347.345274014,35.8306410614,131.827053936,0.0,32.1804615127,77.5397301883,217.226514427,4.97103355949,49.9818,162.273680867
 04/26  18:00:00,401.838801324,35.8991519984,132.301117013,0.0,77.122965704,86.2600435998,349.050029541,5.66432595313,49.9818,293.403903588
 04/26  19:00:00,410.143141848,35.9466123757,132.815076288,0.0,102.647051061,80.1663183927,260.841334313,5.11019144331,33.3212,222.40994287
 04/26  20:00:00,450.65080961,35.9482664513,131.290021742,0.0,115.40909374,92.7192997104,255.743726874,5.49946527899,33.3212,216.923061595
 04/26  21:00:00,425.761822959,36.0210777037,130.043989892,0.0,102.647051061,94.1340635361,350.915610566,5.88336709968,24.9909,320.041343466
 04/26  22:00:00,361.847101031,36.0629633511,133.091026675,0.0,77.122965704,65.871452062,262.074880186,8.3276791996,16.6606,237.086600987
 04/26  23:00:00,302.254784648,36.0016236585,142.968962043,0.0,38.286128036,48.4199368926,157.152256074,11.2760605728,8.3303,137.545895501
 04/26  24:00:00,192.522680687,32.7806029747,76.261887695,0.0,25.5240853573,30.610668775,111.635322645,0.0882150410724,3.33212,108.214987604
 04/27  01:00:00,177.057846798,32.5151014449,68.3435840403,0.0,19.418418834,29.3649097162,85.6692179095,1.86423988202,3.33212,80.4728580275
 04/27  02:00:00,167.849892621,32.9133537396,66.5246731029,0.0,12.7620426787,28.1191506574,97.7777197677,13.9787301142,3.33212,80.4668696535
 04/27  03:00:00,156.603191236,32.5151014449,55.9357195107,0.0,12.7620426787,28.1191506574,110.505281495,26.7092950216,3.33212,80.4638664733
 04/27  04:00:00,164.789355828,32.5151014449,57.6708442247,0.0,12.7620426787,28.1191506574,148.75824833,43.6265623994,3.33212,101.79956593
 04/27  05:00:00,200.876580185,32.9133537396,65.2168639559,0.0,25.5240853573,30.610668775,242.883810936,47.4466516916,8.3303,187.106859245
 04/27  06:00:00,341.550536223,34.7453142953,106.71939675,0.0,51.0481707146,78.1489452969,383.356166845,47.6680250363,16.6606,319.027541809
 04/27  07:00:00,414.496519441,35.7335085567,137.760076365,0.0,64.3609230253,109.708623606,478.223078305,34.0539430541,24.9909,419.178235251
 04/27  08:00:00,379.115477557,35.7267136997,144.191503968,0.0,51.0481707146,80.7689615957,370.014769098,4.94218533027,33.3212,331.751383767
 04/27  09:00:00,352.427793077,36.2748046778,144.045134828,0.0,51.0481707146,71.0224615957,314.846526421,1.10718229116,66.8089,246.93044413
 04/27  10:00:00,305.952136085,36.3772353589,145.27888587,0.0,32.1804615127,65.7244621605,284.107980787,3.83964077145,83.4695,196.798840015
 04/27  11:00:00,308.040154922,36.4678621792,148.691247608,0.0,32.1804615127,65.7244621605,233.672445971,4.0688515772,83.4695,146.134094394
 04/27  12:00:00,305.7146804,36.5176961241,146.924007777,0.0,32.1804615127,65.7244621605,233.314811895,3.90396255757,83.4695,145.941349337
 04/27  13:00:00,296.291901407,36.5026023341,147.037591606,0.0,32.1804615127,55.9779621605,224.675986548,3.76598444819,75.1392,145.770802099
 04/27  14:00:00,296.967504816,36.5389168262,147.31996528,0.0,32.1804615127,55.9779621605,215.997722705,3.60607615766,66.8089,145.582746548
 04/27  15:00:00,296.906782885,36.5694981738,147.019755865,0.0,32.1804615127,55.9779621605,217.481246877,3.38518069924,75.1392,138.956866178
 04/27  16:00:00,326.195321668,36.444713233,146.973401356,0.0,32.1804615127,60.9114621605,201.7670654,1.58476959577,91.7998,108.382495805
 04/27  17:00:00,360.451788491,35.9697902139,146.601211853,0.0,32.1804615127,77.5397301883,217.159533798,4.13269162347,49.9818,163.045042174
 04/27  18:00:00,411.82637964,36.0946400536,143.905392705,0.0,77.122965704,86.2600435998,348.763694072,4.07272935731,49.9818,294.709164715
 04/27  19:00:00,417.817508701,36.1216071286,141.672506693,0.0,102.647051061,80.1663183927,258.61638928,4.46915804686,33.3212,220.826031233
 04/27  20:00:00,460.85465019,36.0824555425,142.505638992,0.0,115.40909374,92.7192997104,253.685280698,4.85020862142,33.3212,215.513872076
 04/27  21:00:00,433.810688964,36.1217863371,140.626502044,0.0,102.647051061,94.1340635361,349.752635126,5.25045278279,24.9909,319.511282343
 04/27  22:00:00,368.207300429,36.1191572156,141.957641397,0.0,77.122965704,65.871452062,261.907580834,8.43256087252,16.6606,236.814419961
 04/27  23:00:00,292.268285649,36.0252036998,134.408092995,0.0,38.286128036,48.4199368926,166.710935051,20.9146490359,8.3303,137.465986015
 04/27  24:00:00,185.178392469,32.9133537396,68.7239759115,0.0,25.5240853573,30.610668775,136.388070871,31.2495782796,3.33212,101.806372591
 04/28  01:00:00,153.64851045,31.7185968554,46.6072159298,0.0,19.418418834,29.3649097162,134.506566321,50.7313516168,3.33212,80.4430947045
 04/28  02:00:00,159.010234542,32.5151014449,58.3791936591,0.0,12.7620426787,28.1191506574,137.175153917,53.3996356892,3.33212,80.4433982275
 04/28  03:00:00,176.688284113,33.3116060343,74.283026028,0.0,12.7620426787,28.1191506574,125.045743545,41.2714034576,3.33212,80.4422200874
 04/28  04:00:00,186.230876255,33.3116060343,76.5609949795,0.0,12.7620426787,28.1191506574,154.722107488,43.2721543132,3.33212,108.117833175
 04/28  05:00:00,173.553915724,31.7185968554,39.6065604707,0.0,25.5240853573,30.610668775,238.948606895,47.9233918034,8.3303,182.694915091
 04/28  06:00:00,348.477479931,34.9046152132,112.665213325,0.0,51.0481707146,78.1489452969,374.549691514,42.5852012371,16.6606,315.303890277
 04/28  07:00:00,412.883797015,35.7178555993,135.266965801,0.0,64.3609230253,109.708623606,476.363148722,29.0776572713,24.9909,422.294591451
 04/28  08:00:00,377.570780002,35.7374632967,142.463580301,0.0,51.0481707146,80.7689615957,368.936937469,8.10971745697,33.3212,327.506020012
 04/28  09:00:00,351.074463308,36.2745844762,143.186419815,0.0,51.0481707146,71.0224615957,314.133734945,0.716282744727,66.8089,246.6085522
 04/28  10:00:00,302.221984976,36.3814214419,141.052169078,0.0,32.1804615127,65.7244621605,282.367511134,2.27388203061,83.4695,196.624129104
 04/28  11:00:00,306.374989365,36.4792506524,144.017903829,0.0,32.1804615127,65.7244621605,231.895026485,2.37561488286,83.4695,146.049911602
 04/28  12:00:00,305.751131462,36.5394449669,144.033827685,0.0,32.1804615127,65.7244621605,231.617831003,2.27920159235,83.4695,145.86912941
 04/28  13:00:00,290.417092057,36.4986304372,138.449599809,0.0,32.1804615127,55.9779621605,223.009170826,2.19644397351,75.1392,145.673526852
 04/28  14:00:00,288.849823234,36.5308115753,136.849801721,0.0,32.1804615127,55.9779621605,208.693992492,2.19212318499,66.8089,139.692969307
 04/28  15:00:00,290.465341469,36.5624052171,138.427010166,0.0,32.1804615127,55.9779621605,221.905735979,2.06380815193,75.1392,144.702727827
 04/28  16:00:00,319.275773738,36.4736390018,138.064666944,0.0,32.1804615127,60.9114621605,201.197862701,1.06224934153,91.7998,108.33581336
 04/28  17:00:00,354.483653796,35.9836475847,138.723049643,0.0,32.1804615127,77.5397301883,214.817796917,2.78801788115,49.9818,162.047979036
 04/28  18:00:00,406.051729454,36.0999959251,136.231242922,0.0,77.122965704,86.2600435998,345.250661679,2.74619549066,49.9818,292.522666189
 04/28  19:00:00,410.479527021,36.1775751795,133.411952262,0.0,102.647051061,80.1663183927,252.364530627,3.10638198592,33.3212,215.936948641
 04/28  20:00:00,448.726163674,36.1533836264,129.625368423,0.0,115.40909374,92.7192997104,252.110406563,3.40670006309,33.3212,215.3825065
 04/28  21:00:00,422.299928785,36.2273605682,126.729994388,0.0,102.647051061,94.1340635361,347.664616257,3.71106436319,24.9909,318.962651893
 04/28  22:00:00,359.160732175,36.2462690789,129.75188281,0.0,77.122965704,65.871452062,257.685557449,4.47760843872,16.6606,236.54734901
 04/28  23:00:00,294.318834413,36.1406796259,133.027966606,0.0,38.286128036,48.4199368926,152.257433971,6.53542275532,8.3303,137.391711215
 04/28  24:00:00,253.354738059,33.789508788,133.882470524,0.0,25.5240853573,30.610668775,105.132953217,0.0335894120854,3.33212,101.767243805
 04/29  01:00:00,250.143570382,33.842609094,128.4214285,0.0,27.7269238854,30.610668775,83.8737160786,0.111303027296,3.33212,80.4302930513
 04/29  02:00:00,213.855351071,33.0461045045,111.418864249,0.0,12.7620426787,28.1191506574,83.8755307933,0.120827511337,3.33212,80.422583282
 04/29  03:00:00,203.234397391,33.0461045045,100.95764653,0.0,12.7620426787,28.1191506574,83.8726447388,0.128684060952,3.33212,80.4118406778
 04/29  04:00:00,218.980645027,33.842609094,108.346568457,0.0,12.7620426787,28.1191506574,111.578632058,0.178238902594,3.33212,108.068273156
 04/29  05:00:00,238.443721747,34.1081106238,114.918796734,0.0,12.7620426787,28.1191506574,139.163439034,0.0506103989823,8.3303,130.782528635
 04/29  06:00:00,316.297226144,34.1081106238,114.822488106,0.0,42.6918050922,54.3732441037,204.233758014,0.0663471109698,16.6606,187.506810903
 04/29  07:00:00,362.970316355,36.0284717155,127.913919859,0.0,42.6918050922,86.1019271793,347.934863111,6.92504179605,24.9909,316.018921315
 04/29  08:00:00,401.490673915,35.8656955151,125.530555578,0.0,57.6566862989,112.030105488,488.000287331,3.21581271268,33.3212,451.463274618
 04/29  09:00:00,353.898607325,36.2810790412,124.375234107,0.0,57.6566862989,83.6599452969,389.537132979,0.905726956441,66.8089,321.822506023
 04/29  10:00:00,301.039994589,36.4468258396,125.575455738,0.0,42.6918050922,68.9656133826,332.433668237,2.64936525403,83.4695,246.314802983
 04/29  11:00:00,293.119830029,36.5256066511,125.970848393,0.0,34.9340096728,67.7198543238,284.239248659,3.82021103365,83.4695,196.949537625
 04/29  12:00:00,293.005710469,36.5966793138,126.576291281,0.0,34.9340096728,67.7198543238,234.475515687,3.67150192957,83.4695,147.334513758
 04/29  13:00:00,284.749571876,36.509728302,128.100274005,0.0,34.9340096728,57.9733543238,223.703234483,3.4711645725,75.1392,145.09286991
 04/29  14:00:00,283.552333479,36.5277317737,126.842276405,0.0,34.9340096728,57.9733543238,215.534079406,3.26442960185,66.8089,145.460749805
 04/29  15:00:00,282.736972517,36.5567807953,126.008602472,0.0,34.9340096728,57.9733543238,224.173743674,3.26274801039,75.1392,145.771795663
 04/29  16:00:00,313.083198046,36.4105159229,127.262408033,0.0,34.9340096728,62.9068543238,203.55545796,3.34558445287,91.7998,108.410073507
 04/29  17:00:00,340.913683891,36.0172096454,127.801035271,0.0,34.9340096728,72.2186844194,193.931326972,6.16422829984,49.9818,137.785298672
 04/29  18:00:00,405.371897395,36.2212382017,125.785300469,0.0,87.0357390804,86.2600435998,217.140521451,4.6097989399,49.9818,162.548922511
 04/29  19:00:00,402.535808163,35.9814972885,128.733421971,0.0,102.000620287,77.6748002752,253.696559389,4.91764659033,33.3212,215.457712798
 04/29  20:00:00,430.393095029,35.9219798191,128.537858814,0.0,102.000620287,88.9820225341,253.798473981,5.32334803758,33.3212,215.153925944
 04/29  21:00:00,421.380438865,35.9827603884,129.650039756,0.0,102.000620287,91.6425454185,246.109301004,5.7011242895,24.9909,215.417276714
 04/29  22:00:00,371.579312807,35.8934235359,133.84309185,0.0,87.0357390804,65.871452062,337.836137418,8.26295996087,16.6606,312.912577457
 04/29  23:00:00,300.47721839,35.8231231104,136.466110011,0.0,42.6918050922,48.4199368926,203.280344894,11.390831602,8.3303,183.559213292
 04/29  24:00:00,208.039814306,33.3116060343,88.2904483177,0.0,27.7269238854,30.610668775,111.428137371,0.014113757491,3.33212,108.081903613
 04/30  01:00:00,194.256710488,31.7185968554,68.3845953663,0.0,34.4311606118,33.1021868926,83.8915924255,0.0672525231946,3.33212,80.4922199023
 04/30  02:00:00,178.630791824,32.5151014449,68.572220412,0.0,19.466279405,30.610668775,83.8103768279,0.0,3.33212,80.4782568279
 04/30  03:00:00,203.142586135,33.3116060343,91.2549183248,0.0,19.466279405,30.610668775,83.9114905163,0.109626425368,3.33212,80.469744091
 04/30  04:00:00,155.31658248,30.922092266,42.1274553417,0.0,19.466279405,30.610668775,105.000159914,0.0,3.33212,101.668039914
 04/30  05:00:00,204.260347496,33.3116060343,73.7472872099,0.0,19.466279405,30.610668775,152.645696942,6.91562487347,8.3303,137.399772068
 04/30  06:00:00,305.725769495,34.5860133775,103.852466278,0.0,42.6918050922,54.3732441037,228.131696702,23.6657577835,16.6606,187.805338918
 04/30  07:00:00,356.007499305,36.0549260214,115.147035509,0.0,49.3960418185,88.5934452969,385.226467676,49.0422948092,24.9909,311.193272866
 04/30  08:00:00,408.017160104,35.7873037673,135.652484741,0.0,57.6566862989,112.030105488,540.480573705,55.8634660608,33.3212,451.295907644
 04/30  09:00:00,357.502312271,36.2793543114,140.360112149,0.0,50.9524495726,81.1684271793,430.481313927,38.5280625459,66.8089,325.144351381
 04/30  10:00:00,309.155980037,36.4767990626,136.402875066,0.0,42.6918050922,68.9656133826,348.799136085,18.904343085,83.4695,246.425293
 04/30  11:00:00,314.943016867,36.5109626489,145.226033075,0.0,38.286128036,68.9656133826,287.959269384,7.7007117219,83.4695,196.789057662
 04/30  12:00:00,310.745102063,36.5367392055,141.811970531,0.0,38.286128036,68.9656133826,233.577324013,4.41000217167,83.4695,145.697821842
 04/30  13:00:00,295.069808762,36.4928032665,146.557833318,0.0,31.5818913096,56.727595265,223.261272251,5.55549151859,75.1392,142.566580732
 04/30  14:00:00,294.437643593,36.5250568607,145.797958185,0.0,31.5818913096,56.727595265,214.37808031,5.71789502757,66.8089,141.851285282
 04/30  15:00:00,294.453739367,36.5540605395,145.629973335,0.0,31.5818913096,56.727595265,222.598771073,5.97982056308,75.1392,141.47975051
 04/30  16:00:00,323.364123829,36.2905766624,145.429197602,0.0,31.5818913096,61.661095265,203.533802214,6.15569744068,91.7998,105.578304773
 04/30  17:00:00,350.540192385,35.8066874777,145.336990294,0.0,31.5818913096,70.9729253606,197.370025384,9.68227867679,49.9818,137.705946707
 04/30  18:00:00,410.681453196,35.8493440484,143.74646161,0.0,80.3315023541,83.7685254822,220.474422761,8.26594282303,49.9818,162.226679938
 04/30  19:00:00,413.127985169,35.7892214065,142.446724831,0.0,102.000620287,77.6748002752,255.046565236,6.81142801733,33.3212,214.913937218
 04/30  20:00:00,449.493857017,35.7663366472,141.87659362,0.0,108.704857014,91.4735406516,247.369689563,6.86517773102,33.3212,207.183311832
 04/30  21:00:00,421.318311892,35.9015676676,142.025207758,0.0,95.2963835608,89.1510273009,261.384672725,21.4323839171,24.9909,214.961388808
 04/30  22:00:00,369.083024935,35.864954389,141.908527446,0.0,80.3315023541,63.3799339444,358.594128284,28.3700756767,16.6606,313.563452608
 04/30  23:00:00,296.953751905,35.8146213556,134.578468514,0.0,42.6918050922,48.4199368926,211.335141766,21.0560906434,8.3303,181.948751122
 04/30  24:00:00,199.525000043,32.9133537396,71.8791063687,0.0,34.4311606118,33.1021868926,114.965983563,3.47851785747,3.33212,108.155345705
 05/01  01:00:00,145.663376388,30.922092266,40.4879855444,0.0,19.418418834,29.3649097162,77.5191599279,0.0,3.33212,74.1870399279
 05/01  02:00:00,196.81682417,33.3116060343,94.2377475585,0.0,12.7620426787,28.1191506574,83.7749537832,0.0760238029567,3.33212,80.3668099802
 05/01  03:00:00,155.382972537,31.7185968554,56.1827428257,0.0,12.7620426787,28.1191506574,83.7652682475,0.0794581487342,3.33212,80.3536900987
 05/01  04:00:00,194.762692804,32.9133537396,86.375856243,0.0,12.7620426787,28.1191506574,106.931894938,0.39539537423,3.33212,103.204379564
 05/01  05:00:00,232.811106079,33.3116060343,95.7428809183,0.0,25.5240853573,30.610668775,193.189514653,0.106932758226,8.3303,184.752281895
 05/01  06:00:00,355.229745588,34.9046152132,119.813457653,0.0,51.0481707146,78.1489452969,325.506432866,0.0958391195605,16.6606,308.749993747
 05/01  07:00:00,410.227321081,35.7445854057,130.032407947,0.0,64.3609230253,109.708623606,450.271069787,9.28077160626,24.9909,415.999398181
 05/01  08:00:00,368.048571781,35.7570160372,130.250032944,0.0,51.0481707146,80.7689615957,364.35274138,3.98769712133,33.3212,327.043844258
 05/01  09:00:00,338.273587325,36.2693671183,128.119879433,0.0,51.0481707146,71.0224615957,310.993870302,0.284091905521,66.8089,243.900878396
 05/01  10:00:00,289.916149231,36.3945388398,128.345262508,0.0,32.1804615127,65.7244621605,278.627377586,3.08113167561,83.4695,192.076745911
 05/01  11:00:00,289.080209912,36.4915278418,126.762487941,0.0,32.1804615127,65.7244621605,232.589998485,3.31889155843,83.4695,145.801606927
 05/01  12:00:00,287.759625319,36.5511553502,126.086249499,0.0,32.1804615127,65.7244621605,231.918686556,2.84358576448,83.4695,145.605600791
 05/01  13:00:00,280.575724514,36.4963207476,128.644070995,0.0,32.1804615127,55.9779621605,216.273197677,2.31884394128,75.1392,138.815153736
 05/01  14:00:00,282.17921502,36.5267102895,130.191631206,0.0,32.1804615127,55.9779621605,213.942507259,1.87434498609,66.8089,145.259262273
 05/01  15:00:00,281.233052092,36.5582596207,129.223861607,0.0,32.1804615127,55.9779621605,215.465242907,1.67730986467,75.1392,138.648733042
 05/01  16:00:00,309.522580379,36.5598234681,128.269447502,0.0,32.1804615127,60.9114621605,200.068050206,0.0724656447143,91.7998,108.195784562
 05/01  17:00:00,344.535780055,36.0897778219,128.72318836,0.0,32.1804615127,77.5397301883,215.202052751,3.5351293829,49.9818,161.685123368
 05/01  18:00:00,397.933595163,36.199239196,128.068491596,0.0,77.122965704,86.2600435998,342.781074377,5.42387314957,49.9818,287.375401228
 05/01  19:00:00,406.51119542,36.2555739697,128.82571948,0.0,102.647051061,80.1663183927,250.979180022,6.00437278882,33.3212,211.653607233
 05/01  20:00:00,444.532374696,36.2233317,127.634038259,0.0,115.40909374,92.7192997104,254.500152963,6.45779692194,33.3212,214.721156041
 05/01  21:00:00,420.720205594,36.2880648414,124.682080304,0.0,102.647051061,94.1340635361,348.90121198,6.85528142738,24.9909,317.055030552
 05/01  22:00:00,353.704782157,36.2869581425,124.261280843,0.0,77.122965704,65.871452062,260.325232152,7.66887134089,16.6606,235.995760811
 05/01  23:00:00,287.748897356,36.158323846,126.468471014,0.0,38.286128036,48.4199368926,150.106368451,11.1503400871,8.3303,130.625728364
 05/01  24:00:00,235.990162802,33.6302078701,117.075662801,0.0,25.5240853573,30.610668775,104.964227487,0.0,3.33212,101.632107487
 05/02  01:00:00,224.299010113,33.5771075641,112.872260891,0.0,19.418418834,29.3649097162,83.7939658465,0.109493239105,3.33212,80.3523526074
 05/02  02:00:00,206.675520593,33.0461045045,104.335448279,0.0,12.7620426787,28.1191506574,83.8706971454,0.202867446855,3.33212,80.3357096985
 05/02  03:00:00,200.188999431,33.0461045045,97.9414370007,0.0,12.7620426787,28.1191506574,83.8875005358,0.214562994176,3.33212,80.3408175417
 05/02  04:00:00,212.29040121,33.842609094,101.016279609,0.0,12.7620426787,28.1191506574,105.150880262,0.227195627991,3.33212,101.591564634
 05/02  05:00:00,242.000709,34.1081106238,102.524891921,0.0,25.5240853573,30.610668775,187.915681412,0.16023082087,8.3303,179.425150591
 05/02  06:00:00,335.548293061,34.1081106238,101.190734747,0.0,51.0481707146,78.1489452969,333.095263464,0.100702816531,16.6606,316.333960648
 05/02  07:00:00,412.451505131,35.9701910569,131.543896775,0.0,64.3609230253,109.708623606,448.875724337,10.1404482349,24.9909,413.744376102
 05/02  08:00:00,372.865029228,35.8012648787,134.826195693,0.0,51.0481707146,80.7689615957,358.244524946,4.21354686476,33.3212,320.709778081
 05/02  09:00:00,346.084360948,36.283165489,136.649197217,0.0,51.0481707146,71.0224615957,312.314636462,0.0,66.8089,245.505736462
 05/02  10:00:00,302.863694166,36.4328804183,142.327358775,0.0,32.1804615127,65.7244621605,273.311863577,0.883639980112,83.4695,188.958723597
 05/02  11:00:00,307.162131757,36.5326966879,146.136672863,0.0,32.1804615127,65.7244621605,230.607205439,1.42179115311,83.4695,145.715914286
 05/02  12:00:00,307.218156856,36.5914760924,146.326611819,0.0,32.1804615127,65.7244621605,229.946065658,0.951385694448,83.4695,145.525179963
 05/02  13:00:00,298.428508827,36.5196345197,146.801783905,0.0,32.1804615127,55.9779621605,214.391781895,0.51373553466,75.1392,138.738846361
 05/02  14:00:00,299.099836676,36.5487473343,147.134613477,0.0,32.1804615127,55.9779621605,212.180283332,0.186892195683,66.8089,145.184491136
 05/02  15:00:00,299.024832584,36.5858299477,147.020170452,0.0,32.1804615127,55.9779621605,213.778237041,0.0651683988807,75.1392,138.573868642
 05/02  16:00:00,327.087054233,36.6536140239,145.757744294,0.0,32.1804615127,60.9114621605,199.942054088,0.0,91.7998,108.142254088
 05/02  17:00:00,361.44669339,36.1383856087,145.597628845,0.0,32.1804615127,77.5397301883,208.449610456,3.63235533995,49.9818,154.835455116
 05/02  18:00:00,412.96627902,36.2583678543,143.059043784,0.0,77.122965704,86.2600435998,346.512601485,5.80204255701,49.9818,290.728758928
 05/02  19:00:00,418.792475162,36.3453982567,141.836738322,0.0,102.647051061,80.1663183927,254.782655173,6.45054547572,33.3212,215.010909698
 05/02  20:00:00,455.049223578,36.281115433,140.033769418,0.0,115.40909374,92.7192997104,247.581021853,6.93874264599,33.3212,207.321079207
 05/02  21:00:00,429.735007629,36.314621449,135.425024422,0.0,102.647051061,94.1340635361,349.215461282,7.420874938,24.9909,316.803686344
 05/02  22:00:00,365.773222721,36.2904705689,138.256675547,0.0,77.122965704,65.871452062,259.999743134,7.87502981993,16.6606,235.464113314
 05/02  23:00:00,301.755816312,36.1428458064,142.880154872,0.0,38.286128036,48.4199368926,149.869015199,10.9832945711,8.3303,130.555420628
 05/02  24:00:00,198.032073007,33.3116060343,80.7203724145,0.0,25.5240853573,30.610668775,120.071271174,15.1495482436,3.33212,101.589602931
 05/03  01:00:00,189.147279115,33.3116060343,78.7339728405,0.0,19.418418834,29.3649097162,117.916942117,34.262592064,3.33212,80.3222300527
 05/03  02:00:00,168.102113866,32.9133537396,66.6261077966,0.0,12.7620426787,28.1191506574,128.837815354,45.1874092212,3.33212,80.3182861324
 05/03  03:00:00,167.202283409,32.9133537396,65.7194744589,0.0,12.7620426787,28.1191506574,121.171823808,43.7064333022,3.33212,74.133270506
 05/03  04:00:00,173.504102397,32.9133537396,65.4193690164,0.0,12.7620426787,28.1191506574,153.445851825,42.2273178727,3.33212,107.886413952
 05/03  05:00:00,201.876458146,32.9133537396,66.1358727076,0.0,25.5240853573,30.610668775,230.848102621,43.2541747602,8.3303,179.263627861
 05/03  06:00:00,327.079977616,34.1081106238,93.5724558506,0.0,51.0481707146,78.1489452969,375.926937664,51.5594872505,16.6606,307.706850413
 05/03  07:00:00,418.569290232,35.7648624435,141.135330392,0.0,64.3609230253,109.708623606,477.125195964,39.4931159018,24.9909,412.641180062
 05/03  08:00:00,378.050629326,35.7495646772,142.615875413,0.0,51.0481707146,80.7689615957,359.984820554,6.49194965566,33.3212,320.171670898
 05/03  09:00:00,350.13217119,36.2922119512,141.538936633,0.0,51.0481707146,71.0224615957,312.014810337,0.000299537755871,66.8089,245.2056108
 05/03  10:00:00,304.431734307,36.3903923524,143.687384953,0.0,32.1804615127,65.7244621605,279.551377097,0.285681957936,83.4695,195.796195139
 05/03  11:00:00,306.870719769,36.5084437899,144.792002795,0.0,32.1804615127,65.7244621605,222.886456223,0.41587298025,83.4695,139.001083243
 05/03  12:00:00,306.215924693,36.5711482576,144.521483977,0.0,32.1804615127,65.7244621605,229.109417919,0.192204057067,83.4695,145.447713862
 05/03  13:00:00,297.827949917,36.5143198802,145.863652597,0.0,32.1804615127,55.9779621605,213.867929432,0.0714563515901,75.1392,138.65727308
 05/03  14:00:00,298.881868183,36.542806688,146.875429734,0.0,32.1804615127,55.9779621605,211.950859351,0.0397660113686,66.8089,145.10219334
 05/03  15:00:00,299.043417511,36.5735055568,147.00895697,0.0,32.1804615127,55.9779621605,213.647494168,0.00883827342551,75.1392,138.499455895
 05/03  16:00:00,327.339845355,36.6040470777,146.008931631,0.0,32.1804615127,60.9114621605,199.894264424,0.0,91.7998,108.094464424
 05/03  17:00:00,362.162683982,36.1188078647,146.275537506,0.0,32.1804615127,77.5397301883,206.988967481,2.25504731818,49.9818,154.752120163
 05/03  18:00:00,414.777148894,36.242634438,144.825856468,0.0,77.122965704,86.2600435998,343.963424445,3.63933620546,49.9818,290.342288239
 05/03  19:00:00,420.381461798,36.3487504607,142.543548098,0.0,102.647051061,80.1663183927,245.089378015,4.09351673217,33.3212,207.674661283
 05/03  20:00:00,450.666178481,36.2932568988,133.708606794,0.0,115.40909374,92.7192997104,252.001805316,4.42344772221,33.3212,214.257157594
 05/03  21:00:00,424.294607503,36.3370770423,128.263812752,0.0,102.647051061,94.1340635361,337.900689884,4.76694587761,24.9909,308.142844006
 05/03  22:00:00,358.77867335,36.34122194,129.331274127,0.0,77.122965704,65.871452062,256.961200651,5.12426331199,16.6606,235.176337339
 05/03  23:00:00,292.608966253,36.2072176476,131.533442512,0.0,38.286128036,48.4199368926,145.267214488,6.47278346091,8.3303,130.464131027
 05/03  24:00:00,227.365543219,33.9488097059,108.086215872,0.0,25.5240853573,30.610668775,111.27265058,0.0528814802141,3.33212,107.8876491
 05/04  01:00:00,216.004338405,33.842609094,104.231044094,0.0,19.418418834,29.3649097162,77.57982224,0.130127549179,3.33212,74.1175746908
 05/04  02:00:00,191.199950406,33.0461045045,89.0722717819,0.0,12.7620426787,28.1191506574,83.7643448146,0.143601171668,3.33212,80.2886236429
 05/04  03:00:00,199.704909505,33.3116060343,96.8734698472,0.0,12.7620426787,28.1191506574,83.6494238847,0.0226418521772,3.33212,80.2946620326
 05/04  04:00:00,219.923124147,34.1081106238,108.679480888,0.0,12.7620426787,28.1191506574,104.919229723,0.0869364478805,3.33212,101.500173275
 05/04  05:00:00,252.390507086,34.2674115417,113.28470065,0.0,25.5240853573,30.610668775,187.466623782,0.0211912077555,8.3303,179.115132575
 05/04  06:00:00,339.156891313,33.9488097059,108.587258894,0.0,51.0481707146,78.1489452969,323.994145565,0.140349875235,16.6606,307.19319569
 05/04  07:00:00,407.884395025,35.8656472032,127.543879233,0.0,64.3609230253,109.708623606,444.208322322,7.65054048931,24.9909,411.566881833
 05/04  08:00:00,367.186967116,35.7999315542,129.335495854,0.0,51.0481707146,80.7689615957,355.999477524,3.07613155691,33.3212,319.602145967
 05/04  09:00:00,338.077094524,36.2891208968,127.914380705,0.0,51.0481707146,71.0224615957,311.741089946,0.0,66.8089,244.932189946
 05/04  10:00:00,288.857988211,36.3930026721,127.299481928,0.0,32.1804615127,65.7244621605,272.112542543,0.0,83.4695,188.643042543
 05/04  11:00:00,289.003040425,36.495783105,126.672116765,0.0,32.1804615127,65.7244621605,229.021858079,0.00398831059895,83.4695,145.548369768
 05/04  12:00:00,289.686753937,36.5649568613,127.979080667,0.0,32.1804615127,65.7244621605,224.440901756,0.0221584465448,83.4695,140.949243309
 05/04  13:00:00,281.101002311,36.5056313514,129.150995416,0.0,32.1804615127,55.9779621605,218.156267554,0.0341278562607,75.1392,142.982939698
 05/04  14:00:00,280.878422678,36.530885788,128.902099141,0.0,32.1804615127,55.9779621605,205.276680889,0.0443288327702,66.8089,138.423452056
 05/04  15:00:00,283.03404892,36.5602584195,131.027638257,0.0,32.1804615127,55.9779621605,213.561110508,0.0119701303641,75.1392,138.409940377
 05/04  16:00:00,313.60361962,36.4909187825,132.415053011,0.0,32.1804615127,60.9114621605,199.850797452,0.0,91.7998,108.050997452
 05/04  17:00:00,348.634714881,36.001929944,132.903225278,0.0,32.1804615127,77.5397301883,209.22802039,2.88727409772,49.9818,156.358946293
 05/04  18:00:00,396.565054915,36.1031661625,126.798163096,0.0,77.122965704,86.2600435998,342.303386642,4.54430080592,49.9818,287.777285836
 05/04  19:00:00,401.234525988,36.1423470753,123.706526809,0.0,102.647051061,80.1663183927,249.019209418,5.04820707749,33.3212,210.64980234
 05/04  20:00:00,442.355808362,36.124916463,125.6239485,0.0,115.40909374,92.7192997104,249.611332284,5.43823860413,33.3212,210.85189368
 05/04  21:00:00,420.821757113,36.2092399235,124.925226468,0.0,102.647051061,94.1340635361,338.429735507,5.82095304653,24.9909,307.61788246
 05/04  22:00:00,355.180090223,36.2399129289,125.813445931,0.0,77.122965704,65.871452062,257.741405882,6.17029657725,16.6606,234.910509305
 05/04  23:00:00,288.989947972,36.1382637862,127.758407903,0.0,38.286128036,48.4199368926,146.756219965,8.02640069754,8.3303,130.399519267
 05/04  24:00:00,223.550582101,33.3116060343,105.411867471,0.0,25.5240853573,30.610668775,104.832175197,0.00849946905866,3.33212,101.491555728
 05/05  01:00:00,210.601566377,33.3116060343,99.9660618444,0.0,19.418418834,29.3649097162,83.8204869024,0.225665183897,3.33212,80.2627017185
 05/05  02:00:00,209.012199695,33.842609094,105.074800951,0.0,12.7620426787,28.1191506574,83.7939818404,0.197938961063,3.33212,80.2639228793
 05/05  03:00:00,215.680046418,34.1081106238,111.101489711,0.0,12.7620426787,28.1191506574,77.4532408417,0.039998392376,3.33212,74.0811224493
 05/05  04:00:00,211.088300638,33.3116060343,100.748730704,0.0,12.7620426787,28.1191506574,107.442935568,0.058729449909,3.33212,104.052086118
 05/05  05:00:00,242.976744838,33.4709069522,104.729418592,0.0,25.5240853573,30.610668775,186.274642838,0.075767182121,8.3303,177.868575656
 05/05  06:00:00,355.298463578,34.9046152132,121.713776134,0.0,51.0481707146,78.1489452969,327.415054151,0.116666743397,16.6606,310.637787408
 05/05  07:00:00,407.235748487,35.8343053992,125.740596054,0.0,64.3609230253,109.708623606,440.297117994,9.0153341476,24.9909,406.290883847
 05/05  08:00:00,365.684715531,35.7712791621,126.933999137,0.0,51.0481707146,80.7689615957,353.775637993,3.70473761167,33.3212,316.749700381
 05/05  09:00:00,335.273792668,36.279032418,125.12298691,0.0,51.0481707146,71.0224615957,311.458094605,0.0,66.8089,244.649194605
 05/05  10:00:00,284.728701151,36.3738434584,123.193460622,0.0,32.1804615127,65.7244621605,272.00848605,0.0645304257258,83.4695,188.474455624
 05/05  11:00:00,283.820893309,36.4921610246,121.481249606,0.0,32.1804615127,65.7244621605,229.018789129,0.0852394260131,83.4695,145.464049703
 05/05  12:00:00,284.06984849,36.5601579965,122.35953511,0.0,32.1804615127,65.7244621605,222.220643198,0.0839669244592,83.4695,138.667176274
 05/05  13:00:00,277.152445343,36.4974927956,125.20081298,0.0,32.1804615127,55.9779621605,220.335068525,0.08603429078,75.1392,145.109834234
 05/05  14:00:00,278.324673819,36.5247544139,126.336728532,0.0,32.1804615127,55.9779621605,205.236295177,0.0886153336174,66.8089,138.338779844
 05/05  15:00:00,280.060656466,36.5557125087,128.029110475,0.0,32.1804615127,55.9779621605,213.536944723,0.0399605620242,75.1392,138.357784161
 05/05  16:00:00,311.189210957,36.5823818781,129.879110252,0.0,32.1804615127,60.9114621605,199.795070876,0.0,91.7998,107.995270876
 05/05  17:00:00,348.181737138,36.0937727437,132.326731427,0.0,32.1804615127,77.5397301883,207.87121415,3.34756467254,49.9818,154.541849477
 05/05  18:00:00,395.729163777,36.1657685934,125.941401622,0.0,77.122965704,86.2600435998,336.912457079,5.28329982717,49.9818,281.647357252
 05/05  19:00:00,405.458664757,36.1519120609,128.616740127,0.0,102.647051061,80.1663183927,253.584256803,5.85477963925,33.3212,214.408277163
 05/05  20:00:00,445.274215481,36.1193337235,129.180385901,0.0,115.40909374,92.7192997104,246.296052089,6.26886256469,33.3212,206.705989524
 05/05  21:00:00,423.117893609,36.2109541245,127.727969278,0.0,102.647051061,94.1340635361,339.886966759,6.68238878881,24.9909,308.21367797
 05/05  22:00:00,358.529913867,36.2267226454,129.510561057,0.0,77.122965704,65.871452062,257.383543786,7.10678828789,16.6606,233.616155498
 05/05  23:00:00,292.818677374,36.1164782038,132.18135381,0.0,38.286128036,48.4199368926,147.919408646,9.26008053157,8.3303,130.329028115
 05/05  24:00:00,213.521405104,33.3116060343,95.657970094,0.0,25.5240853573,30.610668775,104.800286832,0.0210819765163,3.33212,101.447084855
 05/06  01:00:00,211.814939508,33.0461045045,92.2438581756,0.0,27.7269238854,30.610668775,83.7643142367,0.192333950354,3.33212,80.2398602863
 05/06  02:00:00,205.08491604,33.842609094,101.205364927,0.0,12.7620426787,28.1191506574,77.644813134,0.244596945069,3.33212,74.0680961889
 05/06  03:00:00,204.756622476,33.842609094,100.922694796,0.0,12.7620426787,28.1191506574,83.8078862817,0.237039009759,3.33212,80.2387272719
 05/06  04:00:00,191.018249929,33.0461045045,82.3481933315,0.0,12.7620426787,28.1191506574,104.994237361,0.256350791831,3.33212,101.40576657
 05/06  05:00:00,202.101553569,33.0461045045,81.2249241368,0.0,12.7620426787,28.1191506574,138.853159761,0.267686515454,8.3303,130.255173246
 05/06  06:00:00,312.78536475,34.7453142953,112.968002797,0.0,42.6918050922,54.3732441037,196.36113243,0.236835245157,16.6606,179.463697185
 05/06  07:00:00,367.134986221,35.882183071,132.590513424,0.0,42.6918050922,86.1019271793,341.275169019,10.159863588,24.9909,306.124405431
 05/06  08:00:00,405.701811125,35.8409880913,129.841479504,0.0,57.6566862989,112.030105488,477.719840471,4.22601868406,33.3212,440.172621787
 05/06  09:00:00,358.800125857,36.274015488,129.320518196,0.0,57.6566862989,83.6599452969,384.847801858,0.0,66.8089,318.038901858
 05/06  10:00:00,305.903661781,36.4257351396,130.50042111,0.0,42.6918050922,68.9656133826,320.761549434,0.331352700335,83.4695,236.960696734
 05/06  11:00:00,297.442264759,36.5164621403,130.319061587,0.0,34.9340096728,67.7198543238,280.592990352,1.32481571006,83.4695,195.798674642
 05/06  12:00:00,295.059846356,36.5957252894,128.631078282,0.0,34.9340096728,67.7198543238,227.785949638,0.911355861155,83.4695,143.405093777
 05/06  13:00:00,283.746064472,36.5193191496,127.099791343,0.0,34.9340096728,57.9733543238,216.535868112,0.496085068294,75.1392,140.900583043
 05/06  14:00:00,283.361265596,36.5226450344,126.692349673,0.0,34.9340096728,57.9733543238,205.886558283,0.491050876268,66.8089,138.586607407
 05/06  15:00:00,283.776352082,36.5520502255,127.086470902,0.0,34.9340096728,57.9733543238,220.916932078,0.583847854734,75.1392,145.193884224
 05/06  16:00:00,314.770924647,36.4048377191,128.987774882,0.0,34.9340096728,62.9068543238,195.762642286,0.666222437575,91.7998,103.296619848
 05/06  17:00:00,343.577777628,36.028169478,130.478817189,0.0,34.9340096728,72.2186844194,190.484836078,4.90923266321,49.9818,135.593803415
 05/06  18:00:00,407.458676405,36.24700215,127.830848552,0.0,87.0357390804,86.2600435998,210.932702202,5.99879983999,49.9818,154.952102362
 05/06  19:00:00,400.705196436,36.0438934634,126.483109339,0.0,102.000620287,77.6748002752,253.881965797,6.64894450106,33.3212,213.911821296
 05/06  20:00:00,425.772303008,35.9859086368,126.39858116,0.0,102.000620287,88.9820225341,246.971909637,7.1447249925,33.3212,206.505984644
 05/06  21:00:00,418.718547372,36.0370223202,126.28332252,0.0,102.000620287,91.6425454185,239.332865204,7.58909086424,24.9909,206.752874339
 05/06  22:00:00,366.234133302,35.9550590098,127.155360274,0.0,87.0357390804,65.871452062,330.262270931,8.35763255425,16.6606,305.244038377
 05/06  23:00:00,296.232639142,35.8753325432,131.060848084,0.0,42.6918050922,48.4199368926,199.353227547,11.9960660721,8.3303,179.026861475
 05/06  24:00:00,213.627422054,33.3116060343,93.6530819583,0.0,27.7269238854,30.610668775,105.598474194,0.0192112855892,3.33212,102.247142908
 05/07  01:00:00,213.832653316,33.3116060343,84.5966300965,0.0,34.4311606118,33.1021868926,82.891603125,0.0715111167979,3.33212,79.4879720082
 05/07  02:00:00,152.313185291,30.922092266,45.835423142,0.0,19.466279405,30.610668775,83.6233239626,0.0,3.33212,80.2912039626
 05/07  03:00:00,184.52174418,33.3116060343,72.819520474,0.0,19.466279405,30.610668775,86.6406755947,8.63991905832,3.33212,74.6686365363
 05/07  04:00:00,198.278038964,33.3116060343,79.9714978001,0.0,19.466279405,30.610668775,131.294178984,20.8323394006,3.33212,107.129719584
 05/07  05:00:00,153.29015916,30.922092266,28.0588936154,0.0,19.466279405,30.610668775,160.122802605,23.0917706355,8.3303,128.70073197
 05/07  06:00:00,308.94999345,34.9046152132,109.004529744,0.0,42.6918050922,54.3732441037,230.728182825,32.5472452656,16.6606,181.52033756
 05/07  07:00:00,375.35944977,36.097746333,134.106470724,0.0,49.3960418185,88.5934452969,372.120978786,41.5125381956,24.9909,305.617540591
 05/07  08:00:00,414.355676548,35.8526069004,141.253085045,0.0,57.6566862989,112.030105488,490.557999284,18.2981974483,33.3212,438.938601836
 05/07  09:00:00,359.383656834,36.2937035079,141.852121643,0.0,50.9524495726,81.1684271793,378.332582656,0.634152584805,66.8089,310.889530072
 05/07  10:00:00,316.44112719,36.5492302383,143.300310211,0.0,42.6918050922,68.9656133826,327.274462299,0.389491942199,83.4695,243.415470357
 05/07  11:00:00,314.372457416,36.5753942763,144.303808892,0.0,38.286128036,68.9656133826,272.69968677,0.596949921416,83.4695,188.633236849
 05/07  12:00:00,314.854727625,36.6279051749,145.198776369,0.0,38.286128036,68.9656133826,228.839421988,0.247018587531,83.4695,145.122903401
 05/07  13:00:00,296.369798472,36.5155638471,145.459899561,0.0,31.5818913096,56.727595265,214.379447489,0.715348271446,75.1392,138.524899218
 05/07  14:00:00,296.968540191,36.541225869,145.507736087,0.0,31.5818913096,56.727595265,205.506371672,0.525472889317,66.8089,138.171998783
 05/07  15:00:00,297.418271283,36.5714914239,145.466946108,0.0,31.5818913096,56.727595265,213.881709854,0.577080961358,75.1392,138.165428892
 05/07  16:00:00,327.230476459,36.4384443382,146.011372959,0.0,31.5818913096,61.661095265,200.215377139,0.51992623821,91.7998,107.8956509
 05/07  17:00:00,354.96176273,35.9898876005,146.577686812,0.0,31.5818913096,70.9729253606,184.841460738,4.23326714578,49.9818,130.626393592
 05/07  18:00:00,414.186868454,36.0873204171,144.703245649,0.0,80.3315023541,83.7685254822,209.897996696,5.23903388705,49.9818,154.677162809
 05/07  19:00:00,411.301660599,36.0863036291,137.876780931,0.0,102.000620287,77.6748002752,245.452022964,5.8561117709,33.3212,206.274711193
 05/07  20:00:00,440.018986818,36.0344441245,132.017589532,0.0,108.704857014,91.4735406516,245.371206686,6.27373878623,33.3212,205.7762679
 05/07  21:00:00,415.338755888,36.1643468317,133.025870302,0.0,95.2963835608,89.1510273009,237.963762677,6.68831847562,24.9909,206.284544201
 05/07  22:00:00,363.965336051,36.06530143,135.396209611,0.0,80.3315023541,63.3799339444,329.848102356,8.45193620084,16.6606,304.735566155
 05/07  23:00:00,302.791681827,35.9869604078,139.280835899,0.0,42.6918050922,48.4199368926,197.999561571,11.2260481959,8.3303,178.443213375
 05/07  24:00:00,209.951626943,33.3116060343,81.2962771847,0.0,34.4311606118,33.1021868926,112.640728142,7.82875906124,3.33212,101.479849081
 05/08  01:00:00,188.663842559,33.3116060343,78.4156039768,0.0,19.418418834,29.3649097162,91.1403942772,7.61292861575,3.33212,80.1953456614
 05/08  02:00:00,183.50694582,33.3116060343,81.0045634729,0.0,12.7620426787,28.1191506574,78.1644524946,0.821898221715,3.33212,74.0104342729
 05/08  03:00:00,171.255594305,32.9133537396,69.7484018518,0.0,12.7620426787,28.1191506574,83.9807584068,0.462410232018,3.33212,80.1862281748
 05/08  04:00:00,190.328870902,33.3116060343,81.1845613132,0.0,12.7620426787,28.1191506574,104.756026975,0.106292146331,3.33212,101.317614829
 05/08  05:00:00,204.789766686,32.7806029747,69.2643432937,0.0,25.5240853573,30.610668775,182.294815293,0.12910012884,8.3303,173.835415164
 05/08  06:00:00,333.842281453,34.2674115417,102.772020175,0.0,51.0481707146,78.1489452969,319.339960775,0.113000623678,16.6606,302.566360152
 05/08  07:00:00,419.736933527,35.7774131358,141.35819482,0.0,64.3609230253,109.708623606,442.140003313,9.79708926582,24.9909,407.352014048
 05/08  08:00:00,379.468145317,35.7229442414,143.739239485,0.0,51.0481707146,80.7689615957,350.511892862,4.01187238371,33.3212,313.178820478
 05/08  09:00:00,352.670691653,36.2835156372,144.602435313,0.0,51.0481707146,71.0224615957,307.160242422,0.030270410028,66.8089,240.321072012
 05/08  10:00:00,304.670454368,36.3694392251,145.170362459,0.0,32.1804615127,65.7244621605,272.813925571,1.3069326478,83.4695,188.037492923
 05/08  11:00:00,304.128024209,36.4302160997,143.417760795,0.0,32.1804615127,65.7244621605,224.163487874,2.09473537015,83.4695,138.599252504
 05/08  12:00:00,302.840941849,36.4937739707,141.978625423,0.0,32.1804615127,65.7244621605,229.707239334,1.9871147024,83.4695,144.250624631
 05/08  13:00:00,292.535667194,36.4912202405,140.864594471,0.0,32.1804615127,55.9779621605,215.758686069,1.57321974387,75.1392,139.046266325
