Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  14:00:00,290.832322374,36.52138807,138.954369381,0.0,32.1804615127,55.9779621605,206.59786035,1.69216229315,66.8089,138.096798057
 05/08  15:00:00,287.504627918,36.5491301595,135.598351471,0.0,32.1804615127,55.9779621605,215.080463419,1.84900340439,75.1392,138.092260015
 05/08  16:00:00,314.597700361,36.3597632696,133.629090816,0.0,32.1804615127,60.9114621605,193.374746786,0.0634332679655,91.7998,101.511513518
 05/08  17:00:00,350.154294435,35.8668963767,134.629772503,0.0,32.1804615127,77.5397301883,208.170979216,4.00575025637,49.9818,154.18342896
 05/08  18:00:00,402.648475553,35.9686283177,133.073391966,0.0,77.122965704,86.2600435998,336.441534434,6.07937704053,49.9818,280.380357394
 05/08  19:00:00,408.930550474,36.0141805719,131.581891127,0.0,102.647051061,80.1663183927,248.775878938,6.69693912878,33.3212,208.757739809
 05/08  20:00:00,447.582936133,36.0101145314,130.981182207,0.0,115.40909374,92.7192997104,247.99018388,7.14435559545,33.3212,207.524628285
 05/08  21:00:00,425.354392673,36.0860601963,129.570498414,0.0,102.647051061,94.1340635361,336.617276672,7.58845090316,24.9909,304.037925769
 05/08  22:00:00,358.87626269,36.1397416024,129.60168977,0.0,77.122965704,65.871452062,256.456759722,8.30752875731,16.6606,231.488630965
 05/08  23:00:00,292.714604037,36.0606940488,131.568660421,0.0,38.286128036,48.4199368926,148.205801299,11.9328140423,8.3303,127.942687257
 05/08  24:00:00,223.748253412,33.3116060343,105.648356725,0.0,25.5240853573,30.610668775,106.776748512,0.0276905301027,3.33212,103.416937982
 05/09  01:00:00,214.033431192,33.0461045045,103.856220984,0.0,19.418418834,29.3649097162,77.54206813,0.211975127136,3.33212,73.9979730029
 05/09  02:00:00,213.343110244,33.842609094,109.346209906,0.0,12.7620426787,28.1191506574,79.1503441657,0.271097887158,3.33212,75.5471262785
 05/09  03:00:00,213.160071093,33.842609094,109.200700197,0.0,12.7620426787,28.1191506574,82.2001131705,0.261162331708,3.33212,78.6068308388
 05/09  04:00:00,207.22772166,33.0461045045,97.5136063202,0.0,12.7620426787,28.1191506574,104.875756837,0.275923990506,3.33212,101.267712846
 05/09  05:00:00,243.294804629,33.3116060343,105.309515268,0.0,25.5240853573,30.610668775,186.786055056,0.107733136822,8.3303,178.348021919
 05/09  06:00:00,357.203567008,34.9046152132,123.577755456,0.0,51.0481707146,78.1489452969,315.933500192,0.244328221975,16.6606,299.02857197
 05/09  07:00:00,407.622191204,35.8363157099,126.101519211,0.0,64.3609230253,109.708623606,439.691551745,11.1815694146,24.9909,403.51908233
 05/09  08:00:00,365.91726038,35.766244196,127.171276487,0.0,51.0481707146,80.7689615957,350.702266467,4.61782191311,33.3212,312.763244554
 05/09  09:00:00,335.872470422,36.2755231321,125.74054382,0.0,51.0481707146,71.0224615957,306.763270338,0.00126756284131,66.8089,239.953102775
 05/09  10:00:00,285.565000072,36.3648753488,124.056397985,0.0,32.1804615127,65.7244621605,272.204261063,0.877187134548,83.4695,187.857573928
 05/09  11:00:00,284.707587946,36.449950219,122.453612881,0.0,32.1804615127,65.7244621605,223.770786316,1.7681660155,83.4695,138.533120301
 05/09  12:00:00,283.550865237,36.5086716193,121.957174099,0.0,32.1804615127,65.7244621605,223.710779329,1.89689791371,83.4695,138.344381416
 05/09  13:00:00,273.790648881,36.4851745111,121.948694413,0.0,32.1804615127,55.9779621605,215.537566736,2.20011816958,75.1392,138.198248566
 05/09  14:00:00,274.732612269,36.514756029,122.873563693,0.0,32.1804615127,55.9779621605,207.298738535,2.45865671208,66.8089,138.031181823
 05/09  15:00:00,274.762016223,36.5427840748,122.883227009,0.0,32.1804615127,55.9779621605,215.693324506,2.53591371612,75.1392,138.01821079
 05/09  16:00:00,303.267892254,36.3308551259,122.321973313,0.0,32.1804615127,60.9114621605,193.369369148,0.117599702673,91.7998,101.451969445
 05/09  17:00:00,339.51543063,35.8338405829,124.032080455,0.0,32.1804615127,77.5397301883,211.947144177,4.63873138673,49.9818,157.32661279
 05/09  18:00:00,394.004974331,35.8943466851,124.531849499,0.0,77.122965704,86.2600435998,335.465617067,7.11508412595,49.9818,278.368732941
 05/09  19:00:00,401.679644037,35.9178455521,124.993770684,0.0,102.647051061,80.1663183927,252.435402095,7.60014888097,33.3212,211.514053215
 05/09  20:00:00,440.275054262,35.9198794952,124.281388812,0.0,115.40909374,92.7192997104,246.659963113,8.1058956716,33.3212,205.232867441
 05/09  21:00:00,418.721993362,36.0067242032,123.420965423,0.0,102.647051061,94.1340635361,334.513708042,8.56325367954,24.9909,300.959554362
 05/09  22:00:00,354.818937231,36.0562411749,125.640417052,0.0,77.122965704,65.871452062,257.572715202,10.3018342708,16.6606,230.610280931
 05/09  23:00:00,289.203009306,36.0066654366,128.098289474,0.0,38.286128036,48.4199368926,146.101695626,14.2529670584,8.3303,123.518428567
 05/09  24:00:00,219.902916445,33.0461045045,102.374926333,0.0,25.5240853573,30.610668775,105.786785977,0.214971451879,3.33212,102.239694525
 05/10  01:00:00,221.026251662,33.3116060343,110.137233922,0.0,19.418418834,29.3649097162,82.5834072655,0.0725455095243,3.33212,79.178741756
 05/10  02:00:00,197.907032611,32.9133537396,95.9632564954,0.0,12.7620426787,28.1191506574,77.8686615816,0.567654325833,3.33212,73.9688872557
 05/10  03:00:00,192.604301215,32.7806029747,90.9533172674,0.0,12.7620426787,28.1191506574,83.6221527077,0.153764997608,3.33212,80.13626771
 05/10  04:00:00,200.654295719,32.7806029747,92.3221901578,0.0,12.7620426787,28.1191506574,104.71683622,0.162376863602,3.33212,101.222339356
 05/10  05:00:00,234.968544038,33.3116060343,98.0091436946,0.0,25.5240853573,30.610668775,180.093330958,0.389659819924,8.3303,171.373371138
 05/10  06:00:00,351.495021536,34.9046152132,118.874929976,0.0,51.0481707146,78.1489452969,320.9423968,0.18863713907,16.6606,304.093159661
 05/10  07:00:00,406.92457812,35.7755417209,126.687282671,0.0,64.3609230253,109.708623606,434.217966177,12.4855990818,24.9909,396.741467096
 05/10  08:00:00,363.23027452,35.7656618262,125.404740754,0.0,51.0481707146,80.7689615957,354.290920603,5.14530341755,33.3212,315.824417186
 05/10  09:00:00,334.253101808,36.2714284759,124.084903762,0.0,51.0481707146,71.0224615957,302.782876678,0.0869729053819,66.8089,235.887003773
 05/10  10:00:00,286.294353277,36.3973141105,124.705456855,0.0,32.1804615127,65.7244621605,272.027442678,0.827842974442,83.4695,187.730099703
 05/10  11:00:00,287.547993125,36.5087783049,125.178154301,0.0,32.1804615127,65.7244621605,223.25369773,1.33776205371,83.4695,138.446435676
 05/10  12:00:00,287.542101976,36.5741449774,125.818822972,0.0,32.1804615127,65.7244621605,222.607272504,0.867293345851,83.4695,138.270479159
 05/10  13:00:00,280.863330883,36.5029429829,128.918189623,0.0,32.1804615127,55.9779621605,213.604960266,0.351375774168,75.1392,138.114384492
 05/10  14:00:00,283.423071513,36.5283083726,131.44468033,0.0,32.1804615127,55.9779621605,204.984606009,0.233051308337,66.8089,137.942654701
 05/10  15:00:00,282.280555012,36.5757375583,130.252197633,0.0,32.1804615127,55.9779621605,213.263661498,0.158644059048,75.1392,137.965817439
 05/10  16:00:00,307.818865215,36.7060231614,126.401848239,0.0,32.1804615127,60.9114621605,193.228966508,0.0104379751244,91.7998,101.418728533
 05/10  17:00:00,341.949522933,36.1907439642,126.009011211,0.0,32.1804615127,77.5397301883,208.355462101,4.40800226841,49.9818,153.965659832
 05/10  18:00:00,394.916820915,36.2959833324,124.932590563,0.0,77.122965704,86.2600435998,336.450192156,6.94912634426,49.9818,279.519265812
 05/10  19:00:00,402.980355512,36.3811480602,125.159437188,0.0,102.647051061,80.1663183927,247.15830796,7.64080418642,33.3212,206.196303774
 05/10  20:00:00,442.449257955,36.3259421435,125.449633784,0.0,115.40909374,92.7192997104,247.121212704,8.12344030366,33.3212,205.6765724
 05/10  21:00:00,421.077793125,36.3792481852,124.952145518,0.0,102.647051061,94.1340635361,338.143731535,8.612581848,24.9909,304.540249687
 05/10  22:00:00,354.77119562,36.3801971865,125.218636113,0.0,77.122965704,65.871452062,251.685710681,9.04047995118,16.6606,225.98463073
 05/10  23:00:00,287.546550385,36.2392311513,126.164321064,0.0,38.286128036,48.4199368926,142.684633167,10.897603179,8.3303,123.456729987
 05/10  24:00:00,251.579934357,33.9488097059,131.835742491,0.0,25.5240853573,30.610668775,104.622112225,0.0621045584419,3.33212,101.227887667
 05/11  01:00:00,236.003162082,34.1081106238,123.330658693,0.0,19.418418834,29.3649097162,83.4615010403,0.0149055711238,3.33212,80.1144754692
 05/11  02:00:00,207.900231098,33.3116060343,104.955644033,0.0,12.7620426787,28.1191506574,77.3108989503,0.0273273803407,3.33212,73.9514515699
 05/11  03:00:00,202.249726988,33.3116060343,99.3874440626,0.0,12.7620426787,28.1191506574,77.3251812321,0.0459611322525,3.33212,73.9471000999
 05/11  04:00:00,219.009596503,34.1081106238,107.780855463,0.0,12.7620426787,28.1191506574,104.661593306,0.147833128914,3.33212,101.181640177
 05/11  05:00:00,250.275197321,34.2674115417,111.207614102,0.0,25.5240853573,30.610668775,186.421701819,0.0360293585836,8.3303,178.05537246
 05/11  06:00:00,338.080113072,33.9488097059,107.532473505,0.0,51.0481707146,78.1489452969,313.914629246,0.24229472057,16.6606,297.011734526
 05/11  07:00:00,406.551580972,35.8611981885,126.227200252,0.0,64.3609230253,109.708623606,440.568654905,12.9570769037,24.9909,402.620678002
 05/11  08:00:00,364.432864531,35.8043757843,126.579457771,0.0,51.0481707146,80.7689615957,346.268838923,5.18439599832,33.3212,307.763242924
 05/11  09:00:00,334.167027108,36.2865446599,123.983579134,0.0,51.0481707146,71.0224615957,302.425118344,0.0,66.8089,235.616218344
 05/11  10:00:00,285.299772846,36.4100349186,123.699731498,0.0,32.1804615127,65.7244621605,270.990824703,0.0021994658868,83.4695,187.519125237
 05/11  11:00:00,286.17467177,36.5190103581,123.804022823,0.0,32.1804615127,65.7244621605,221.874126094,0.0461897122794,83.4695,138.358436382
 05/11  12:00:00,284.59382596,36.5722815851,122.892364922,0.0,32.1804615127,65.7244621605,221.759098553,0.0843190766559,83.4695,138.205279476
 05/11  13:00:00,276.235556427,36.5070179852,124.293328164,0.0,32.1804615127,55.9779621605,213.28288321,0.102657129875,75.1392,138.04102608
 05/11  14:00:00,276.680191009,36.5332172853,124.71139062,0.0,32.1804615127,55.9779621605,204.781428147,0.102665700274,66.8089,137.869862447
 05/11  15:00:00,276.006581188,36.5622609893,124.043030573,0.0,32.1804615127,55.9779621605,213.084987977,0.0528028588937,75.1392,137.892985118
 05/11  16:00:00,302.055266063,36.5484278356,120.879768962,0.0,32.1804615127,60.9114621605,193.172372995,0.0,91.7998,101.372572995
 05/11  17:00:00,337.573598927,36.0392569744,121.852906897,0.0,32.1804615127,77.5397301883,208.538753995,4.69473750666,49.9818,153.862216489
 05/11  18:00:00,390.205842087,36.1391004094,120.437225125,0.0,77.122965704,86.2600435998,336.38253084,7.36722407701,49.9818,279.033506763
 05/11  19:00:00,399.956387905,36.1442653327,122.476517643,0.0,102.647051061,80.1663183927,247.424840771,8.11410558037,33.3212,205.98953519
 05/11  20:00:00,441.783541883,36.1143860155,125.10737395,0.0,115.40909374,92.7192997104,240.311721495,8.61444569826,33.3212,198.376075797
 05/11  21:00:00,419.131439431,36.2057223338,123.265560065,0.0,102.647051061,94.1340635361,338.121954828,9.12047155418,24.9909,304.010583274
 05/11  22:00:00,353.184738108,36.2296521515,123.840107262,0.0,77.122965704,65.871452062,252.034730994,9.63218108481,16.6606,225.741949909
 05/11  23:00:00,287.667103113,36.1241896548,126.453406967,0.0,38.286128036,48.4199368926,150.802197376,12.5792339259,8.3303,129.89266345
 05/11  24:00:00,224.763098704,33.3116060343,106.603803611,0.0,25.5240853573,30.610668775,104.527647299,0.0156219347435,3.33212,101.179905364
 05/12  01:00:00,207.352119063,33.0461045045,97.2156656009,0.0,19.418418834,29.3649097162,77.4889452716,0.234348752229,3.33212,73.9224765194
 05/12  02:00:00,212.087976596,33.842609094,108.093181972,0.0,12.7620426787,28.1191506574,77.5804752807,0.321205387778,3.33212,73.9271498929
 05/12  03:00:00,209.792839448,33.842609094,105.871180785,0.0,12.7620426787,28.1191506574,77.6423725856,0.386414135803,3.33212,73.9238384498
 05/12  04:00:00,219.889780954,34.1081106238,107.932073045,0.0,12.7620426787,28.1191506574,104.565684139,0.100317857893,3.33212,101.133246281
 05/12  05:00:00,232.896342163,33.3116060343,95.0618865208,0.0,25.5240853573,30.610668775,186.383202729,0.121170483313,8.3303,177.931732245
 05/12  06:00:00,346.558539297,34.4267124596,114.080422138,0.0,51.0481707146,78.1489452969,312.044523211,0.264512792342,16.6606,295.119410419
 05/12  07:00:00,407.236001712,35.8427645948,125.744606576,0.0,64.3609230253,109.708623606,436.772576999,13.5563811618,24.9909,398.225295837
 05/12  08:00:00,364.927607041,35.769665737,126.190756679,0.0,51.0481707146,80.7689615957,350.581910164,5.58581159001,33.3212,311.674898574
 05/12  09:00:00,334.349761101,36.2776476012,124.211080145,0.0,51.0481707146,71.0224615957,302.184480945,0.0,66.8089,235.375580945
 05/12  10:00:00,285.424732005,36.3824428931,123.885003949,0.0,32.1804615127,65.7244621605,265.683082023,0.0693293238546,83.4695,182.1442527
 05/12  11:00:00,286.93307125,36.4981785701,124.616783826,0.0,32.1804615127,65.7244621605,226.899108687,0.184281792953,83.4695,143.245326894
 05/12  12:00:00,287.204237658,36.5523248303,125.527182963,0.0,32.1804615127,65.7244621605,221.918576445,0.449533884674,83.4695,137.99954256
 05/12  13:00:00,275.41711372,36.4963678083,123.48957921,0.0,32.1804615127,55.9779621605,206.803595596,0.1750758979,75.1392,131.489319698
 05/12  14:00:00,276.253692356,36.5231837024,124.299167603,0.0,32.1804615127,55.9779621605,204.794091392,0.179704122633,66.8089,137.80548727
 05/12  15:00:00,273.280314322,36.5523446938,121.33436941,0.0,32.1804615127,55.9779621605,213.231401277,0.282499381814,75.1392,137.809701895
 05/12  16:00:00,300.500009575,36.5199812197,119.346191442,0.0,32.1804615127,60.9114621605,193.124751341,0.0,91.7998,101.324951341
 05/12  17:00:00,336.761727459,36.0324963991,121.047991718,0.0,32.1804615127,77.5397301883,208.821531728,5.09031103877,49.9818,153.74942069
 05/12  18:00:00,388.265684816,36.1345571949,118.509657761,0.0,77.122965704,86.2600435998,332.894573341,7.89597257858,49.9818,275.016800762
 05/12  19:00:00,395.816112562,36.1419044406,118.871961818,0.0,102.647051061,80.1663183927,244.229512947,8.64597093097,33.3212,202.262342016
 05/12  20:00:00,434.946947487,36.1171723932,118.736076699,0.0,115.40909374,92.7192997104,247.468014248,9.16325647878,33.3212,204.98355777
 05/12  21:00:00,415.207565283,36.2084066443,119.690254381,0.0,102.647051061,94.1340635361,338.176058188,9.68547425096,24.9909,303.499683937
 05/12  22:00:00,351.069883935,36.234211273,121.701033606,0.0,77.122965704,65.871452062,252.383035994,10.2125912792,16.6606,225.509844715
 05/12  23:00:00,284.740008507,36.132929708,123.500857328,0.0,38.286128036,48.4199368926,145.253173275,13.6209458512,8.3303,123.301927424
 05/12  24:00:00,237.839786477,33.3116060343,119.444172774,0.0,25.5240853573,30.610668775,104.500793593,0.0298484440704,3.33212,101.138825148
 05/13  01:00:00,237.952639498,33.5771075641,116.953954464,0.0,27.7269238854,30.610668775,77.7120782581,0.471535825693,3.33212,73.9084224324
 05/13  02:00:00,218.337900163,33.842609094,114.288135445,0.0,12.7620426787,28.1191506574,77.6307366108,0.396434861288,3.33212,73.9021817495
 05/13  03:00:00,218.49320715,34.1081106238,113.882259406,0.0,12.7620426787,28.1191506574,83.4815484271,0.0963792875775,3.33212,80.0530491395
 05/13  04:00:00,205.614773525,33.3116060343,96.1294362741,0.0,12.7620426787,28.1191506574,98.2408997492,0.124893842992,3.33212,94.7838859063
 05/13  05:00:00,217.721133974,33.3116060343,96.0270950086,0.0,12.7620426787,28.1191506574,138.222144224,0.149341351183,8.3303,129.742502873
 05/13  06:00:00,321.93185557,34.9046152132,121.579982772,0.0,42.6918050922,54.3732441037,188.56431592,0.338101342663,16.6606,171.565614578
 05/13  07:00:00,362.414704815,35.904953697,127.511677314,0.0,42.6918050922,86.1019271793,341.855938454,14.2832658831,24.9909,302.581772571
 05/13  08:00:00,399.901789882,35.8542929059,123.980802144,0.0,57.6566862989,112.030105488,461.208892012,5.89566222301,33.3212,421.992029789
 05/13  09:00:00,351.58348588,36.2734587826,122.102254116,0.0,57.6566862989,83.6599452969,373.16620057,0.0,66.8089,306.35730057
 05/13  10:00:00,296.658795643,36.4357237057,121.224025202,0.0,42.6918050922,68.9656133826,318.838107994,0.363077353968,83.4695,235.00553064
 05/13  11:00:00,289.236178294,36.5371127768,122.05906173,0.0,34.9340096728,67.7198543238,272.820760014,1.66087037857,83.4695,187.690389636
 05/13  12:00:00,291.860664646,36.6018831228,125.376058399,0.0,34.9340096728,67.7198543238,223.507298002,1.59185793436,83.4695,138.445940068
 05/13  13:00:00,283.674422623,36.5223911105,126.958776824,0.0,34.9340096728,57.9733543238,216.753351942,1.32939041451,75.1392,140.284761528
 05/13  14:00:00,283.700782992,36.5220021296,126.972004241,0.0,34.9340096728,57.9733543238,204.02334677,1.2778014926,66.8089,135.936645277
 05/13  15:00:00,284.07399743,36.5527298856,127.330725895,0.0,34.9340096728,57.9733543238,214.202939352,1.00886956799,75.1392,138.054869784
 05/13  16:00:00,313.872525674,36.412593411,128.024861168,0.0,34.9340096728,62.9068543238,200.49268358,0.959625801929,91.7998,107.733257778
 05/13  17:00:00,340.637077549,36.043454048,127.472450767,0.0,34.9340096728,72.2186844194,180.43132096,6.78888704574,49.9818,123.660633914
 05/13  18:00:00,404.074022937,36.265907,124.378391303,0.0,87.0357390804,86.2600435998,212.912004801,8.24692230827,49.9818,154.683282493
 05/13  19:00:00,396.448450039,36.0700871781,122.13301073,0.0,102.000620287,77.6748002752,247.212168087,9.08633554967,33.3212,204.804632538
 05/13  20:00:00,421.156533977,36.0176475656,121.69662151,0.0,102.000620287,88.9820225341,248.090524019,9.70309136764,33.3212,205.066232652
 05/13  21:00:00,414.269475765,36.0770097534,121.747659263,0.0,102.000620287,91.6425454185,233.429660419,10.2129468207,24.9909,198.225813598
 05/13  22:00:00,362.29083491,35.9920793743,123.144673621,0.0,87.0357390804,65.871452062,327.712473421,10.8710568438,16.6606,300.180816577
 05/13  23:00:00,291.527658633,35.9111835622,126.03722489,0.0,42.6918050922,48.4199368926,196.177911112,15.3635523755,8.3303,172.484058737
 05/13  24:00:00,239.930109841,33.4709069522,119.04718364,0.0,27.7269238854,30.610668775,104.440858129,0.0197650112748,3.33212,101.088973118
 05/14  01:00:00,237.065899082,32.9133537396,108.295524231,0.0,34.4311606118,33.1021868926,78.0060026281,0.713043350882,3.33212,73.9608392772
 05/14  02:00:00,207.806407441,32.5151014449,97.3482578007,0.0,19.466279405,30.610668775,78.3869644522,0.0,3.33212,75.0548444522
 05/14  03:00:00,217.012976101,33.3116060343,104.875800449,0.0,19.466279405,30.610668775,82.5113667907,0.166639151563,3.33212,79.0126076391
 05/14  04:00:00,221.216758507,33.3116060343,102.436769329,0.0,19.466279405,30.610668775,104.577367081,0.185012917477,3.33212,101.060234164
 05/14  05:00:00,223.22248057,32.5151014449,93.8870297707,0.0,19.466279405,30.610668775,131.892341725,0.230239301049,8.3303,123.331802424
 05/14  06:00:00,313.937339348,34.1081106238,115.24719744,0.0,42.6918050922,54.3732441037,195.49042552,0.121480460871,16.6606,178.708345059
 05/14  07:00:00,370.075461846,36.3019135635,125.507675126,0.0,49.3960418185,88.5934452969,333.061667788,13.9406075619,24.9909,294.130160227
 05/14  08:00:00,399.553623087,35.9752308971,123.471887724,0.0,57.6566862989,112.030105488,464.793663389,5.61383180123,33.3212,425.858631588
 05/14  09:00:00,343.826109018,36.3689136853,123.435559732,0.0,50.9524495726,81.1684271793,374.867909656,0.0,66.8089,308.059009656
 05/14  10:00:00,298.914562576,36.7336002578,123.140626511,0.0,42.6918050922,68.9656133826,314.732499108,0.0,83.4695,231.262999108
 05/14  11:00:00,297.274247957,36.6277249082,125.357082075,0.0,38.286128036,68.9656133826,269.423543821,0.0,83.4695,185.954043821
 05/14  12:00:00,297.658650846,36.7020874093,126.426750477,0.0,38.286128036,68.9656133826,221.451168664,0.0,83.4695,137.981668664
 05/14  13:00:00,278.444637192,36.5691637638,126.272498449,0.0,31.5818913096,56.727595265,213.162721282,0.0725735610321,75.1392,137.950947721
 05/14  14:00:00,278.261480177,36.5483658268,126.119365386,0.0,31.5818913096,56.727595265,204.580527185,0.113634468278,66.8089,137.657992717
 05/14  15:00:00,277.769766353,36.5927031039,125.654950104,0.0,31.5818913096,56.727595265,206.362983204,0.131060420935,75.1392,131.092722783
 05/14  16:00:00,307.639523913,36.503023486,126.308095352,0.0,31.5818913096,61.661095265,193.093935564,0.0705105410499,91.7998,101.223625023
 05/14  17:00:00,337.456950633,36.0741463991,128.831849588,0.0,31.5818913096,70.9729253606,185.201582555,5.1347655019,49.9818,130.085017053
 05/14  18:00:00,399.784510925,36.1666508917,129.381451448,0.0,80.3315023541,83.7685254822,212.006293817,8.12181974902,49.9818,153.902674068
 05/14  19:00:00,401.626329195,36.2068041573,127.10590028,0.0,102.000620287,77.6748002752,240.041126837,8.93175004679,33.3212,197.78817679
 05/14  20:00:00,434.558219238,36.1633205498,125.654469588,0.0,108.704857014,91.4735406516,246.805155077,9.51058538396,33.3212,203.973369693
 05/14  21:00:00,405.808794857,36.3276566251,122.244841488,0.0,95.2963835608,89.1510273009,233.235962746,10.0573243995,24.9909,198.187738346
 05/14  22:00:00,352.259587561,36.2057508657,122.107002339,0.0,80.3315023541,63.3799339444,320.572749823,10.6003585483,16.6606,293.311791274
 05/14  23:00:00,289.541057467,36.1021923954,123.820079989,0.0,42.6918050922,48.4199368926,192.20916533,13.2838290461,8.3303,170.595036284
 05/14  24:00:00,271.168281702,34.2674115417,139.22181222,0.0,34.4311606118,33.1021868926,104.513817031,0.0203165080321,3.33212,101.161380523
 05/15  01:00:00,248.432496943,33.842609094,136.196614163,0.0,19.418418834,29.3649097162,77.4701217322,0.273321445636,3.33212,73.8646802865
 05/15  02:00:00,232.166470921,33.3116060343,128.926559321,0.0,12.7620426787,28.1191506574,83.368763025,0.0319298220012,3.33212,80.004713203
 05/15  03:00:00,228.281672964,33.4709069522,124.798730792,0.0,12.7620426787,28.1191506574,77.225463509,0.0449927709732,3.33212,73.8483507381
 05/15  04:00:00,238.324985179,34.1081106238,126.831567755,0.0,12.7620426787,28.1191506574,98.1459953421,0.116114375236,3.33212,94.6977609668
 05/15  05:00:00,259.6543316,33.4709069522,121.975744987,0.0,25.5240853573,30.610668775,182.390156995,0.0420928651938,8.3303,174.01776413
 05/15  06:00:00,356.381776145,34.4267124596,124.643274743,0.0,51.0481707146,78.1489452969,314.65877527,0.281604511974,16.6606,297.716570758
 05/15  07:00:00,404.349657814,35.8784636259,123.97994309,0.0,64.3609230253,109.708623606,430.890217052,14.7995210642,24.9909,391.099795988
 05/15  08:00:00,362.322894606,35.8553720171,124.39434988,0.0,51.0481707146,80.7689615957,345.009468417,5.93978759677,33.3212,305.748480821
 05/15  09:00:00,333.675100196,36.293161334,123.452377688,0.0,51.0481707146,71.0224615957,297.456378089,0.0,66.8089,230.647478089
 05/15  10:00:00,285.033268558,36.4793657359,123.323718459,0.0,32.1804615127,65.7244621605,267.171959131,0.0,83.4695,183.702459131
 05/15  11:00:00,286.123213281,36.585822099,123.644694626,0.0,32.1804615127,65.7244621605,221.520500836,0.0,83.4695,138.051000836
 05/15  12:00:00,285.245356502,36.6463972933,123.489271057,0.0,32.1804615127,65.7244621605,221.375851317,0.0,83.4695,137.906351317
 05/15  13:00:00,274.334857842,36.5687072919,122.516958621,0.0,32.1804615127,55.9779621605,206.302629013,0.0,75.1392,131.163429013
 05/15  14:00:00,275.048219951,36.558177671,123.261773199,0.0,32.1804615127,55.9779621605,204.38977298,0.0,66.8089,137.58087298
 05/15  15:00:00,276.37557501,36.6421614169,124.585617173,0.0,32.1804615127,55.9779621605,206.155047067,0.0,75.1392,131.015847067
 05/15  16:00:00,303.938022342,36.8922668899,122.79406941,0.0,32.1804615127,60.9114621605,192.989391522,0.0,91.7998,101.189591522
 05/15  17:00:00,339.757915268,36.2864030393,123.791024533,0.0,32.1804615127,77.5397301883,208.417756149,4.99885015314,49.9818,153.437105996
 05/15  18:00:00,392.788505142,36.3872104409,122.750269337,0.0,77.122965704,86.2600435998,327.740948702,8.04836318935,49.9818,269.710785513
 05/15  19:00:00,399.1064949,36.4740252266,121.2264803,0.0,102.647051061,80.1663183927,247.37955835,8.88231843924,33.3212,205.176039911
 05/15  20:00:00,434.403751048,36.4196255028,120.117663564,0.0,115.40909374,92.7192997104,240.669092157,9.48581593409,33.3212,197.862076223
 05/15  21:00:00,413.372732199,36.4629406417,117.184817567,0.0,102.647051061,94.1340635361,336.755199939,10.0411152399,24.9909,301.723184699
 05/15  22:00:00,348.107623533,36.4532997281,118.510501344,0.0,77.122965704,65.871452062,244.691819989,10.5772542937,16.6606,217.453965695
 05/15  23:00:00,283.771032747,36.2960177417,122.353909816,0.0,38.286128036,48.4199368926,149.133714292,11.2062462314,8.3303,129.597168061
 05/15  24:00:00,250.018902865,34.1081106238,129.99738342,0.0,25.5240853573,30.610668775,98.0362238971,0.0129864065746,3.33212,94.6911174905
 05/16  01:00:00,227.500005119,33.4709069522,116.217922998,0.0,19.418418834,29.3649097162,77.1723146751,0.0,3.33212,73.8401946751
 05/16  02:00:00,216.686971159,33.4709069522,113.333335916,0.0,12.7620426787,28.1191506574,78.4307323172,0.0326518261461,3.33212,75.0659604911
 05/16  03:00:00,220.697246046,34.1081106238,116.044945495,0.0,12.7620426787,28.1191506574,82.1250706475,0.0460100862391,3.33212,78.7469405613
 05/16  04:00:00,226.709418611,34.1081106238,114.63904905,0.0,12.7620426787,28.1191506574,98.0451347247,0.0667902624024,3.33212,94.6462244623
 05/16  05:00:00,239.739608715,33.3116060343,101.804734377,0.0,25.5240853573,30.610668775,178.945346602,0.0920248916021,8.3303,170.52302171
 05/16  06:00:00,347.808886816,34.4267124596,118.054044127,0.0,51.0481707146,78.1489452969,310.113160439,0.276111847346,16.6606,293.176448592
 05/16  07:00:00,404.550775651,35.9077884378,122.931745061,0.0,64.3609230253,109.708623606,430.538754649,14.9990922285,24.9909,390.548762421
 05/16  08:00:00,361.095576367,35.8820184789,122.124985983,0.0,51.0481707146,80.7689615957,344.071256169,5.89130936212,33.3212,304.858746806
 05/16  09:00:00,330.532211762,36.3026620884,120.278888505,0.0,51.0481707146,71.0224615957,301.102786659,0.0,66.8089,234.293886659
 05/16  10:00:00,282.975346318,36.4970576774,121.282608436,0.0,32.1804615127,65.7244621605,263.321208764,0.0,83.4695,179.851708764
 05/16  11:00:00,284.749164501,36.5985005667,122.368067489,0.0,32.1804615127,65.7244621605,221.457711446,0.0,83.4695,137.988211446
 05/16  12:00:00,285.640798218,36.6603586506,123.918842039,0.0,32.1804615127,65.7244621605,221.278312741,0.0,83.4695,137.808812741
 05/16  13:00:00,276.486877995,36.5992576606,124.565104154,0.0,32.1804615127,55.9779621605,209.599917845,0.0,75.1392,134.460717845
 05/16  14:00:00,277.458817034,36.5798477033,125.512261161,0.0,32.1804615127,55.9779621605,200.947338404,0.0,66.8089,134.138438404
 05/16  15:00:00,279.33093493,36.6514725331,127.28106312,0.0,32.1804615127,55.9779621605,206.085046458,0.0,75.1392,130.945846458
 05/16  16:00:00,308.429657135,36.9056133412,126.880311662,0.0,32.1804615127,60.9114621605,192.941951992,0.0,91.7998,101.142151992
 05/16  17:00:00,342.986679755,36.3389153712,126.953783044,0.0,32.1804615127,77.5397301883,208.179552661,4.8789317487,49.9818,153.318820912
 05/16  18:00:00,396.744612301,36.4857304265,126.652061504,0.0,77.122965704,86.2600435998,327.352191879,8.02628752528,49.9818,269.344104354
 05/16  19:00:00,402.449673966,36.625634111,125.037036506,0.0,102.647051061,80.1663183927,247.136797394,8.8522817019,33.3212,204.963315692
 05/16  20:00:00,434.170686643,36.5533874095,120.320348171,0.0,115.40909374,92.7192997104,240.146374334,9.41221223077,33.3212,197.412962103
 05/16  21:00:00,411.895413288,36.5806686539,116.07142116,0.0,102.647051061,94.1340635361,328.542456879,9.97485109111,24.9909,293.576705788
 05/16  22:00:00,348.696407718,36.5477386289,119.000187733,0.0,77.122965704,65.871452062,251.673523219,10.5401383085,16.6606,224.47278491
 05/16  23:00:00,286.262479044,36.3560443287,124.772593904,0.0,38.286128036,48.4199368926,142.473245096,11.1079919016,8.3303,123.034953194
 05/16  24:00:00,255.239501854,34.2674115417,134.780545032,0.0,25.5240853573,30.610668775,104.297522782,0.00453894802977,3.33212,100.960863834
 05/17  01:00:00,233.224546075,33.6302078701,121.559462446,0.0,19.418418834,29.3649097162,77.2210596972,0.0847282241778,3.33212,73.8042114731
 05/17  02:00:00,223.530154425,33.9488097059,119.215718391,0.0,12.7620426787,28.1191506574,77.3420245101,0.201238438265,3.33212,73.8086660719
 05/17  03:00:00,212.636119432,33.4709069522,109.373038344,0.0,12.7620426787,28.1191506574,77.1496829261,0.0166443403235,3.33212,73.8009185858
 05/17  04:00:00,217.48029097,33.6302078701,107.28015376,0.0,12.7620426787,28.1191506574,97.9964995247,0.0529598970078,3.33212,94.6114196277
 05/17  05:00:00,241.528769864,33.4709069522,104.102377464,0.0,25.5240853573,30.610668775,178.760547931,0.0348027358532,8.3303,170.395445195
 05/17  06:00:00,346.53593384,34.4267124596,117.687132865,0.0,51.0481707146,78.1489452969,309.638602057,0.272401735085,16.6606,292.705600322
 05/17  07:00:00,404.787388392,35.8897884033,124.41270097,0.0,64.3609230253,109.708623606,429.291801091,15.1783206807,24.9909,389.12258041
 05/17  08:00:00,361.572958344,35.8729778368,123.628787028,0.0,51.0481707146,80.7689615957,344.011485911,5.9268084888,33.3212,304.763477422
 05/17  09:00:00,333.192686356,36.3040282036,122.95221459,0.0,51.0481707146,71.0224615957,297.015478,0.0,66.8089,230.206578
 05/17  10:00:00,285.316217455,36.5024166815,123.575052395,0.0,32.1804615127,65.7244621605,266.806592208,0.0,83.4695,183.337092208
 05/17  11:00:00,286.978670389,36.6106324199,124.46788926,0.0,32.1804615127,65.7244621605,221.37656929,0.0,83.4695,137.90706929
 05/17  12:00:00,286.678208211,36.672424778,124.865814171,0.0,32.1804615127,65.7244621605,214.643483872,0.0,83.4695,131.173983872
 05/17  13:00:00,278.408089596,36.5919574133,126.404062127,0.0,32.1804615127,55.9779621605,212.722229577,0.0,75.1392,137.583029577
 05/17  14:00:00,280.395692693,36.5839548353,128.332008282,0.0,32.1804615127,55.9779621605,197.684132938,0.0,66.8089,130.875232938
 05/17  15:00:00,279.488725804,36.6683376394,127.501804991,0.0,32.1804615127,55.9779621605,211.233762696,0.0,75.1392,136.094562696
 05/17  16:00:00,307.752315073,37.0182865209,126.342787927,0.0,32.1804615127,60.9114621605,187.862046656,0.0,91.7998,96.0622466556
 05/17  17:00:00,343.06498933,36.4342039087,127.023220648,0.0,32.1804615127,77.5397301883,208.161755953,4.96119692351,49.9818,153.218759029
 05/17  18:00:00,395.402472869,36.5726337438,125.400760545,0.0,77.122965704,86.2600435998,327.111876061,8.1750559466,49.9818,268.955020114
 05/17  19:00:00,403.828260184,36.6936521294,125.783312803,0.0,102.647051061,80.1663183927,243.037637137,9.00653564214,33.3212,200.709901495
 05/17  20:00:00,435.108207186,36.6217419183,120.647946712,0.0,115.40909374,92.7192997104,244.149053688,9.58185394919,33.3212,201.245999739
 05/17  21:00:00,413.687016092,36.654598819,117.398397051,0.0,102.647051061,94.1340635361,328.234933346,10.1519193987,24.9909,293.092113947
 05/17  22:00:00,350.572906858,36.6292779177,120.753499349,0.0,77.122965704,65.871452062,244.424945501,10.7166018759,16.6606,217.047743625
 05/17  23:00:00,284.740061046,36.4295876218,123.141799807,0.0,38.286128036,48.4199368926,142.982927271,11.2911457584,8.3303,123.361481513
 05/17  24:00:00,260.68351482,34.4267124596,139.849458202,0.0,25.5240853573,30.610668775,103.825241693,0.00615502601658,3.33212,100.486966667
 05/18  01:00:00,244.802974032,33.789508788,132.693993998,0.0,19.418418834,29.3649097162,77.1986025243,0.0769387453265,3.33212,73.789543779
 05/18  02:00:00,233.332545237,34.2674115417,128.263412639,0.0,12.7620426787,28.1191506574,77.3112767011,0.189276384357,3.33212,73.7898803168
 05/18  03:00:00,225.179358488,33.789508788,121.1366449,0.0,12.7620426787,28.1191506574,77.2664060127,0.153890576299,3.33212,73.7803954364
 05/18  04:00:00,235.960973272,34.1081106238,124.581016869,0.0,12.7620426787,28.1191506574,104.500755611,0.292409774057,3.33212,100.876225837
 05/18  05:00:00,257.00051561,33.6302078701,119.062271877,0.0,25.5240853573,30.610668775,174.623626297,0.133900553815,8.3303,166.159425743
 05/18  06:00:00,353.167270152,34.5860133775,123.920174978,0.0,51.0481707146,78.1489452969,306.734937177,0.295522195286,16.6606,289.778814982
 05/18  07:00:00,403.519742682,35.9520242836,123.075805085,0.0,64.3609230253,109.708623606,427.873356643,15.5156980881,24.9909,387.366758555
 05/18  08:00:00,361.211327536,35.9159029036,123.214593443,0.0,51.0481707146,80.7689615957,343.622879277,6.03339662183,33.3212,304.268282656
 05/18  09:00:00,332.008006982,36.3049345844,121.767372597,0.0,51.0481707146,71.0224615957,293.790222952,0.0,66.8089,226.981322952
 05/18  10:00:00,283.304534485,36.5109338839,121.566473789,0.0,32.1804615127,65.7244621605,269.46821268,0.0,83.4695,185.99871268
 05/18  11:00:00,285.975394067,36.6150074486,123.479174155,0.0,32.1804615127,65.7244621605,214.977318776,0.0,83.4695,131.507818776
 05/18  12:00:00,287.184708205,36.6805818314,125.35285303,0.0,32.1804615127,65.7244621605,220.873783334,0.0,83.4695,137.404283334
 05/18  13:00:00,279.216184554,36.6055426222,127.198349473,0.0,32.1804615127,55.9779621605,206.806028434,0.0,75.1392,131.666828434
 05/18  14:00:00,280.007725708,36.6064723241,127.960489492,0.0,32.1804615127,55.9779621605,203.459051868,0.0,66.8089,136.650151868
 05/18  15:00:00,276.311944897,36.7097092923,124.495257835,0.0,32.1804615127,55.9779621605,205.938958894,0.0,75.1392,130.799758894
 05/18  16:00:00,301.712537178,37.0245564102,121.024743643,0.0,32.1804615127,60.9114621605,192.853340363,0.0,91.7998,101.053540363
 05/18  17:00:00,336.147823154,36.4346805439,120.977896275,0.0,32.1804615127,77.5397301883,201.443372996,5.01542277533,49.9818,146.44615022
 05/18  18:00:00,388.372842816,36.461100922,119.378698627,0.0,77.122965704,86.2600435998,326.865199734,8.29868092457,49.9818,268.584718809
 05/18  19:00:00,396.989651117,36.572260086,119.401609747,0.0,102.647051061,80.1663183927,247.032747409,9.15564065798,33.3212,204.555906751
 05/18  20:00:00,436.331359545,36.5339880006,121.856510909,0.0,115.40909374,92.7192997104,240.074079103,9.72649550095,33.3212,197.026383602
 05/18  21:00:00,415.002314927,36.5781499347,118.642858534,0.0,102.647051061,94.1340635361,327.879476453,10.2489549173,24.9909,292.639621535
 05/18  22:00:00,346.926920566,36.5622591964,117.179811878,0.0,77.122965704,65.871452062,244.180964509,10.7739887344,16.6606,216.746375774
 05/18  23:00:00,280.703664543,36.3826492014,119.170444758,0.0,38.286128036,48.4199368926,142.592315329,11.3453213185,8.3303,122.916694011
 05/18  24:00:00,250.764170824,34.2674115417,129.945410723,0.0,25.5240853573,30.610668775,104.21519055,0.00311431659295,3.33212,100.879956233
 05/19  01:00:00,252.549218592,33.6302078701,140.600458793,0.0,19.418418834,29.3649097162,77.176960919,0.084087509081,3.33212,73.7607534099
 05/19  02:00:00,243.136180535,34.1081106238,138.215630988,0.0,12.7620426787,28.1191506574,77.2816956016,0.193096724973,3.33212,73.7564788766
 05/19  03:00:00,246.146680815,33.6302078701,142.200307433,0.0,12.7620426787,28.1191506574,77.1974901664,0.115239632977,3.33212,73.7501305335
 05/19  04:00:00,251.485176979,33.9488097059,139.412327082,0.0,12.7620426787,28.1191506574,98.1136260126,0.253850155484,3.33212,94.5276558571
 05/19  05:00:00,276.003995015,33.789508788,136.71690636,0.0,25.5240853573,30.610668775,178.573154072,0.13861208253,8.3303,170.10424199
 05/19  06:00:00,362.838339181,34.5860133775,132.540710924,0.0,51.0481707146,78.1489452969,308.733660754,0.291266720828,16.6606,291.781794034
 05/19  07:00:00,400.237764266,35.9704669232,118.516235107,0.0,64.3609230253,109.708623606,425.743138167,15.7530700346,24.9909,384.999168132
 05/19  08:00:00,358.014827631,35.9193714983,119.027443959,0.0,51.0481707146,80.7689615957,337.197917501,6.07995122506,33.3212,297.796766276
 05/19  09:00:00,328.995891633,36.3048799196,118.771875658,0.0,51.0481707146,71.0224615957,297.978376042,0.0,66.8089,231.169476042
 05/19  10:00:00,282.465740116,36.497451188,120.77404587,0.0,32.1804615127,65.7244621605,265.127409615,0.0,83.4695,181.657909615
 05/19  11:00:00,286.656903723,36.6056495945,124.161305664,0.0,32.1804615127,65.7244621605,214.648021648,0.0,83.4695,131.178521648
 05/19  12:00:00,288.93624125,36.6574030974,127.093866213,0.0,32.1804615127,65.7244621605,221.05974094,0.0,83.4695,137.59024094
 05/19  13:00:00,280.843279374,36.5744807321,128.785805521,0.0,32.1804615127,55.9779621605,206.022673841,0.0,75.1392,130.883473841
 05/19  14:00:00,281.004036425,36.5627664787,128.941329833,0.0,32.1804615127,55.9779621605,201.237537958,0.0,66.8089,134.428637958
 05/19  15:00:00,281.113958464,36.6394154703,128.989154111,0.0,32.1804615127,55.9779621605,208.727792888,0.0,75.1392,133.588592888
 05/19  16:00:00,307.265460638,36.8966809711,125.773650218,0.0,32.1804615127,60.9114621605,189.090434707,0.0,91.7998,97.2906347067
 05/19  17:00:00,341.195012073,36.3330760393,125.279828555,0.0,32.1804615127,77.5397301883,205.42135595,5.16064225168,49.9818,150.278913699
 05/19  18:00:00,387.578460374,36.4192804784,117.68493645,0.0,77.122965704,86.2600435998,326.617966379,8.45832218233,49.9818,268.177844197
 05/19  19:00:00,393.263522166,36.4707649594,115.995092124,0.0,102.647051061,80.1663183927,239.995054904,9.36471501787,33.3212,197.309139887
 05/19  20:00:00,430.960023832,36.4179319768,117.23499641,0.0,115.40909374,92.7192997104,240.198830901,10.0309161745,33.3212,196.846714726
 05/19  21:00:00,416.1936127,36.4662397361,120.422370962,0.0,102.647051061,94.1340635361,327.760508129,10.6127657341,24.9909,292.156842395
 05/19  22:00:00,355.30373918,36.439784635,125.767258073,0.0,77.122965704,65.871452062,244.383851485,11.1963436022,16.6606,216.526907883
 05/19  23:00:00,291.872863275,36.2743609353,131.178839634,0.0,38.286128036,48.4199368926,142.940237853,11.7815351428,8.3303,122.828402711
 05/19  24:00:00,220.242484883,33.9488097059,101.176543696,0.0,25.5240853573,30.610668775,104.27160832,0.106543229615,3.33212,100.832945091
 05/20  01:00:00,223.06437018,34.1081106238,101.311133076,0.0,27.7269238854,30.610668775,77.0717377672,0.00789594158675,3.33212,73.7317218256
 05/20  02:00:00,182.382190598,33.3116060343,79.9350229822,0.0,12.7620426787,28.1191506574,77.0853454012,0.0189461212554,3.33212,73.7342792799
 05/20  03:00:00,180.455887831,33.3116060343,78.0734360286,0.0,12.7620426787,28.1191506574,72.9706027547,2.04651062556,3.33212,67.5919721291
 05/20  04:00:00,198.469905575,33.842609094,88.4031698167,0.0,12.7620426787,28.1191506574,113.972905501,9.85747919691,3.33212,100.783306304
 05/20  05:00:00,217.154428545,34.1081106238,94.1292617098,0.0,12.7620426787,28.1191506574,139.321953766,8.21274847041,8.3303,122.778905295
 05/20  06:00:00,291.937231829,34.1081106238,96.7899040621,0.0,42.6918050922,54.3732441037,191.708485219,4.47289413981,16.6606,170.574991079
 05/20  07:00:00,371.781970331,36.0316072076,138.656048476,0.0,42.6918050922,86.1019271793,330.316400493,17.8591155973,24.9909,287.466384896
 05/20  08:00:00,411.38749111,35.8329336901,137.470025011,0.0,57.6566862989,112.030105488,462.314862081,13.9509161307,33.3212,415.04274595
 05/20  09:00:00,365.434000207,36.2887177945,137.967419047,0.0,57.6566862989,83.6599452969,372.798677404,8.03593637234,66.8089,297.953841032
 05/20  10:00:00,313.398806747,36.3791382199,140.163942221,0.0,42.6918050922,68.9656133826,309.81146285,0.360999146858,83.4695,225.980963703
 05/20  11:00:00,305.085555302,36.4618931703,140.094424766,0.0,34.9340096728,67.7198543238,271.278919685,1.19353659717,83.4695,186.615883087
 05/20  12:00:00,304.01887604,36.518418353,139.704125342,0.0,34.9340096728,67.7198543238,216.534126183,1.80340811537,83.4695,131.261218068
 05/20  13:00:00,293.858384906,36.4928383421,139.082782358,0.0,34.9340096728,57.9733543238,214.946531779,2.13989030248,75.1392,137.667441477
 05/20  14:00:00,293.177517651,36.5222203667,138.139903333,0.0,34.9340096728,57.9733543238,200.115560223,2.3506895376,66.8089,130.955970686
 05/20  15:00:00,292.357525346,36.5486522842,137.15627013,0.0,34.9340096728,57.9733543238,215.22127944,2.57040129122,75.1392,137.511678149
 05/20  16:00:00,321.542526789,36.2753438365,137.217726319,0.0,34.9340096728,62.9068543238,195.842107159,2.96104124683,91.7998,101.081265912
 05/20  17:00:00,349.296543766,35.804195399,137.730083185,0.0,34.9340096728,72.2186844194,183.068854878,9.91793443063,49.9818,123.169120447
 05/20  18:00:00,414.387110872,35.921000694,136.355591362,0.0,87.0357390804,86.2600435998,207.116865782,9.8219433323,49.9818,147.31312245
 05/20  19:00:00,408.622180988,35.7689233277,136.117959773,0.0,102.000620287,77.6748002752,242.742323995,10.3527955489,33.3212,199.068328446
 05/20  20:00:00,430.781412466,35.7404405237,136.010107256,0.0,102.000620287,88.9820225341,238.909019388,10.9864856664,33.3212,194.601333722
 05/20  21:00:00,425.972856195,35.8074744505,135.327440834,0.0,102.000620287,91.6425454185,235.633937621,11.5612680455,24.9909,199.081769576
 05/20  22:00:00,372.834934668,35.7843286435,135.482237561,0.0,87.0357390804,65.871452062,319.003399585,15.1275378549,16.6606,287.215261731
 05/20  23:00:00,301.462607432,35.7370313043,137.807871712,0.0,42.6918050922,48.4199368926,198.451777066,19.9509082989,8.3303,170.170568767
 05/20  24:00:00,193.574671338,32.9133537396,74.5952100138,0.0,27.7269238854,30.610668775,98.5781015344,0.754248735397,3.33212,94.491732799
 05/21  01:00:00,173.752798829,30.922092266,49.7082436583,0.0,34.4311606118,33.1021868926,77.1322433953,0.0,3.33212,73.8001233953
 05/21  02:00:00,189.728536243,33.3116060343,77.8961838408,0.0,19.466279405,30.610668775,77.237302597,0.114500679483,3.33212,73.7906819175
 05/21  03:00:00,157.108513453,30.922092266,50.5840849736,0.0,19.466279405,30.610668775,77.1274142574,0.0,3.33212,73.7952942574
 05/21  04:00:00,197.890514861,33.3116060343,79.3574577148,0.0,19.466279405,30.610668775,104.283957059,0.213538096629,3.33212,100.738298962
 05/21  05:00:00,220.490774894,33.3116060343,89.699650993,0.0,19.466279405,30.610668775,130.778857993,0.201170568477,8.3303,122.247387425
 05/21  06:00:00,294.76306531,34.1081106238,99.2534016131,0.0,42.6918050922,54.3732441037,188.408003693,0.273919852463,16.6606,171.47348384
 05/21  07:00:00,376.055614419,36.0856196094,132.220039924,0.0,49.3960418185,88.5934452969,325.917071885,15.8792914821,24.9909,285.046880403
 05/21  08:00:00,405.072732785,35.8404260281,129.474130043,0.0,57.6566862989,112.030105488,452.100211359,6.3246615697,33.3212,412.45434979
 05/21  09:00:00,348.692599571,36.2884948694,128.537360884,0.0,50.9524495726,81.1684271793,367.952533707,0.000493582217588,66.8089,301.143140125
 05/21  10:00:00,304.92629818,36.5180470823,129.445151013,0.0,42.6918050922,68.9656133826,310.607791539,1.12536062751,83.4695,226.012930912
 05/21  11:00:00,300.538820846,36.5418061039,128.795359081,0.0,38.286128036,68.9656133826,264.788201884,1.76754446393,83.4695,179.55115742
 05/21  12:00:00,299.813210717,36.5920659479,128.79544179,0.0,38.286128036,68.9656133826,222.516901075,1.59349185953,83.4695,137.453909215
 05/21  13:00:00,279.987048784,36.4956114905,128.003723876,0.0,31.5818913096,56.727595265,209.297071712,3.26994943519,75.1392,130.887922277
 05/21  14:00:00,277.394873483,36.5241036762,125.388051227,0.0,31.5818913096,56.727595265,200.821781836,3.42387395092,66.8089,130.589007885
 05/21  15:00:00,276.483787755,36.5517924957,124.456131277,0.0,31.5818913096,56.727595265,209.142325691,3.40741506976,75.1392,130.595710621
 05/21  16:00:00,305.339898669,36.3348525692,124.269485869,0.0,31.5818913096,61.661095265,196.246880174,3.51982816551,91.7998,100.927252009
 05/21  17:00:00,333.240971703,35.8458107459,124.965488979,0.0,31.5818913096,70.9729253606,183.351279576,10.2709890285,49.9818,123.098490547
 05/21  18:00:00,393.675142687,35.8898775623,123.678211957,0.0,80.3315023541,83.7685254822,213.765132442,10.6299707847,49.9818,153.153361657
 05/21  19:00:00,396.967307494,35.8841535574,122.959413252,0.0,102.000620287,77.6748002752,234.963772556,10.4191047173,33.3212,191.223467839
 05/21  20:00:00,428.188286704,35.8734048251,122.518750331,0.0,108.704857014,91.4735406516,238.600667351,11.0719099365,33.3212,194.207557415
 05/21  21:00:00,405.121634327,36.0341560144,121.916554514,0.0,95.2963835608,89.1510273009,233.021281748,11.5614217962,24.9909,196.468959952
 05/21  22:00:00,352.863812523,35.9794976919,122.978892283,0.0,80.3315023541,63.3799339444,315.199625524,15.3930373938,16.6606,283.14598813
 05/21  23:00:00,291.997567587,35.9332066894,126.49263337,0.0,42.6918050922,48.4199368926,196.438069779,19.2737295151,8.3303,168.834040264
 05/21  24:00:00,249.38778434,33.112479887,120.018191687,0.0,34.4311606118,33.1021868926,97.9557273464,0.071217197191,3.33212,94.5523901492
 05/22  01:00:00,226.35791154,33.0461045045,115.953448444,0.0,19.418418834,29.3649097162,77.3402697456,0.306643099874,3.33212,73.7015066457
 05/22  02:00:00,218.677017119,33.1788552694,115.988663056,0.0,12.7620426787,28.1191506574,77.9483892003,0.922002427907,3.33212,73.6942667724
 05/22  03:00:00,219.268260394,33.842609094,115.193088013,0.0,12.7620426787,28.1191506574,77.4644358758,0.441667198265,3.33212,73.6906486775
 05/22  04:00:00,225.110466408,33.842609094,114.399465042,0.0,12.7620426787,28.1191506574,98.159816077,0.422184126196,3.33212,94.4055119508
 05/22  05:00:00,245.449589116,33.3116060343,108.22475023,0.0,25.5240853573,30.610668775,178.197517618,0.167829677417,8.3303,169.69938794
 05/22  06:00:00,351.734945132,34.4267124596,122.818070369,0.0,51.0481707146,78.1489452969,299.520403727,0.332517290608,16.6606,282.527286436
 05/22  07:00:00,405.145350581,35.8257422755,124.845161776,0.0,64.3609230253,109.708623606,425.980910581,16.5326272348,24.9909,384.457383347
 05/22  08:00:00,363.547535246,35.7634477657,125.730575622,0.0,51.0481707146,80.7689615957,334.465369273,6.7888017738,33.3212,294.355367499
 05/22  09:00:00,335.187885434,36.2754822674,125.034242042,0.0,51.0481707146,71.0224615957,292.334543268,0.0398338939797,66.8089,225.485809374
 05/22  10:00:00,287.078686154,36.3677396119,125.54882465,0.0,32.1804615127,65.7244621605,263.956132187,1.5164579987,83.4695,178.970174188
 05/22  11:00:00,287.336398028,36.4563988789,125.054681206,0.0,32.1804615127,65.7244621605,223.790963594,2.79351502421,83.4695,137.52794857
 05/22  12:00:00,285.304993465,36.5200042276,123.661870243,0.0,32.1804615127,65.7244621605,217.064853683,2.78093123983,83.4695,130.814422443
 05/22  13:00:00,274.928818417,36.4866498179,123.022367391,0.0,32.1804615127,55.9779621605,208.412761931,2.59398089257,75.1392,130.679581038
 05/22  14:00:00,275.190041395,36.5178699992,123.239559863,0.0,32.1804615127,55.9779621605,199.554219958,2.22433809803,66.8089,130.52098186
 05/22  15:00:00,275.634084205,36.5473251004,123.65600771,0.0,32.1804615127,55.9779621605,207.604069134,1.9487275012,75.1392,130.516141632
 05/22  16:00:00,305.555350976,36.4202643686,124.448717306,0.0,32.1804615127,60.9114621605,192.788478233,0.102861077865,91.7998,100.885817155
 05/22  17:00:00,339.086581082,35.934728472,123.453431188,0.0,32.1804615127,77.5397301883,202.449920586,6.4198058926,49.9818,146.048314693
 05/22  18:00:00,391.349656283,36.0472339223,121.678005367,0.0,77.122965704,86.2600435998,326.392799224,9.71544583251,49.9818,266.695553391
 05/22  19:00:00,399.40724986,36.0884585811,121.926798979,0.0,102.647051061,80.1663183927,240.30798734,10.5190883371,33.3212,196.467699003
 05/22  20:00:00,435.261957623,36.079274972,121.32391301,0.0,115.40909374,92.7192997104,234.328518789,11.1808545772,33.3212,189.826464212
