Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  21:00:00,416.166621769,36.1758818734,120.260412584,0.0,102.647051061,94.1340635361,327.423152613,11.6839620903,24.9909,290.748290523
 05/22  22:00:00,350.676046435,36.2134508247,121.308631731,0.0,77.122965704,65.871452062,244.667088159,12.2281145441,16.6606,215.778373615
 05/22  23:00:00,284.409240321,36.1217479371,123.157866486,0.0,38.286128036,48.4199368926,147.82164269,16.8456248767,8.3303,122.645717813
 05/22  24:00:00,255.060578356,33.3116060343,136.463640718,0.0,25.5240853573,30.610668775,97.7783240542,0.0321606192716,3.33212,94.4140434349
 05/23  01:00:00,240.669415011,33.5771075641,129.051325354,0.0,19.418418834,29.3649097162,77.5699247019,0.561504785418,3.33212,73.6762999165
 05/23  02:00:00,234.391094952,34.1081106238,129.547775256,0.0,12.7620426787,28.1191506574,75.6745874243,0.177711803655,3.33212,72.1647556206
 05/23  03:00:00,234.423970205,34.1081106238,129.599295194,0.0,12.7620426787,28.1191506574,72.4830683449,0.117406189186,3.33212,69.0335421557
 05/23  04:00:00,232.018065066,33.3116060343,121.358536553,0.0,12.7620426787,28.1191506574,102.636894374,0.139926396112,3.33212,99.1648479775
 05/23  05:00:00,261.510423329,33.6302078701,122.676377988,0.0,25.5240853573,30.610668775,172.854778961,0.109370707415,8.3303,164.415108254
 05/23  06:00:00,358.46438484,34.1081106238,129.16745221,0.0,51.0481707146,78.1489452969,300.354294495,0.172103266707,16.6606,283.521591228
 05/23  07:00:00,403.853551713,36.0177487819,122.087526799,0.0,64.3609230253,109.708623606,423.290242415,16.3912710885,24.9909,381.908071326
 05/23  08:00:00,363.527379576,35.8172404365,124.632774963,0.0,51.0481707146,80.7689615957,334.006891497,6.78082762183,33.3212,293.904863875
 05/23  09:00:00,334.619481983,36.279370806,124.432526892,0.0,51.0481707146,71.0224615957,292.04963719,0.0,66.8089,225.24073719
 05/23  10:00:00,286.869239281,36.3910566496,125.289400693,0.0,32.1804615127,65.7244621605,262.425360229,0.105660408458,83.4695,178.85019982
 05/23  11:00:00,287.621584987,36.4925865602,125.285871063,0.0,32.1804615127,65.7244621605,215.047195351,0.671391983556,83.4695,130.906303367
 05/23  12:00:00,287.411814861,36.5481597054,125.750562774,0.0,32.1804615127,65.7244621605,221.898459785,1.13647249432,83.4695,137.292487291
 05/23  13:00:00,277.857639981,36.4933077428,125.971480489,0.0,32.1804615127,55.9779621605,207.016870796,1.26821566774,75.1392,130.609455128
 05/23  14:00:00,277.635490816,36.5217353432,125.711397364,0.0,32.1804615127,55.9779621605,198.310595028,1.03142160789,66.8089,130.47027342
 05/23  15:00:00,278.552532103,36.551396342,126.599574499,0.0,32.1804615127,55.9779621605,206.510577055,0.904939698985,75.1392,130.466437356
 05/23  16:00:00,307.099845874,36.4397852595,126.000110969,0.0,32.1804615127,60.9114621605,186.367794214,0.0285639941085,91.7998,94.5394302195
 05/23  17:00:00,342.590032121,35.96176092,126.935542993,0.0,32.1804615127,77.5397301883,202.252266316,6.32589309814,49.9818,145.944573217
 05/23  18:00:00,395.473141823,36.0678522688,125.777390512,0.0,77.122965704,86.2600435998,326.341116569,9.68712717127,49.9818,266.672189398
 05/23  19:00:00,402.570120678,36.110299343,125.645361632,0.0,102.647051061,80.1663183927,240.443189806,10.5556471757,33.3212,196.56634263
 05/23  20:00:00,438.302829111,36.0985895639,124.884955734,0.0,115.40909374,92.7192997104,233.618579227,11.2236051263,33.3212,189.073774101
 05/23  21:00:00,418.361294569,36.1930153136,122.846943733,0.0,102.647051061,94.1340635361,327.059369465,11.7630606629,24.9909,290.305408802
 05/23  22:00:00,353.53117912,36.2317934731,124.153597592,0.0,77.122965704,65.871452062,244.458821597,12.2871248764,16.6606,215.511096721
 05/23  23:00:00,287.871997047,36.1327455629,126.625443394,0.0,38.286128036,48.4199368926,140.513423171,16.0635022095,8.3303,116.119620962
 05/23  24:00:00,243.41962495,33.3116060343,124.944899501,0.0,25.5240853573,30.610668775,104.018208828,0.0244003489853,3.33212,100.661688479
 05/24  01:00:00,235.594939605,33.5771075641,124.05918341,0.0,19.418418834,29.3649097162,71.3754675876,0.534124293571,3.33212,67.509223294
 05/24  02:00:00,228.200686323,34.1081106238,123.440251917,0.0,12.7620426787,28.1191506574,77.1415823696,0.158214191824,3.33212,73.6512481777
 05/24  03:00:00,227.257716358,34.1081106238,122.529842429,0.0,12.7620426787,28.1191506574,77.0697963719,0.0959884610139,3.33212,73.6416879109
 05/24  04:00:00,225.058124856,33.3116060343,115.29612828,0.0,12.7620426787,28.1191506574,97.7935908171,0.123648902658,3.33212,94.3378219144
 05/24  05:00:00,259.707837584,33.6302078701,121.724100673,0.0,25.5240853573,30.610668775,171.096649186,0.104127752622,8.3303,162.662221433
 05/24  06:00:00,358.265674039,34.1081106238,129.892545201,0.0,51.0481707146,78.1489452969,306.310049719,0.167591709439,16.6606,289.48185801
 05/24  07:00:00,402.260880198,36.0348016014,121.721839311,0.0,64.3609230253,109.708623606,415.210796587,16.4844429754,24.9909,373.735453611
 05/24  08:00:00,361.645828268,35.8535012421,123.705488623,0.0,51.0481707146,80.7689615957,333.600947392,6.81654924899,33.3212,293.463198143
 05/24  09:00:00,333.341692585,36.2828289155,123.1570156,0.0,51.0481707146,71.0224615957,291.801315373,0.0,66.8089,224.992415373
 05/24  10:00:00,284.944452677,36.4527538769,123.298973642,0.0,32.1804615127,65.7244621605,262.224553805,0.0513616994286,83.4695,178.703692106
 05/24  11:00:00,285.909843672,36.5509863321,123.508030694,0.0,32.1804615127,65.7244621605,214.443623696,0.141723023487,83.4695,130.832400672
 05/24  12:00:00,285.335599577,36.6119736024,123.582516444,0.0,32.1804615127,65.7244621605,219.491674651,0.169311932271,83.4695,135.852862719
 05/24  13:00:00,275.355768578,36.5363495003,123.376410794,0.0,32.1804615127,55.9779621605,207.197059174,0.164561410926,75.1392,131.893297763
 05/24  14:00:00,275.383587256,36.5376479511,123.420300286,0.0,32.1804615127,55.9779621605,193.677983162,0.15410284689,66.8089,126.714980315
 05/24  15:00:00,275.291309704,36.5945987557,123.321378841,0.0,32.1804615127,55.9779621605,202.742464381,0.0675404198902,75.1392,127.535723961
 05/24  16:00:00,300.969621114,36.7190490202,119.655727072,0.0,32.1804615127,60.9114621605,192.592491162,0.0,91.7998,100.792691162
 05/24  17:00:00,335.106920958,36.1741152717,119.259043445,0.0,32.1804615127,77.5397301883,201.726100847,5.88792962839,49.9818,145.856371219
 05/24  18:00:00,386.249235172,36.2966759368,116.495901165,0.0,77.122965704,86.2600435998,317.926936064,9.26990163042,49.9818,258.675234434
 05/24  19:00:00,393.693068185,36.4114528632,116.076526837,0.0,102.647051061,80.1663183927,239.854891456,10.1696529249,33.3212,196.364038531
 05/24  20:00:00,430.665797768,36.3584125549,116.556703322,0.0,115.40909374,92.7192997104,240.068676653,10.8421750115,33.3212,195.905301641
 05/24  21:00:00,414.109985756,36.4034070718,117.968781011,0.0,102.647051061,94.1340635361,318.404878269,11.417552561,24.9909,281.996425708
 05/24  22:00:00,350.456206603,36.3991826792,120.900837459,0.0,77.122965704,65.871452062,243.967364525,11.944591866,16.6606,215.362172659
 05/24  23:00:00,285.40745356,36.2502237884,124.035390842,0.0,38.286128036,48.4199368926,144.091409165,13.2449604057,8.3303,122.516148759
 05/24  24:00:00,249.860058627,33.9488097059,130.142096084,0.0,25.5240853573,30.610668775,97.7457075406,0.0787658797194,3.33212,94.3348216609
 05/25  01:00:00,238.547082377,34.1081106238,125.843731663,0.0,19.418418834,29.3649097162,76.5983364539,0.0164096992657,3.33212,73.2498067546
 05/25  02:00:00,225.176221397,33.3116060343,122.012504928,0.0,12.7620426787,28.1191506574,71.2303226759,0.032819561182,3.33212,67.8653831147
 05/25  03:00:00,226.178170486,33.4709069522,122.726538696,0.0,12.7620426787,28.1191506574,76.9998275981,0.0475887433759,3.33212,73.6201188548
 05/25  04:00:00,236.115912402,34.1081106238,124.658452579,0.0,12.7620426787,28.1191506574,97.7656710856,0.129640529525,3.33212,94.3039105561
 05/25  05:00:00,265.294727858,33.4709069522,127.548167882,0.0,25.5240853573,30.610668775,170.912404725,0.044308251236,8.3303,162.537796474
 05/25  06:00:00,363.566384589,34.5860133775,134.175297648,0.0,51.0481707146,78.1489452969,301.384300433,0.324937631945,16.6606,284.398762801
 05/25  07:00:00,401.203427261,35.9044642821,120.79754949,0.0,64.3609230253,109.708623606,419.858598631,16.739896755,24.9909,378.127801876
 05/25  08:00:00,359.921257,35.8774787677,121.952380458,0.0,51.0481707146,80.7689615957,332.945609661,6.6274958511,33.3212,292.99691381
 05/25  09:00:00,331.540102246,36.2927809869,121.315821507,0.0,51.0481707146,71.0224615957,291.606570809,0.0,66.8089,224.797670809
 05/25  10:00:00,284.061111162,36.4678832105,122.379352908,0.0,32.1804615127,65.7244621605,255.160857465,0.0,83.4695,171.691357465
 05/25  11:00:00,287.134717614,36.5671126129,124.679189834,0.0,32.1804615127,65.7244621605,220.774289039,0.0,83.4695,137.304789039
 05/25  12:00:00,285.498402285,36.6344549184,123.712807153,0.0,32.1804615127,65.7244621605,214.083530916,0.0,83.4695,130.614030916
 05/25  13:00:00,276.070037097,36.5454981026,124.103219441,0.0,32.1804615127,55.9779621605,205.614578043,0.0,75.1392,130.475378043
 05/25  14:00:00,277.34460197,36.5443845158,125.350707852,0.0,32.1804615127,55.9779621605,197.131048235,0.0,66.8089,130.322148235
 05/25  15:00:00,276.582873147,36.6008847444,124.623174257,0.0,32.1804615127,55.9779621605,198.934121027,0.0,75.1392,123.794921027
 05/25  16:00:00,305.304821083,36.7673421263,123.970078998,0.0,32.1804615127,60.9114621605,192.550548342,0.0,91.7998,100.750748342
 05/25  17:00:00,342.3891224,36.2137909418,126.491958133,0.0,32.1804615127,77.5397301883,201.490718376,5.74041919834,49.9818,145.768499178
 05/25  18:00:00,395.526174235,36.3458870097,125.587724859,0.0,77.122965704,86.2600435998,317.494036648,9.18032445729,49.9818,258.331912191
 05/25  19:00:00,401.930158064,36.4371366938,124.032220499,0.0,102.647051061,80.1663183927,239.624930297,10.1190999463,33.3212,196.184630351
 05/25  20:00:00,435.61343145,36.39275428,121.317375898,0.0,115.40909374,92.7192997104,232.773033693,10.7298263226,33.3212,188.722007371
 05/25  21:00:00,414.959654608,36.4462171461,118.751792536,0.0,102.647051061,94.1340635361,325.767164824,11.3331080387,24.9909,289.443156785
 05/25  22:00:00,349.864472785,36.4412017515,120.256616409,0.0,77.122965704,65.871452062,237.918541537,11.9122709623,16.6606,209.345670574
 05/25  23:00:00,286.64562663,36.2888334959,125.22105382,0.0,38.286128036,48.4199368926,141.880725506,12.4423866018,8.3303,121.108038904
 05/25  24:00:00,257.083609302,34.1081106238,136.956176084,0.0,25.5240853573,30.610668775,97.6293871477,0.00991808994635,3.33212,94.2873490578
 05/26  01:00:00,238.585118334,34.1081106238,125.884027676,0.0,19.418418834,29.3649097162,76.9486033185,0.0132241493055,3.33212,73.6032591692
 05/26  02:00:00,204.296953308,32.8337032807,102.412068041,0.0,12.7620426787,28.1191506574,70.8108987284,0.00495906466251,3.33212,67.4738196637
 05/26  03:00:00,216.460607831,34.1081106238,111.839641971,0.0,12.7620426787,28.1191506574,77.0093680232,0.0727334772395,3.33212,73.604514546
 05/26  04:00:00,223.897084783,34.1081106238,111.870902717,0.0,12.7620426787,28.1191506574,97.6619117045,0.0809997793801,3.33212,94.2487919251
 05/26  05:00:00,237.292192554,32.8337032807,100.396187794,0.0,25.5240853573,30.610668775,170.785925333,0.0413268697223,8.3303,162.414298463
 05/26  06:00:00,356.069326945,34.9046152132,125.218853112,0.0,51.0481707146,78.1489452969,297.666912024,0.19837317278,16.6606,280.807938852
 05/26  07:00:00,404.999400076,35.8636854452,123.431188926,0.0,64.3609230253,109.708623606,419.695698334,16.9202905731,24.9909,377.784507761
 05/26  08:00:00,360.765035495,35.8314742577,121.899254906,0.0,51.0481707146,80.7689615957,331.8720368,6.64155698901,33.3212,291.909279811
 05/26  09:00:00,329.65834139,36.2955994727,119.442664783,0.0,51.0481707146,71.0224615957,287.245355099,0.0,66.8089,220.436455099
 05/26  10:00:00,282.376099968,36.4633050787,120.69924341,0.0,32.1804615127,65.7244621605,261.891778441,0.0,83.4695,178.422278441
 05/26  11:00:00,285.24994759,36.5699986451,122.805228161,0.0,32.1804615127,65.7244621605,214.158679139,0.0,83.4695,130.689179139
 05/26  12:00:00,287.401862992,36.6243457777,125.606608904,0.0,32.1804615127,65.7244621605,214.020304646,0.0,83.4695,130.550804646
 05/26  13:00:00,279.958421835,36.5487888587,127.927682949,0.0,32.1804615127,55.9779621605,205.544141004,0.0,75.1392,130.404941004
 05/26  14:00:00,281.036992071,36.5502736806,128.988523898,0.0,32.1804615127,55.9779621605,197.061098881,0.0,66.8089,130.252198881
 05/26  15:00:00,281.261555051,36.6214440611,129.168277622,0.0,32.1804615127,55.9779621605,205.400751021,0.0,75.1392,130.261551021
 05/26  16:00:00,306.919388206,36.8403693149,125.433694209,0.0,32.1804615127,60.9114621605,186.218736948,0.0,91.7998,94.4189369477
 05/26  17:00:00,339.570299017,36.2914002706,123.591423556,0.0,32.1804615127,77.5397301883,201.32888683,5.68155508604,49.9818,145.665531744
 05/26  18:00:00,390.653392229,36.4114593521,120.667286625,0.0,77.122965704,86.2600435998,317.103284806,9.14496678683,49.9818,257.97651802
 05/26  19:00:00,396.628291784,36.5221980107,119.341864926,0.0,102.647051061,80.1663183927,239.40772666,10.0893265115,33.3212,195.997200149
 05/26  20:00:00,430.943344526,36.4694532118,117.23885247,0.0,115.40909374,92.7192997104,232.58055438,10.7032035563,33.3212,188.556150823
 05/26  21:00:00,411.467778446,36.5208333766,115.732535496,0.0,102.647051061,94.1340635361,317.495954832,11.3094516553,24.9909,281.195603177
 05/26  22:00:00,346.576706866,36.5121484023,116.953833027,0.0,77.122965704,65.871452062,243.39480276,11.8248378156,16.6606,214.909364944
 05/26  23:00:00,280.423865139,36.3457033531,118.916095031,0.0,38.286128036,48.4199368926,136.707816947,12.4236741191,8.3303,115.953842828
 05/26  24:00:00,259.600239119,34.2674115417,139.087732448,0.0,25.5240853573,30.610668775,103.874353994,0.0133096514901,3.33212,100.528924342
 05/27  01:00:00,258.198114007,33.6302078701,136.808338869,0.0,27.7269238854,30.610668775,70.8854401331,0.0981595150778,3.33212,67.455160618
 05/27  02:00:00,239.890222545,33.9488097059,135.374935009,0.0,12.7620426787,28.1191506574,77.1438061425,0.231262704349,3.33212,73.5804234382
 05/27  03:00:00,237.837998177,33.6302078701,133.97487119,0.0,12.7620426787,28.1191506574,70.9105347674,0.131440431349,3.33212,67.446974336
 05/27  04:00:00,245.685663233,33.9488097059,134.489507217,0.0,12.7620426787,28.1191506574,97.832948909,0.279526745701,3.33212,94.2213021633
 05/27  05:00:00,256.922257503,33.6302078701,134.144226746,0.0,12.7620426787,28.1191506574,130.805449747,0.149750781336,8.3303,122.325398966
 05/27  06:00:00,332.078633321,34.5860133775,135.000834745,0.0,42.6918050922,54.3732441037,179.835208842,0.341111177155,16.6606,162.833497665
 05/27  07:00:00,354.584742105,36.0287658605,119.500639827,0.0,42.6918050922,86.1019271793,322.279917299,16.9107072562,24.9909,280.378310043
 05/27  08:00:00,391.905099916,36.0184815408,115.872131536,0.0,57.6566862989,112.030105488,446.556139695,6.61762483743,33.3212,406.617314858
 05/27  09:00:00,345.473787211,36.2992199801,116.036776855,0.0,57.6566862989,83.6599452969,352.759872659,0.0,66.8089,285.950972659
 05/27  10:00:00,291.544748987,36.5463576437,116.132043869,0.0,42.6918050922,68.9656133826,305.844985255,0.0,83.4695,222.375485255
 05/27  11:00:00,283.017309236,36.6917282156,116.442075602,0.0,34.9340096728,67.7198543238,262.171131022,0.0,83.4695,178.701631022
 05/27  12:00:00,285.211285479,36.7636120648,119.221964488,0.0,34.9340096728,67.7198543238,214.240413391,0.0,83.4695,130.770913391
 05/27  13:00:00,277.786506281,36.5866987663,122.252941589,0.0,34.9340096728,57.9733543238,205.744119162,0.0,75.1392,130.604919162
 05/27  14:00:00,278.435137822,36.641248905,121.560483583,0.0,34.9340096728,57.9733543238,197.276468926,0.0,66.8089,130.467568926
 05/27  15:00:00,276.610192129,36.8288863038,119.544469771,0.0,34.9340096728,57.9733543238,205.591258682,0.0,75.1392,130.452058682
 05/27  16:00:00,305.81730948,36.674232336,120.033487903,0.0,34.9340096728,62.9068543238,192.582688098,0.0,91.7998,100.782888098
 05/27  17:00:00,332.783219217,36.272844478,119.919181636,0.0,34.9340096728,72.2186844194,172.03997021,5.80209004638,49.9818,116.256080163
 05/27  18:00:00,398.390675891,36.5089884266,118.486968622,0.0,87.0357390804,86.2600435998,208.010777713,9.23198555006,49.9818,148.796992163
 05/27  19:00:00,390.312846492,36.2353112114,115.880030067,0.0,102.000620287,77.6748002752,236.282102786,10.2299616599,33.3212,192.730941126
 05/27  20:00:00,411.867172187,36.1407057585,115.108458355,0.0,102.000620287,88.9820225341,232.637521264,10.9370939838,33.3212,188.37922728
 05/27  21:00:00,408.618364639,36.2165468572,115.967293609,0.0,102.000620287,91.6425454185,232.02579646,11.4517662305,24.9909,195.583130229
 05/27  22:00:00,355.803230928,36.1013213665,116.546883977,0.0,87.0357390804,65.871452062,306.667080971,12.0438948616,16.6606,277.96258611
 05/27  23:00:00,283.040504333,35.9871133773,117.459011671,0.0,42.6918050922,48.4199368926,185.000774828,12.7430579493,8.3303,163.927416879
 05/27  24:00:00,268.257601855,34.1081106238,144.263034184,0.0,27.7269238854,30.610668775,97.5659937008,0.0133206437549,3.33212,94.220553057
 05/28  01:00:00,266.670103469,33.9488097059,133.612471818,0.0,34.4311606118,33.1021868926,71.925935467,0.0366318916563,3.33212,68.5571835754
 05/28  02:00:00,243.223542172,32.6744023628,128.917133546,0.0,19.466279405,30.610668775,75.9350681865,0.0149858240419,3.33212,72.5879623625
 05/28  03:00:00,235.519930941,33.1523051164,120.727761499,0.0,19.466279405,30.610668775,77.0965460453,0.129878307747,3.33212,73.6345477375
 05/28  04:00:00,239.931262809,32.6744023628,118.921393894,0.0,19.466279405,30.610668775,97.5533900585,0.0333024569724,3.33212,94.1879676015
 05/28  05:00:00,255.029556,33.1523051164,121.325511691,0.0,19.466279405,30.610668775,124.435910399,0.154857770341,8.3303,115.950752629
 05/28  06:00:00,342.774340301,34.9046152132,144.241006192,0.0,42.6918050922,54.3732441037,186.846923908,0.308056899206,16.6606,169.878267009
 05/28  07:00:00,362.97891683,36.2415835865,118.454884597,0.0,49.3960418185,88.5934452969,321.702382692,16.7662076547,24.9909,279.945275037
 05/28  08:00:00,393.294936501,36.0050812686,117.17108242,0.0,57.6566862989,112.030105488,437.321794956,6.47789447201,33.3212,397.522700484
 05/28  09:00:00,335.312871846,36.3673651934,115.033426458,0.0,50.9524495726,81.1684271793,357.562630903,0.0,66.8089,290.753730903
 05/28  10:00:00,288.691624624,36.6985761133,113.610226222,0.0,42.6918050922,68.9656133826,307.808084163,0.0,83.4695,224.338584163
 05/28  11:00:00,285.193952634,36.553902286,114.350958598,0.0,38.286128036,68.9656133826,261.280705868,0.0,83.4695,177.811205868
 05/28  12:00:00,288.300244281,36.595569959,117.437733252,0.0,38.286128036,68.9656133826,208.526094838,0.0,83.4695,125.056594838
 05/28  13:00:00,270.134832583,36.4512310348,118.710614218,0.0,31.5818913096,56.727595265,205.070760852,0.0,75.1392,129.931560852
 05/28  14:00:00,270.363852105,36.4429892939,119.488828498,0.0,31.5818913096,56.727595265,196.965091145,0.0318508874138,66.8089,130.124340258
 05/28  15:00:00,273.332121905,36.5080579135,121.515247123,0.0,31.5818913096,56.727595265,205.2993062,0.0310741448783,75.1392,130.129032055
 05/28  16:00:00,304.408615698,36.8093175451,122.744778648,0.0,31.5818913096,61.661095265,186.144703588,0.0009710693815,91.7998,94.3439325187
 05/28  17:00:00,332.903539013,36.3708376086,123.9343518,0.0,31.5818913096,70.9729253606,178.118330518,5.48891739757,49.9818,122.647613121
 05/28  18:00:00,392.934949325,36.2546860389,122.407963509,0.0,80.3315023541,83.7685254822,201.667874713,10.543456769,49.9818,141.142617944
 05/28  19:00:00,395.421024502,36.3376519689,120.716926506,0.0,102.000620287,77.6748002752,237.101632138,10.679762114,33.3212,193.100670024
 05/28  20:00:00,422.993502847,36.3862744238,116.621665401,0.0,108.704857014,91.4735406516,233.207931312,12.121719764,33.3212,187.765011548
 05/28  21:00:00,396.494583353,36.5443705401,112.672549091,0.0,95.2963835608,89.1510273009,226.082559755,12.8708305332,24.9909,188.220829221
 05/28  22:00:00,343.042019956,36.2436435617,112.982362283,0.0,80.3315023541,63.3799339444,307.84592593,12.0225998125,16.6606,279.162726118
 05/28  23:00:00,278.43465886,36.0692520408,114.239572919,0.0,42.6918050922,48.4199368926,183.00142647,12.7189577659,8.3303,161.952168704
 05/28  24:00:00,279.984779864,34.2674115417,146.672752391,0.0,34.4311606118,33.1021868926,97.6238525163,0.0233166551596,3.33212,94.2684158612
 05/29  01:00:00,275.557809151,34.1081106238,142.309439819,0.0,34.4311606118,33.1021868926,70.8328142038,0.0133238373661,3.33212,67.4873703664
 05/29  02:00:00,247.901085343,32.6744023628,133.569437371,0.0,19.466279405,30.610668775,76.9628738927,0.0149893459173,3.33212,73.6157645468
 05/29  03:00:00,239.796256005,32.8337032807,125.304327856,0.0,19.466279405,30.610668775,77.0814897189,0.136570573434,3.33212,73.6127991455
 05/29  04:00:00,244.719190267,33.3116060343,123.080635843,0.0,19.466279405,30.610668775,96.4999143113,0.136572289371,3.33212,93.0312220219
 05/29  05:00:00,260.713221917,33.6302078701,126.553181716,0.0,19.466279405,30.610668775,125.670768195,0.323116658479,8.3303,117.017351536
 05/29  06:00:00,343.911656759,34.1081106238,146.189246369,0.0,42.6918050922,54.3732441037,179.931348056,0.146571792588,16.6606,163.124176264
 05/29  07:00:00,364.9749346,36.431201746,120.314517231,0.0,49.3960418185,88.5934452969,320.63889633,16.3136409357,24.9909,279.334355394
 05/29  08:00:00,392.199845799,36.0652117068,116.279971715,0.0,57.6566862989,112.030105488,443.234335415,6.48145859663,33.3212,403.431676818
 05/29  09:00:00,334.630189523,36.21481064,115.422423102,0.0,50.9524495726,81.1684271793,351.150392586,0.0,66.8089,284.341492586
 05/29  10:00:00,292.711958036,36.873106088,116.810519089,0.0,42.6918050922,68.9656133826,307.594589648,0.0,83.4695,224.125089648
 05/29  11:00:00,292.273759927,36.8494852035,120.064886511,0.0,38.286128036,68.9656133826,259.874467409,0.0,83.4695,176.404967409
 05/29  12:00:00,294.673858485,37.0676332342,123.007503535,0.0,38.286128036,68.9656133826,209.219863877,0.0,83.4695,125.750363877
 05/29  13:00:00,275.539494038,36.6790462475,123.207852806,0.0,31.5818913096,56.727595265,205.466796541,0.0,75.1392,130.327596541
 05/29  14:00:00,276.870707973,36.6212256403,124.584329184,0.0,31.5818913096,56.727595265,196.865353143,0.0,66.8089,130.056453143
 05/29  15:00:00,278.349983701,36.7836258811,125.900120446,0.0,31.5818913096,56.727595265,198.680849927,0.0,75.1392,123.541649927
 05/29  16:00:00,308.714524476,37.3486741958,126.442008269,0.0,31.5818913096,61.661095265,192.387817819,0.0,91.7998,100.588017819
 05/29  17:00:00,335.511237329,36.6047262829,126.287200571,0.0,31.5818913096,70.9729253606,171.144510099,5.05146870896,49.9818,116.11124139
 05/29  18:00:00,395.911743624,36.3724856116,125.249702313,0.0,80.3315023541,83.7685254822,204.361678004,8.65774365074,49.9818,145.722134353
 05/29  19:00:00,397.955653368,36.5078127794,123.054301517,0.0,102.000620287,77.6748002752,230.733627533,9.39410324385,33.3212,188.018324289
 05/29  20:00:00,426.405985545,36.4123838629,120.002017047,0.0,108.704857014,91.4735406516,230.962353102,10.0553790297,33.3212,187.585774072
 05/29  21:00:00,400.80160619,36.4353506013,117.55520589,0.0,95.2963835608,89.1510273009,222.646970445,9.63408000563,24.9909,188.02199044
 05/29  22:00:00,348.480266174,36.2619435681,119.726586684,0.0,80.3315023541,63.3799339444,305.63055723,10.1457177108,16.6606,278.824239519
 05/29  23:00:00,285.167573564,36.3018188254,119.593711056,0.0,42.6918050922,48.4199368926,182.824540682,12.6338537238,8.3303,161.860386959
 05/29  24:00:00,284.633053673,34.2857184114,151.188512619,0.0,34.4311606118,33.1021868926,97.5788228106,0.010002939526,3.33212,94.2366998711
 05/30  01:00:00,262.398222124,33.8007080524,148.294842727,0.0,19.418418834,29.3649097162,70.8168705035,0.0866926290122,3.33212,67.3980578745
 05/30  02:00:00,250.709700214,34.2851041396,144.039268305,0.0,12.7620426787,28.1191506574,77.0646517653,0.213400726955,3.33212,73.5191310383
 05/30  03:00:00,251.60370934,33.7975416545,145.460631319,0.0,12.7620426787,28.1191506574,70.8538405544,0.130043487101,3.33212,67.3916770673
 05/30  04:00:00,255.047634817,34.2827166925,140.89257942,0.0,12.7620426787,28.1191506574,97.7401220093,0.308449419508,3.33212,94.0995525898
 05/30  05:00:00,283.487772329,33.7985382071,142.261758399,0.0,25.5240853573,30.610668775,170.414866522,0.161728782278,8.3303,161.922837739
 05/30  06:00:00,372.677347255,34.6100401529,141.214625599,0.0,51.0481707146,78.1489452969,294.539146733,0.340139964886,16.6606,277.538406768
 05/30  07:00:00,408.567258134,35.9832994966,126.805756374,0.0,64.3609230253,109.708623606,409.248392859,16.9299872924,24.9909,367.327505567
 05/30  08:00:00,362.373629442,35.9505150875,123.291497051,0.0,51.0481707146,80.7689615957,325.640980595,6.53769034779,33.3212,285.782090247
 05/30  09:00:00,329.184712724,36.2812571809,119.663682224,0.0,51.0481707146,71.0224615957,287.300792461,0.0,66.8089,220.491892461
 05/30  10:00:00,279.064409193,36.4723562325,117.813102792,0.0,32.1804615127,65.7244621605,257.515921708,0.0,83.4695,174.046421708
 05/30  11:00:00,283.26556194,36.815127631,120.520403179,0.0,32.1804615127,65.7244621605,213.886030414,0.0,83.4695,130.416530414
 05/30  12:00:00,285.354041016,37.1157603254,123.007503535,0.0,32.1804615127,65.7244621605,213.748076769,0.0,83.4695,130.278576769
 05/30  13:00:00,276.681098658,36.7590204561,124.398223703,0.0,32.1804615127,55.9779621605,198.732486814,0.0,75.1392,123.593286814
 05/30  14:00:00,278.236336563,36.7170207705,125.977471434,0.0,32.1804615127,55.9779621605,196.800539019,0.0,66.8089,129.991639019
 05/30  15:00:00,279.250168105,36.8807361657,126.828966632,0.0,32.1804615127,55.9779621605,198.631137252,0.0,75.1392,123.491937252
 05/30  16:00:00,308.890475993,37.2707510692,126.828966632,0.0,32.1804615127,60.9114621605,186.076251793,0.0,91.7998,94.2764517928
 05/30  17:00:00,342.143107197,36.6936073282,125.636836483,0.0,32.1804615127,77.5397301883,201.02562509,5.75473473349,49.9818,145.289090356
 05/30  18:00:00,391.880015372,36.9217031748,121.229254599,0.0,77.122965704,86.2600435998,315.619681824,9.04413895076,49.9818,256.593742874
 05/30  19:00:00,396.122870437,37.1389259901,118.078608324,0.0,102.647051061,80.1663183927,231.80414252,10.1710132157,33.3212,188.311929304
 05/30  20:00:00,425.371883596,36.7207325495,114.315443566,0.0,115.40909374,92.7192997104,231.668713791,10.4980731917,33.3212,187.849440599
 05/30  21:00:00,411.272862106,36.6258583272,117.232717266,0.0,102.647051061,94.1340635361,314.618488591,10.1594380634,24.9909,279.468150527
 05/30  22:00:00,347.384344033,36.8129351408,117.975248591,0.0,77.122965704,65.871452062,235.246184912,11.7405500249,16.6606,206.845034887
 05/30  23:00:00,282.270088604,36.6251260802,120.501294233,0.0,38.286128036,48.4199368926,138.703872214,12.3469423638,8.3303,118.02662985
 05/30  24:00:00,269.28198295,34.3725186506,147.211452963,0.0,25.5240853573,30.610668775,95.1922354284,0.0100088839626,3.33212,91.8501065444
 05/31  01:00:00,262.379551636,34.1981486407,147.908724125,0.0,19.418418834,29.3649097162,76.8726834694,0.0383675197312,3.33212,73.5021959497
 05/31  02:00:00,255.588035926,35.0140338615,148.218586253,0.0,12.7620426787,28.1191506574,70.8784231372,0.171822193032,3.33212,67.3744809442
 05/31  03:00:00,253.700414293,34.1884739519,147.18844726,0.0,12.7620426787,28.1191506574,76.9670833496,0.14012968766,3.33212,73.494833662
 05/31  04:00:00,257.928305106,34.6853230324,144.213720259,0.0,12.7620426787,28.1191506574,91.3987981288,0.270257150483,3.33212,87.7964209783
 05/31  05:00:00,285.019030788,34.0249907717,144.423168299,0.0,25.5240853573,30.610668775,170.284071983,0.148478514577,8.3303,161.805293468
 05/31  06:00:00,375.950529218,34.8540263991,145.160315459,0.0,51.0481707146,78.1489452969,295.702496594,0.332001102849,16.6606,278.709895491
 05/31  07:00:00,402.666367397,36.1203022019,122.086616155,0.0,64.3609230253,109.708623606,409.790469463,16.951201093,24.9909,367.84836837
 05/31  08:00:00,356.750790755,36.0909229885,119.056714781,0.0,51.0481707146,80.7689615957,322.467694673,6.57127624968,33.3212,282.575218423
 05/31  09:00:00,328.103933501,36.4538558028,118.289952754,0.0,51.0481707146,71.0224615957,284.213723348,0.0,66.8089,217.404823348
 05/31  10:00:00,282.808665633,37.1812616124,120.33521143,0.0,32.1804615127,65.7244621605,260.096613994,0.0,83.4695,176.627113994
 05/31  11:00:00,285.416954217,37.5693279102,121.89845894,0.0,32.1804615127,65.7244621605,213.820367231,0.0,83.4695,130.350867231
 05/31  12:00:00,285.350718455,37.9063936515,122.205623314,0.0,32.1804615127,65.7244621605,207.157242729,0.0,83.4695,123.687742729
 05/31  13:00:00,276.169255096,37.0941260859,123.54833917,0.0,32.1804615127,55.9779621605,205.191534955,0.0,75.1392,130.052334955
 05/31  14:00:00,276.706928802,36.9320067706,124.243487306,0.0,32.1804615127,55.9779621605,190.239176308,0.0,66.8089,123.430276308
 05/31  15:00:00,275.641429128,37.4574181602,122.668202279,0.0,32.1804615127,55.9779621605,205.068835402,0.0,75.1392,129.929635402
 05/31  16:00:00,307.339698738,38.3563579567,124.198003873,0.0,32.1804615127,60.9114621605,186.036614651,0.0,91.7998,94.2368146507
 05/31  17:00:00,343.849196277,37.5688610479,126.442008269,0.0,32.1804615127,77.5397301883,191.297548866,2.72517098248,49.9818,138.590577884
 05/31  18:00:00,397.094717801,37.6825841803,125.636836483,0.0,77.122965704,86.2600435998,312.35029475,6.10080727391,49.9818,256.267687476
 05/31  19:00:00,399.561481824,38.5927875869,119.429665529,0.0,102.647051061,80.1663183927,226.758023538,5.30897938584,33.3212,188.127844153
 05/31  20:00:00,431.792962649,38.509619469,118.069094842,0.0,115.40909374,92.7192997104,226.697317811,5.66645933359,33.3212,187.709658477
 05/31  21:00:00,415.879394495,37.4768808359,118.531106806,0.0,102.647051061,94.1340635361,313.361920076,9.29112080281,24.9909,279.079899273
 05/31  22:00:00,346.848262661,37.0207623055,116.587900036,0.0,77.122965704,65.871452062,234.771480149,11.4834876797,16.6606,206.62739247
 05/31  23:00:00,276.786980019,36.8636948297,114.727655569,0.0,38.286128036,48.4199368926,135.484488841,11.493643366,8.3303,115.660545475
 05/31  24:00:00,261.043440572,34.8815927725,138.818003297,0.0,25.5240853573,30.610668775,97.4021318802,0.00333385255473,3.33212,94.0666780276
 06/01  01:00:00,265.006708882,34.2216760214,150.479797668,0.0,19.418418834,29.3649097162,74.9580829362,0.0266708763516,3.33212,71.5992920599
 06/01  02:00:00,256.907293229,35.0465719602,149.48599938,0.0,12.7620426787,28.1191506574,72.7056791651,0.136689750705,3.33212,69.2368694144
 06/01  03:00:00,254.148848812,34.2216760214,147.595344647,0.0,12.7620426787,28.1191506574,70.8058289891,0.120030726185,3.33212,67.3536782629
 06/01  04:00:00,260.176761848,35.0465719602,146.113174776,0.0,12.7620426787,28.1191506574,97.6702859229,0.318401423939,3.33212,94.0197644989
 06/01  05:00:00,284.264725485,34.2216760214,143.495378432,0.0,25.5240853573,30.610668775,170.167865166,0.155037867948,8.3303,161.682527298
 06/01  06:00:00,374.643816402,35.0465719602,143.701868741,0.0,51.0481707146,78.1489452969,287.554208015,0.323422281193,16.6606,270.570185734
 06/01  07:00:00,409.917084071,36.1632581734,129.253448198,0.0,64.3609230253,109.708623606,408.825809737,16.7358870177,24.9909,367.099022719
 06/01  08:00:00,362.168884921,36.1359235616,123.935828193,0.0,51.0481707146,80.7689615957,325.121930773,6.3881920782,33.3212,285.412538694
 06/01  09:00:00,328.46190529,36.3999053263,118.933383366,0.0,51.0481707146,71.0224615957,286.889541956,0.0,66.8089,220.080641956
 06/01  10:00:00,278.297108914,36.6809538711,116.747547698,0.0,32.1804615127,65.7244621605,254.268518332,0.0,83.4695,170.799018332
 06/01  11:00:00,281.208946987,37.0386671044,118.258954997,0.0,32.1804615127,65.7244621605,213.76633968,0.0,83.4695,130.29683968
 06/01  12:00:00,282.810916204,37.7223363994,119.878855152,0.0,32.1804615127,65.7244621605,207.093381704,0.0,83.4695,123.623881704
 06/01  13:00:00,272.568259804,38.6831574891,118.384125626,0.0,32.1804615127,55.9779621605,205.133987762,0.0,75.1392,129.994787762
 06/01  14:00:00,272.558251998,39.1622618334,117.884515105,0.0,32.1804615127,55.9779621605,190.168286749,0.0,66.8089,123.359386749
 06/01  15:00:00,273.347372249,39.1184513017,118.710614218,0.0,32.1804615127,55.9779621605,205.005592746,0.0,75.1392,129.866392746
 06/01  16:00:00,299.065869495,38.5358717207,115.801777362,0.0,32.1804615127,60.9114621605,185.979314658,0.0,91.7998,94.1795146584
 06/01  17:00:00,327.153070267,36.436041129,111.688898934,0.0,32.1804615127,77.5397301883,194.014518808,5.51345512742,49.9818,138.519263681
 06/01  18:00:00,394.601698725,36.540112442,124.466344845,0.0,77.122965704,86.2600435998,315.019147391,9.10241130679,49.9818,255.934936084
 06/01  19:00:00,403.73500606,36.6280850544,125.745908672,0.0,102.647051061,80.1663183927,231.302402646,10.0130874197,33.3212,187.968115226
 06/01  20:00:00,438.623265638,36.5775466534,126.99642272,0.0,115.40909374,92.7192997104,231.515207763,10.6567234096,33.3212,187.537284354
 06/01  21:00:00,423.75786605,36.6337936346,127.411984187,0.0,102.647051061,94.1340635361,307.229031714,11.1887099912,24.9909,271.049421723
 06/01  22:00:00,357.887071355,36.6382949879,128.104571503,0.0,77.122965704,65.871452062,241.652643,11.7606002986,16.6606,213.231442702
 06/01  23:00:00,291.565069271,36.4946256803,129.954380768,0.0,38.286128036,48.4199368926,136.146690708,12.362322472,8.3303,115.454068236
 06/01  24:00:00,265.202776177,34.8815927725,142.672214824,0.0,25.5240853573,30.610668775,91.420405911,0.02502574157,3.33212,88.0632601694
 06/02  01:00:00,255.993121747,34.2216760214,141.545085048,0.0,19.418418834,29.3649097162,76.8548395587,0.0617305416399,3.33212,73.4609890171
 06/02  02:00:00,250.189330259,35.0465719602,142.831694273,0.0,12.7620426787,28.1191506574,70.8620508375,0.195205424519,3.33212,67.334725413
 06/02  03:00:00,248.188083673,34.2216760214,141.683283426,0.0,12.7620426787,28.1191506574,70.793249221,0.125134381171,3.33212,67.3359948398
 06/02  04:00:00,257.670350628,35.0465719602,142.86065476,0.0,12.7620426787,28.1191506574,97.6224136353,0.303667958988,3.33212,93.9866256763
 06/02  05:00:00,283.286891548,34.2216760214,141.724930112,0.0,25.5240853573,30.610668775,169.712413662,0.163518439392,8.3303,161.218595223
 06/02  06:00:00,374.301353827,35.0465719602,142.460333358,0.0,51.0481707146,78.1489452969,287.592199702,0.352076662241,16.6606,270.57952304
 06/02  07:00:00,411.289295723,36.0296922672,129.562586861,0.0,64.3609230253,109.708623606,408.42060802,17.1207794183,24.9909,366.308928601
 06/02  08:00:00,367.551781978,35.9834451463,128.545903917,0.0,51.0481707146,80.7689615957,321.751448942,6.71593748382,33.3212,281.714311459
 06/02  09:00:00,334.761802141,36.452525612,124.422652135,0.0,51.0481707146,71.0224615957,282.5900553,0.0,66.8089,215.7811553
 06/02  10:00:00,283.416745488,36.6340151346,121.602756036,0.0,32.1804615127,65.7244621605,254.139174934,0.0,83.4695,170.669674934
 06/02  11:00:00,283.124259279,36.7574310824,120.680923313,0.0,32.1804615127,65.7244621605,213.698591429,0.0,83.4695,130.229091429
 06/02  12:00:00,280.273844818,36.6950946531,119.483118013,0.0,32.1804615127,65.7244621605,213.54080383,0.0,83.4695,130.07130383
 06/02  13:00:00,269.151782691,36.565943299,117.884515105,0.0,32.1804615127,55.9779621605,198.550275096,0.0,75.1392,123.411075096
 06/02  14:00:00,272.825476343,36.8115027831,120.520403179,0.0,32.1804615127,55.9779621605,194.342550418,0.0,66.8089,127.533650418
 06/02  15:00:00,273.414964828,37.2753815435,120.641367402,0.0,32.1804615127,55.9779621605,200.746170611,0.0,75.1392,125.606970611
 06/02  16:00:00,302.637045857,37.5559193821,120.33521143,0.0,32.1804615127,60.9114621605,185.959218535,0.0,91.7998,94.1594185348
 06/02  17:00:00,338.708228832,37.0129891565,121.89845894,0.0,32.1804615127,77.5397301883,192.227460669,3.81338943785,49.9818,138.432271231
 06/02  18:00:00,393.210033292,37.2575648792,122.205623314,0.0,77.122965704,86.2600435998,312.451579538,6.87314925069,49.9818,255.596630287
 06/02  19:00:00,399.05805893,36.9506646892,121.176468042,0.0,102.647051061,80.1663183927,231.007090502,9.89396129176,33.3212,187.79192921
 06/02  20:00:00,426.088253151,36.6084149035,115.005639037,0.0,115.40909374,92.7192997104,226.920647799,10.1632725422,33.3212,183.436175257
 06/02  21:00:00,410.775768309,36.6555549473,116.002667185,0.0,102.647051061,94.1340635361,310.899030265,10.9807076653,24.9909,274.9274226
 06/02  22:00:00,350.561156225,36.7666017662,120.636973258,0.0,77.122965704,65.871452062,234.872191272,11.9923309756,16.6606,206.219260296
 06/02  23:00:00,281.832109064,36.5901339376,120.110290748,0.0,38.286128036,48.4199368926,136.378580366,12.5215209488,8.3303,115.526759417
 06/02  24:00:00,266.592845495,34.8815927725,144.040352673,0.0,25.5240853573,30.610668775,97.3553365318,0.0300415487348,3.33212,93.993174983
 06/03  01:00:00,268.467578879,34.2216760214,144.428098737,0.0,27.7269238854,30.610668775,70.7183416546,0.0650904483159,3.33212,67.3211312063
 06/03  02:00:00,250.80903255,35.0465719602,143.444491031,0.0,12.7620426787,28.1191506574,70.8679802993,0.216972255286,3.33212,67.318888044
 06/03  03:00:00,249.161186154,34.2216760214,142.648062688,0.0,12.7620426787,28.1191506574,76.8997742423,0.131855411514,3.33212,73.4357988308
 06/03  04:00:00,258.245178724,35.0465719602,144.21263523,0.0,12.7620426787,28.1191506574,91.3434943679,0.315460643408,3.33212,87.6959137245
 06/03  05:00:00,267.715237397,34.2216760214,142.31480716,0.0,12.7620426787,28.1191506574,123.978879576,0.171923037219,8.3303,115.476656539
 06/03  06:00:00,342.161879905,35.0465719602,143.54703379,0.0,42.6918050922,54.3732441037,179.022363507,0.375572967921,16.6606,161.986190539
 06/03  07:00:00,361.69553486,36.133895119,126.548400796,0.0,42.6918050922,86.1019271793,312.726900013,17.2926267704,24.9909,270.443373243
 06/03  08:00:00,395.9437072,36.1357462344,119.986948583,0.0,57.6566862989,112.030105488,433.357639696,6.79181257503,33.3212,393.244627121
 06/03  09:00:00,342.901464666,36.4060259645,113.846352687,0.0,57.6566862989,83.6599452969,352.495085142,0.0,66.8089,285.686185142
 06/03  10:00:00,290.754398707,36.8113987672,114.872633094,0.0,42.6918050922,68.9656133826,299.189254079,0.0,83.4695,215.719754079
 06/03  11:00:00,284.357890322,36.840793534,116.810519089,0.0,34.9340096728,67.7198543238,254.346455597,0.0,83.4695,170.876955597
 06/03  12:00:00,286.460431088,37.0860833366,119.424592592,0.0,34.9340096728,67.7198543238,213.780005141,0.0,83.4695,130.310505141
 06/03  13:00:00,280.198937693,37.3842937289,122.545661326,0.0,34.9340096728,57.9733543238,198.782833707,0.0,75.1392,123.643633707
 06/03  14:00:00,283.751425965,38.3913383532,125.048466639,0.0,34.9340096728,57.9733543238,196.823336238,0.0,66.8089,130.014436238
 06/03  15:00:00,285.118873834,38.8982912581,125.900120446,0.0,34.9340096728,57.9733543238,200.887423981,0.0,75.1392,125.748223981
 06/03  16:00:00,313.780947892,38.3261598803,125.900120446,0.0,34.9340096728,62.9068543238,189.209008791,0.0,91.7998,97.4092087914
 06/03  17:00:00,340.113492484,37.6319456652,125.249702313,0.0,34.9340096728,72.2186844194,169.18288786,2.47715488608,49.9818,116.723932974
 06/03  18:00:00,405.09858153,37.978827367,123.594288753,0.0,87.0357390804,86.2600435998,194.445595298,5.67181571549,49.9818,138.791979582
 06/03  19:00:00,397.616122496,37.6665775149,121.560483583,0.0,102.000620287,77.6748002752,227.399778686,6.64774626694,33.3212,187.43083242
 06/03  20:00:00,414.689145706,37.7780996871,118.909860538,0.0,102.000620287,88.9820225341,226.827381993,6.28814443976,33.3212,187.218037554
 06/03  21:00:00,409.473203093,37.5710254228,115.358502965,0.0,102.000620287,91.6425454185,219.965095285,7.53813542178,24.9909,187.436059864
 06/03  22:00:00,353.416672887,36.941948989,113.263601501,0.0,87.0357390804,65.871452062,295.932612554,10.1557943818,16.6606,269.116218173
 06/03  23:00:00,279.037233383,36.4791871434,112.909522703,0.0,42.6918050922,48.4199368926,182.506589638,12.5896161345,8.3303,161.586673504
 06/03  24:00:00,262.537352996,35.0465719602,137.944745489,0.0,27.7269238854,30.610668775,91.0361288119,0.00833704282237,3.33212,87.695671769
 06/04  01:00:00,282.260861676,34.2216760214,148.940910081,0.0,34.4311606118,33.1021868926,76.8622723988,0.0383505199915,3.33212,73.4918018788
 06/04  02:00:00,264.352789226,35.0465719602,147.703071918,0.0,19.466279405,30.610668775,70.8839390194,0.186753104652,3.33212,67.3650659148
 06/04  03:00:00,262.769074442,34.2216760214,146.985550357,0.0,19.466279405,30.610668775,70.815022639,0.120057937298,3.33212,67.3628447017
 06/04  04:00:00,270.46839,35.0465719602,147.159551073,0.0,19.466279405,30.610668775,97.5217518429,0.271804686973,3.33212,93.917827156
 06/04  05:00:00,281.846824738,34.2216760214,147.16217586,0.0,19.466279405,30.610668775,124.014650009,0.150080272177,8.3303,115.534269737
 06/04  06:00:00,345.06489456,35.0465719602,146.40829527,0.0,42.6918050922,54.3732441037,179.210948028,0.330186617974,16.6606,162.22016141
 06/04  07:00:00,363.548555183,36.3504455748,119.118400766,0.0,49.3960418185,88.5934452969,311.177401292,16.7643172466,24.9909,269.422184046
 06/04  08:00:00,390.454419316,36.146372953,115.089451123,0.0,57.6566862989,112.030105488,429.114374182,5.88796495006,33.3212,389.905209232
 06/04  09:00:00,338.984518954,37.7969144742,117.06770425,0.0,50.9524495726,81.1684271793,349.539331558,0.0,66.8089,282.730431558
 06/04  10:00:00,298.12966677,38.4587111478,120.520403179,0.0,42.6918050922,68.9656133826,299.897614801,0.0,83.4695,216.428114801
 06/04  11:00:00,296.780181225,38.3755446666,123.007503535,0.0,38.286128036,68.9656133826,258.789430757,0.0,83.4695,175.319930757
 06/04  12:00:00,298.268202478,38.5827331359,125.048466639,0.0,38.286128036,68.9656133826,206.918166848,0.0,83.4695,123.448666848
 06/04  13:00:00,280.45302459,37.6625339388,127.091682383,0.0,31.5818913096,56.727595265,205.096857769,0.0,75.1392,129.957657769
 06/04  14:00:00,281.994653132,37.622712561,128.667115613,0.0,31.5818913096,56.727595265,189.989034059,0.0,66.8089,123.180134059
 06/04  15:00:00,282.658378923,37.7580508789,129.205929441,0.0,31.5818913096,56.727595265,198.320903059,0.0,75.1392,123.181703059
 06/04  16:00:00,310.643189008,37.9277980335,127.776837817,0.0,31.5818913096,61.661095265,185.870580592,0.0,91.7998,94.0707805921
 06/04  17:00:00,337.147608402,37.0422671478,127.478402412,0.0,31.5818913096,70.9729253606,168.88163174,3.14073495594,49.9818,115.759096784
 06/04  18:00:00,398.245396604,37.1824722068,126.751378286,0.0,80.3315023541,83.7685254822,197.501132084,6.31553566481,49.9818,141.203796419
 06/04  19:00:00,394.318466097,36.7929269381,119.745907984,0.0,102.000620287,77.6748002752,226.347082149,8.73292889775,33.3212,184.292953251
 06/04  20:00:00,434.902677336,36.6340652052,131.303157498,0.0,108.704857014,91.4735406516,227.241714557,10.4708184905,33.3212,183.449696067
 06/04  21:00:00,415.362791622,36.8178885699,131.292113264,0.0,95.2963835608,89.1510273009,219.258390195,10.9498942667,24.9909,183.317595928
 06/04  22:00:00,356.637906423,36.655183786,126.029378357,0.0,80.3315023541,63.3799339444,296.907447056,11.5009230865,16.6606,268.74592397
 06/04  23:00:00,291.801724649,36.4801674309,125.722841416,0.0,42.6918050922,48.4199368926,181.562165673,12.0743900817,8.3303,161.157475592
 06/04  24:00:00,278.778955534,35.0465719602,144.622593285,0.0,34.4311606118,33.1021868926,91.0900780845,0.00833742455881,3.33212,87.7496206599
 06/05  01:00:00,259.57717997,34.2216760214,145.101596728,0.0,19.418418834,29.3649097162,76.1763217373,0.0350172934842,3.33212,72.8091844438
 06/05  02:00:00,252.049078536,35.0465719602,144.672393026,0.0,12.7620426787,28.1191506574,71.3606381847,0.160081214121,3.33212,67.8684369706
 06/05  03:00:00,251.315807073,34.2216760214,144.786062167,0.0,12.7620426787,28.1191506574,70.7415853243,0.131736075205,3.33212,67.2777292491
 06/05  04:00:00,259.984463792,35.0465719602,145.929795135,0.0,12.7620426787,28.1191506574,91.2543016356,0.296831345757,3.33212,87.6253502898
 06/05  05:00:00,285.129557405,34.2216760214,144.358240839,0.0,25.5240853573,30.610668775,169.714806448,0.158445258127,8.3303,161.22606119
 06/05  06:00:00,375.798060639,35.0465719602,144.849748475,0.0,51.0481707146,78.1489452969,286.032665179,0.3252397358,16.6606,269.046825443
 06/05  07:00:00,409.00136109,36.1166999939,128.389734577,0.0,64.3609230253,109.708623606,400.74610462,16.7478334801,24.9909,359.00737114
 06/05  08:00:00,366.477997436,36.0687726143,128.335534747,0.0,51.0481707146,80.7689615957,322.657304516,6.41541647764,33.3212,282.920688038
 06/05  09:00:00,338.763805769,36.4646728812,128.403667063,0.0,51.0481707146,71.0224615957,276.711214327,0.0,66.8089,209.902314327
 06/05  10:00:00,290.523973603,36.6577683174,128.702648076,0.0,32.1804615127,65.7244621605,253.770428159,0.0,83.4695,170.300928159
 06/05  11:00:00,291.799370173,36.7681187438,129.215596478,0.0,32.1804615127,65.7244621605,213.508040941,0.0,83.4695,130.038540941
 06/05  12:00:00,295.735180032,36.8290168612,133.807564705,0.0,32.1804615127,65.7244621605,206.869891535,0.0,83.4695,123.400391535
 06/05  13:00:00,290.834836102,36.737401496,138.735412042,0.0,32.1804615127,55.9779621605,204.894971834,0.0,75.1392,129.755771834
 06/05  14:00:00,290.747238145,36.7657226492,138.620769277,0.0,32.1804615127,55.9779621605,189.947477209,0.0,66.8089,123.138577209
 06/05  15:00:00,291.50752862,36.796441505,139.352030993,0.0,32.1804615127,55.9779621605,198.28062226,0.0,75.1392,123.14142226
 06/05  16:00:00,322.738713814,36.7559726427,141.377957291,0.0,32.1804615127,60.9114621605,185.86194725,0.0,91.7998,94.0621472502
 06/05  17:00:00,358.710146603,36.2258535357,142.84408782,0.0,32.1804615127,77.5397301883,194.021076515,5.85792990655,49.9818,138.181346608
 06/05  18:00:00,413.479905501,36.3292008129,143.571285135,0.0,77.122965704,86.2600435998,306.482792793,9.35879753166,49.9818,247.142195262
 06/05  19:00:00,421.896466035,36.381585273,144.198048814,0.0,102.647051061,80.1663183927,230.961870882,10.3227988364,33.3212,187.317872046
 06/05  20:00:00,454.695313786,36.3673324318,143.326802905,0.0,115.40909374,92.7192997104,226.068459686,10.9698366829,33.3212,181.777423003
 06/05  21:00:00,436.080236531,36.4452362339,139.963843555,0.0,102.647051061,94.1340635361,311.595912641,11.5283076779,24.9909,275.076704963
 06/05  22:00:00,366.707410552,36.4681897941,137.128908379,0.0,77.122965704,65.871452062,231.727406252,12.0793999171,16.6606,202.987406335
 06/05  23:00:00,300.320590501,36.3544818129,138.878017289,0.0,38.286128036,48.4199368926,132.343469139,12.6954996044,8.3303,111.317669534
 06/05  24:00:00,263.315075028,35.0465719602,140.647336263,0.0,25.5240853573,30.610668775,97.2573640405,0.041785068233,3.33212,93.8834589723
 06/06  01:00:00,250.837769221,34.2216760214,136.419116435,0.0,19.418418834,29.3649097162,70.6644300037,0.0685237692293,3.33212,67.2637862345
 06/06  02:00:00,244.646526599,35.0465719602,137.332312871,0.0,12.7620426787,28.1191506574,70.7831222395,0.190536201365,3.33212,67.2604660382
 06/06  03:00:00,238.748295806,34.2216760214,132.29431301,0.0,12.7620426787,28.1191506574,70.7282815638,0.137053121064,3.33212,67.2591084427
 06/06  04:00:00,249.605439299,35.0465719602,134.926226598,0.0,12.7620426787,28.1191506574,97.5013988047,0.319246808078,3.33212,93.8500319966
 06/06  05:00:00,272.025066974,34.2216760214,130.602455456,0.0,25.5240853573,30.610668775,162.904805979,0.175506050224,8.3303,154.398999929
 06/06  06:00:00,365.283662888,35.0465719602,133.592922075,0.0,51.0481707146,78.1489452969,285.717904621,0.379446220033,16.6606,268.677858401
