Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  07:00:00,428.564956928,35.9138634996,147.104443113,0.0,64.3609230253,109.708623606,401.703711879,17.5391392364,24.9909,359.173672643
 06/06  08:00:00,386.571821666,35.9142817367,147.734787478,0.0,51.0481707146,80.7689615957,320.352861167,7.05409077458,33.3212,279.977570392
 06/06  09:00:00,356.738751752,36.4405821703,146.439044326,0.0,51.0481707146,71.0224615957,278.140234561,0.0,66.8089,211.331334561
 06/06  10:00:00,309.150600429,36.5843662628,147.404298818,0.0,32.1804615127,65.7244621605,253.654773008,0.0,83.4695,170.185273008
 06/06  11:00:00,312.393415465,36.6840024494,149.863851956,0.0,32.1804615127,65.7244621605,213.456136712,0.0101497745419,83.4695,129.976486938
 06/06  12:00:00,314.59718694,36.7609345698,152.704335983,0.0,32.1804615127,65.7244621605,206.864461827,0.052310572892,83.4695,123.342651255
 06/06  13:00:00,306.809176377,36.7178945241,154.66119893,0.0,32.1804615127,55.9779621605,198.407435521,0.0585569186237,75.1392,123.209678602
 06/06  14:00:00,306.096609586,36.7543038739,153.905299312,0.0,32.1804615127,55.9779621605,189.959767599,0.0696831214969,66.8089,123.081184477
 06/06  15:00:00,305.506057255,36.7880288271,153.300835249,0.0,32.1804615127,55.9779621605,198.225505255,0.00663651024136,75.1392,123.079668744
 06/06  16:00:00,334.728287202,36.6902094539,153.368373436,0.0,32.1804615127,60.9114621605,185.823357895,0.0,91.7998,94.0235578952
 06/06  17:00:00,371.076606092,36.1754837387,155.208394573,0.0,32.1804615127,77.5397301883,194.161487819,6.08044129853,49.9818,138.099246521
 06/06  18:00:00,424.647704264,36.3064763324,154.730206393,0.0,77.122965704,86.2600435998,306.400857085,9.57652340914,49.9818,246.842533676
 06/06  19:00:00,431.756450333,36.3873905153,154.570717495,0.0,102.647051061,80.1663183927,231.01245121,10.527101915,33.3212,187.164149295
 06/06  20:00:00,465.081078078,36.3684707013,154.213745955,0.0,115.40909374,92.7192997104,228.700650433,11.183608061,33.3212,184.195842372
 06/06  21:00:00,444.498774628,36.4368639903,148.79248994,0.0,102.647051061,94.1340635361,308.525783052,11.6947378833,24.9909,271.840145169
 06/06  22:00:00,349.963764087,36.4487136252,120.429889107,0.0,77.122965704,65.871452062,228.688379219,12.2874942802,16.6606,199.740284939
 06/06  23:00:00,262.125796104,36.3200218096,100.754995952,0.0,38.286128036,48.4199368926,136.183364257,13.8235780505,8.3303,114.029486206
 06/06  24:00:00,251.001686327,34.8815927725,128.541144717,0.0,25.5240853573,30.610668775,97.2272926928,0.0468906078313,3.33212,93.848282085
 06/07  01:00:00,240.264650721,34.2216760214,125.894158071,0.0,19.418418834,29.3649097162,70.6439611109,0.0653124497932,3.33212,67.2465286611
 06/07  02:00:00,227.188223967,35.0465719602,120.14737327,0.0,12.7620426787,28.1191506574,70.775434989,0.200969593813,3.33212,67.2423453952
 06/07  03:00:00,230.469403825,34.221369364,124.113665765,0.0,12.7620426787,28.1191506574,77.8531025568,7.28030397693,3.33212,67.2406785798
 06/07  04:00:00,238.63674347,35.0336484871,124.834811514,0.0,12.7620426787,28.1191506574,118.384369501,27.4884589752,3.33212,87.5637905254
 06/07  05:00:00,266.024565977,34.1970223181,125.67423292,0.0,25.5240853573,30.610668775,205.862935756,36.5316217343,8.3303,161.001014021
 06/07  06:00:00,355.823570913,35.016061473,125.305058425,0.0,51.0481707146,78.1489452969,328.43215374,43.4580247603,16.6606,268.31352898
 06/07  07:00:00,343.545354796,35.8418601359,63.3404807405,0.0,64.3609230253,109.708623606,403.738340756,24.8696912304,24.9909,353.877749526
 06/07  08:00:00,348.293190786,35.8660024811,110.424835053,0.0,51.0481707146,80.7689615957,319.404180398,6.3162886844,33.3212,279.766691713
 06/07  09:00:00,365.32980645,36.4203963799,155.058023343,0.0,51.0481707146,71.0224615957,280.583635092,0.00712564215256,66.8089,213.76760945
 06/07  10:00:00,316.586041682,36.5621897322,154.867030487,0.0,32.1804615127,65.7244621605,247.771370348,0.18613402388,83.4695,164.115736324
 06/07  11:00:00,316.333797816,36.6682058863,153.835368453,0.0,32.1804615127,65.7244621605,214.085092328,0.703607432062,83.4695,129.911984896
 06/07  12:00:00,315.001218028,36.7310006822,153.15714185,0.0,32.1804615127,65.7244621605,207.25568304,0.501060407346,83.4695,123.285122633
 06/07  13:00:00,305.801902973,36.7012789847,153.692915378,0.0,32.1804615127,55.9779621605,198.483099722,0.191015670654,75.1392,123.152884051
 06/07  14:00:00,305.329003233,36.7392301289,153.169659478,0.0,32.1804615127,55.9779621605,190.013007842,0.179801138121,66.8089,123.024306704
 06/07  15:00:00,304.95064959,36.7741522272,152.768874482,0.0,32.1804615127,55.9779621605,198.266564877,0.104032640902,75.1392,123.023332236
 06/07  16:00:00,334.600418477,36.7022978702,153.229636055,0.0,32.1804615127,60.9114621605,185.780828029,0.0,91.7998,93.9810280285
 06/07  17:00:00,371.052267242,36.2112489591,155.131183725,0.0,32.1804615127,77.5397301883,193.30511017,5.30727179314,49.9818,138.016038376
 06/07  18:00:00,424.272130546,36.351220435,154.294158124,0.0,77.122965704,86.2600435998,304.892121528,8.37186912063,49.9818,246.538452408
 06/07  19:00:00,431.803995074,36.4279598861,154.028309158,0.0,102.647051061,80.1663183927,229.547759829,9.22483091903,33.3212,187.00172891
 06/07  20:00:00,465.8089203,36.3906012933,154.425443472,0.0,115.40909374,92.7192997104,222.803300753,9.80414628582,33.3212,179.677954467
 06/07  21:00:00,446.677106029,36.4495727495,150.580595682,0.0,102.647051061,94.1340635361,303.959120388,10.3242611513,24.9909,268.643959237
 06/07  22:00:00,361.860219514,36.4480449762,132.329070778,0.0,77.122965704,65.871452062,232.759902021,10.8702233567,16.6606,205.229078664
 06/07  23:00:00,272.763225353,36.2816798521,111.428535075,0.0,38.286128036,48.4199368926,130.764028923,13.442280353,8.3303,108.99144857
 06/07  24:00:00,236.13201246,34.2002255444,114.335545721,0.0,25.5240853573,30.610668775,97.0618361305,0.050563978031,3.33212,93.6791521525
 06/08  01:00:00,242.365183655,34.8342249427,127.764409183,0.0,19.418418834,29.3649097162,75.076967816,4.51691431311,3.33212,67.2279335029
 06/08  02:00:00,217.374425634,32.8719105327,112.587535606,0.0,12.7620426787,28.1191506574,89.5811644641,19.0242994353,3.33212,67.2247450288
 06/08  03:00:00,217.875051285,33.0784901747,112.795347608,0.0,12.7620426787,28.1191506574,113.806037192,43.2524450623,3.33212,67.2214721292
 06/08  04:00:00,225.353030273,33.3298981133,113.266977578,0.0,12.7620426787,28.1191506574,158.170512968,66.5041682569,3.33212,88.3342247107
 06/08  05:00:00,243.103215072,31.729814359,106.146587507,0.0,25.5240853573,30.610668775,235.991502917,67.6487448427,8.3303,160.012458075
 06/08  06:00:00,330.120016832,34.9159250324,100.273258088,0.0,51.0481707146,78.1489452969,344.27604918,61.2085155326,16.6606,266.406933647
 06/08  07:00:00,389.539597061,35.7410805223,109.510038271,0.0,64.3609230253,109.708623606,414.802992846,34.8940882998,24.9909,354.918004546
 06/08  08:00:00,351.446508984,35.7363435783,113.800855794,0.0,51.0481707146,80.7689615957,317.095085721,4.58410484169,33.3212,279.189780879
 06/08  09:00:00,326.023622913,36.3005646794,115.957217344,0.0,51.0481707146,71.0224615957,274.318764055,0.00256132256343,66.8089,207.507302733
 06/08  10:00:00,282.46793765,36.4062720624,120.910945623,0.0,32.1804615127,65.7244621605,253.41351043,0.00117543075824,83.4695,169.942834999
 06/08  11:00:00,287.377783883,36.512701413,125.027035656,0.0,32.1804615127,65.7244621605,206.844189744,0.0335084227911,83.4695,123.341181321
 06/08  12:00:00,288.95375344,36.5756049612,127.254766882,0.0,32.1804615127,65.7244621605,210.504654728,0.0546635208021,83.4695,126.980491207
 06/08  13:00:00,281.453214958,36.5222824692,129.506884469,0.0,32.1804615127,55.9779621605,201.006636283,0.0599596380429,75.1392,125.807476645
 06/08  14:00:00,282.772862191,36.5497653637,130.784341339,0.0,32.1804615127,55.9779621605,189.824444729,0.0599660148291,66.8089,122.955578714
 06/08  15:00:00,283.733893325,36.5790491153,131.722414315,0.0,32.1804615127,55.9779621605,198.103641521,0.0082311282487,75.1392,122.956210393
 06/08  16:00:00,314.055212522,36.6274669576,132.738517038,0.0,32.1804615127,60.9114621605,179.471770528,0.0,91.7998,87.6719705276
 06/08  17:00:00,349.572851631,36.1329578776,133.718943302,0.0,32.1804615127,77.5397301883,191.442737557,3.55092641769,49.9818,137.910011139
 06/08  18:00:00,402.61499487,36.2684462928,132.693814439,0.0,77.122965704,86.2600435998,301.909435277,5.70730604191,49.9818,246.220329235
 06/08  19:00:00,410.176910117,36.3746872392,132.41143575,0.0,102.647051061,80.1663183927,226.488345955,6.31128267528,33.3212,186.85586328
 06/08  20:00:00,439.187921687,36.300896782,127.853608795,0.0,115.40909374,92.7192997104,219.643300677,6.79863548602,33.3212,179.523465191
 06/08  21:00:00,421.690250468,36.3313944621,125.80378362,0.0,102.647051061,94.1340635361,300.505955183,7.24380790188,24.9909,268.271247281
 06/08  22:00:00,357.863383005,36.3162634364,129.24360682,0.0,77.122965704,65.871452062,225.860925343,7.6927381712,16.6606,201.507587171
 06/08  23:00:00,292.805498232,36.165206913,133.009218778,0.0,38.286128036,48.4199368926,129.365052449,9.04429253544,8.3303,111.990459913
 06/08  24:00:00,219.483772317,33.3116060343,101.675383991,0.0,25.5240853573,30.610668775,90.8677835988,0.00535981333204,3.33212,87.5303037855
 06/09  01:00:00,203.524809027,33.0461045045,93.5916269301,0.0,19.418418834,29.3649097162,71.9236839275,0.182619000634,3.33212,68.4089449269
 06/09  02:00:00,193.931020969,33.5771075641,90.7424455183,0.0,12.7620426787,28.1191506574,73.1407190491,0.819346610391,3.33212,68.9892524387
 06/09  03:00:00,188.747097234,33.3116060343,86.1044231021,0.0,12.7620426787,28.1191506574,78.7169475177,6.68104373264,3.33212,68.7037837851
 06/09  04:00:00,187.410181942,32.9133537396,78.515361696,0.0,12.7620426787,28.1191506574,110.481536718,17.9944586157,3.33212,89.1549581021
 06/09  05:00:00,226.40058495,33.5771075641,88.3523612207,0.0,25.5240853573,30.610668775,185.907558546,23.4988056123,8.3303,154.078452934
 06/09  06:00:00,319.710805003,33.789508788,91.7063958046,0.0,51.0481707146,78.1489452969,306.95141284,22.6677616635,16.6606,267.623051176
 06/09  07:00:00,415.325828486,35.7798847976,135.667113122,0.0,64.3609230253,109.708623606,393.652392176,16.1983861659,24.9909,352.46310601
 06/09  08:00:00,373.582552361,35.7424313532,136.234553338,0.0,51.0481707146,80.7689615957,316.172327843,3.88932701336,33.3212,278.96180083
 06/09  09:00:00,344.360207795,36.2941032378,134.515058508,0.0,51.0481707146,71.0224615957,274.011435127,0.0,66.8089,207.202535127
 06/09  10:00:00,298.806069706,36.4205434406,137.199050902,0.0,32.1804615127,65.7244621605,253.300177199,0.0,83.4695,169.830677199
 06/09  11:00:00,302.851249934,36.5275698168,140.468606356,0.0,32.1804615127,65.7244621605,206.758039374,0.0,83.4695,123.288539374
 06/09  12:00:00,306.018332907,36.5962995834,144.256598428,0.0,32.1804615127,65.7244621605,206.625628438,0.00113480515841,83.4695,123.154993633
 06/09  13:00:00,297.089087476,36.5264331956,145.335342207,0.0,32.1804615127,55.9779621605,198.174352179,0.0079437087746,75.1392,123.02720847
 06/09  14:00:00,296.545364737,36.5501027946,144.773422221,0.0,32.1804615127,55.9779621605,189.713181548,0.0107809507433,66.8089,122.893500597
 06/09  15:00:00,298.862744916,36.609919771,146.74663291,0.0,32.1804615127,55.9779621605,198.036653884,0.0,75.1392,122.897453884
 06/09  16:00:00,324.371655471,36.7523365576,142.870364252,0.0,32.1804615127,60.9114621605,185.700409982,0.0,91.7998,93.9006099824
 06/09  17:00:00,359.61799878,36.2101823384,143.665484169,0.0,32.1804615127,77.5397301883,191.069647261,3.38085879421,49.9818,137.706988466
 06/09  18:00:00,411.377859686,36.3468132827,141.353669065,0.0,77.122965704,86.2600435998,301.207057841,5.45299959169,49.9818,245.77225825
 06/09  19:00:00,416.843066785,36.446653401,139.542314515,0.0,102.647051061,80.1663183927,219.414165267,6.03965504272,33.3212,180.053310224
 06/09  20:00:00,444.425116227,36.3781551982,133.507503777,0.0,115.40909374,92.7192997104,219.169347588,6.45920125033,33.3212,179.388946338
 06/09  21:00:00,423.199682835,36.4139903646,127.487270347,0.0,102.647051061,94.1340635361,299.803622069,6.88790907408,24.9909,267.924812995
 06/09  22:00:00,357.619702246,36.3963587532,128.237872341,0.0,77.122965704,65.871452062,228.834610317,7.32591381282,16.6606,204.848096504
 06/09  23:00:00,293.793835621,36.234790006,133.411754711,0.0,38.286128036,48.4199368926,124.963334419,7.88617113782,8.3303,108.746863281
 06/09  24:00:00,218.159406036,33.789508788,99.4316537842,0.0,25.5240853573,30.610668775,90.8812832357,0.0529312066002,3.33212,87.4962320291
 06/10  01:00:00,219.65318629,33.842609094,98.4503806581,0.0,27.7269238854,30.610668775,70.6880883348,0.167384732464,3.33212,67.1885836024
 06/10  02:00:00,178.371910485,33.0461045045,76.4983536987,0.0,12.7620426787,28.1191506574,70.6955234543,0.1825802924,3.33212,67.1808231619
 06/10  03:00:00,175.911572097,33.0461045045,74.091521324,0.0,12.7620426787,28.1191506574,70.7175462296,0.203400569565,3.33212,67.18202566
 06/10  04:00:00,186.951479557,33.3116060343,78.0604862883,0.0,12.7620426787,28.1191506574,98.0382068374,0.995827229882,3.33212,93.7102596075
 06/10  05:00:00,203.273592843,33.5771075641,81.3927981844,0.0,12.7620426787,28.1191506574,120.065350254,3.03851211066,8.3303,108.696538143
 06/10  06:00:00,291.218879107,34.1081106238,95.9295099606,0.0,42.6918050922,54.3732441037,178.787516498,6.45364390713,16.6606,155.673272591
 06/10  07:00:00,370.571412162,36.0127687293,137.163381724,0.0,42.6918050922,86.1019271793,301.838501787,10.9727694639,24.9909,265.874832323
 06/10  08:00:00,407.326527489,35.8814579417,132.106344213,0.0,57.6566862989,112.030105488,422.285764699,4.12434165193,33.3212,384.840223047
 06/10  09:00:00,359.912754488,36.2961735767,130.455738581,0.0,57.6566862989,83.6599452969,337.325909148,0.0,66.8089,270.517009148
 06/10  10:00:00,303.203480145,36.49912129,127.69267582,0.0,42.6918050922,68.9656133826,297.593920421,0.0,83.4695,214.124420421
 06/10  11:00:00,297.328521612,36.6033896094,130.055545852,0.0,34.9340096728,67.7198543238,248.86013578,0.0,83.4695,165.39063578
 06/10  12:00:00,306.228065043,36.670367521,139.645123816,0.0,34.9340096728,67.7198543238,211.31485272,0.0,83.4695,127.84535272
 06/10  13:00:00,298.75971671,36.5983958158,141.951850996,0.0,34.9340096728,57.9733543238,198.360828958,0.0,75.1392,123.221628958
 06/10  14:00:00,300.587139965,36.5919308546,143.772337343,0.0,34.9340096728,57.9733543238,189.904770995,0.0,66.8089,123.095870995
 06/10  15:00:00,299.806645287,36.6551494689,142.941212011,0.0,34.9340096728,57.9733543238,198.239663243,0.0,75.1392,123.100463243
 06/10  16:00:00,327.327827997,36.6282132375,141.245358658,0.0,34.9340096728,62.9068543238,185.760866283,0.0,91.7998,93.9610662827
 06/10  17:00:00,355.648175388,36.2917502219,142.207281931,0.0,34.9340096728,72.2186844194,168.980260187,3.5762609791,49.9818,115.422199208
 06/10  18:00:00,419.887960573,36.5916745871,139.835110352,0.0,87.0357390804,86.2600435998,193.979410159,5.76851759117,49.9818,138.229092568
 06/10  19:00:00,411.09462931,36.3860841211,136.415834383,0.0,102.000620287,77.6748002752,219.198179595,6.43488763489,33.3212,179.44209196
 06/10  20:00:00,424.261627371,36.2793815134,130.10940907,0.0,102.000620287,88.9820225341,219.493047616,6.93775877992,33.3212,179.234088836
 06/10  21:00:00,417.743626276,36.3083502689,125.019897075,0.0,102.000620287,91.6425454185,218.755462819,7.41253389617,24.9909,186.352028923
 06/10  22:00:00,366.203543147,36.1571872925,126.931538052,0.0,87.0357390804,65.871452062,283.48476062,7.85269375511,16.6606,258.971466865
 06/10  23:00:00,296.470339014,36.0165745857,131.123070099,0.0,42.6918050922,48.4199368926,171.265265872,8.80800006992,8.3303,154.126965802
 06/10  24:00:00,232.837616078,34.1081106238,111.033551334,0.0,27.7269238854,30.610668775,97.0504181084,0.00441443825506,3.33212,93.7138836702
 06/11  01:00:00,230.055315857,33.5771075641,100.08524122,0.0,34.4311606118,33.1021868926,70.6666633642,0.103746360894,3.33212,67.2307970033
 06/11  02:00:00,191.089012685,32.5151014449,80.8211001228,0.0,19.466279405,30.610668775,70.6448993421,0.0783707770026,3.33212,67.2344085651
 06/11  03:00:00,172.793136249,31.7185968554,64.4271094281,0.0,19.466279405,30.610668775,70.5581935621,0.0,3.33212,67.2260735621
 06/11  04:00:00,199.569904032,33.3116060343,81.0665676384,0.0,19.466279405,30.610668775,90.8754182251,0.110398000692,3.33212,87.4329002244
 06/11  05:00:00,203.450992387,32.9133537396,73.746380362,0.0,19.466279405,30.610668775,124.040215987,0.563228251164,8.3303,115.146687736
 06/11  06:00:00,301.899504452,34.5860133775,105.37650863,0.0,42.6918050922,54.3732441037,171.531228762,0.171254144532,16.6606,154.699374617
 06/11  07:00:00,377.143752045,36.1571081271,133.582179848,0.0,49.3960418185,88.5934452969,302.774135939,10.8872129579,24.9909,266.896022982
 06/11  08:00:00,404.941383601,35.9465024349,129.022511767,0.0,57.6566862989,112.030105488,414.900962326,4.22372016571,33.3212,377.35604216
 06/11  09:00:00,348.789849567,36.371553014,128.411082988,0.0,50.9524495726,81.1684271793,343.170844658,0.0,66.8089,276.361944658
 06/11  10:00:00,306.15863602,36.7383829577,130.370849404,0.0,42.6918050922,68.9656133826,292.005339449,0.0,83.4695,208.535839449
 06/11  11:00:00,307.935255655,36.6549555038,135.975387701,0.0,38.286128036,68.9656133826,251.962874086,0.0,83.4695,168.493374086
 06/11  12:00:00,313.240394642,36.7151566148,141.977179339,0.0,38.286128036,68.9656133826,206.518340986,0.0,83.4695,123.048840986
 06/11  13:00:00,296.65738119,36.5950180698,144.440966214,0.0,31.5818913096,56.727595265,198.18314669,0.0,75.1392,123.04394669
 06/11  14:00:00,297.943353363,36.5723911994,145.740248044,0.0,31.5818913096,56.727595265,189.592839938,0.0,66.8089,122.783939938
 06/11  15:00:00,298.171244892,36.6220523419,145.924897043,0.0,31.5818913096,56.727595265,197.92586953,0.0,75.1392,122.78666953
 06/11  16:00:00,324.980951455,36.5874833349,143.530042603,0.0,31.5818913096,61.661095265,179.376023988,0.0,91.7998,87.5762239877
 06/11  17:00:00,352.228418609,36.1656346933,143.515627463,0.0,31.5818913096,70.9729253606,169.162513998,3.78317674583,49.9818,115.397537253
 06/11  18:00:00,410.953132938,36.2768923288,140.452880384,0.0,80.3315023541,83.7685254822,194.126285497,6.16899929199,49.9818,137.975486205
 06/11  19:00:00,412.110418317,36.350885922,137.462696524,0.0,102.000620287,77.6748002752,219.285744179,6.85202514,33.3212,179.112519039
 06/11  20:00:00,435.467874612,36.2807512908,132.066585846,0.0,108.704857014,91.4735406516,219.353238841,7.31700005375,33.3212,178.715038788
 06/11  21:00:00,408.935264437,36.4253406377,125.313990025,0.0,95.2963835608,89.1510273009,211.86884033,7.78357584297,24.9909,179.094364487
 06/11  22:00:00,355.833086008,36.2736514235,125.664479748,0.0,80.3315023541,63.3799339444,286.494444477,8.25750468076,16.6606,261.576339796
 06/11  23:00:00,295.539185097,36.1371997717,129.836557552,0.0,42.6918050922,48.4199368926,168.470535437,9.02622907096,8.3303,151.114006366
 06/11  24:00:00,252.507957783,34.2674115417,120.929223879,0.0,34.4311606118,33.1021868926,97.1152166529,0.00939666160919,3.33212,93.7736999913
 06/12  01:00:00,221.667204911,33.842609094,109.866356184,0.0,19.418418834,29.3649097162,70.6687562017,0.189898485403,3.33212,67.1467377163
 06/12  02:00:00,195.413335327,33.0461045045,93.2380522866,0.0,12.7620426787,28.1191506574,67.8564328646,0.207554607904,3.33212,64.3167582567
 06/12  03:00:00,192.422266585,33.0461045045,90.2942237711,0.0,12.7620426787,28.1191506574,67.4280670504,0.224737106396,3.33212,63.871209944
 06/12  04:00:00,205.444793229,33.5771075641,95.6062746501,0.0,12.7620426787,28.1191506574,97.4049408594,0.428562094895,3.33212,93.6442587645
 06/12  05:00:00,243.232946543,34.1081106238,104.521100817,0.0,25.5240853573,30.610668775,157.749989859,0.145824536847,8.3303,149.273865323
 06/12  06:00:00,336.540288085,34.1081106238,108.461470208,0.0,51.0481707146,78.1489452969,280.852712524,0.0976059825579,16.6606,264.094506542
 06/12  07:00:00,407.568420174,35.9951046061,127.13115166,0.0,64.3609230253,109.708623606,387.034632284,11.6050387216,24.9909,350.438693563
 06/12  08:00:00,367.918132881,35.7995379918,130.067882932,0.0,51.0481707146,80.7689615957,308.930512987,4.62880778671,33.3212,270.9805052
 06/12  09:00:00,337.663235746,36.3026249463,127.443779469,0.0,51.0481707146,71.0224615957,279.815882471,0.0,66.8089,213.006982471
 06/12  10:00:00,287.775513269,36.4228358371,126.124705502,0.0,32.1804615127,65.7244621605,246.169944237,0.0,83.4695,162.700444237
 06/12  11:00:00,289.567610656,36.5522533038,127.105633991,0.0,32.1804615127,65.7244621605,206.593791402,0.0,83.4695,123.124291402
 06/12  12:00:00,291.05735777,36.6179289612,129.234022488,0.0,32.1804615127,65.7244621605,206.45767462,0.0,83.4695,122.98817462
 06/12  13:00:00,284.115983086,36.537440114,132.071078698,0.0,32.1804615127,55.9779621605,197.996163087,0.0,75.1392,122.856963087
 06/12  14:00:00,280.829416409,36.5466028904,128.803290939,0.0,32.1804615127,55.9779621605,189.542349088,0.0,66.8089,122.733449088
 06/12  15:00:00,274.8653806,36.5783740809,122.88117769,0.0,32.1804615127,55.9779621605,197.880868344,0.0,75.1392,122.741668344
 06/12  16:00:00,300.028058931,36.6394700159,118.882098305,0.0,32.1804615127,60.9114621605,179.341533318,0.0,91.7998,87.5417333185
 06/12  17:00:00,336.416700127,36.0944792968,120.634429395,0.0,32.1804615127,77.5397301883,191.823888879,4.22610162002,49.9818,137.615987259
 06/12  18:00:00,388.826773254,36.1956440913,119.045334577,0.0,77.122965704,86.2600435998,295.185176452,6.73619050781,49.9818,238.467185944
 06/12  19:00:00,393.160400269,36.2585797903,115.67880428,0.0,102.647051061,80.1663183927,226.263337651,7.44317367466,33.3212,185.498963976
 06/12  20:00:00,423.729090453,36.2405332117,112.789316134,0.0,115.40909374,92.7192997104,220.241367721,7.9659082827,33.3212,178.954259438
 06/12  21:00:00,407.169455002,36.3208732261,111.409651493,0.0,102.647051061,94.1340635361,292.693688632,8.45304199724,24.9909,259.249746635
 06/12  22:00:00,342.988401885,36.3361324197,113.618157746,0.0,77.122965704,65.871452062,228.069383454,8.94053120708,16.6606,202.468252247
 06/12  23:00:00,279.742205414,36.2141297926,118.399206448,0.0,38.286128036,48.4199368926,128.04963325,9.45798482885,8.3303,110.261348421
 06/12  24:00:00,255.187305328,33.9488097059,135.3768302,0.0,25.5240853573,30.610668775,90.7991345048,0.0619368958337,3.33212,87.405077609
 06/13  01:00:00,243.512601222,33.842609094,131.308345269,0.0,19.418418834,29.3649097162,70.6872967731,0.220934053698,3.33212,67.1342427194
 06/13  02:00:00,223.15421227,33.3116060343,120.029314361,0.0,12.7620426787,28.1191506574,70.4901810842,0.0223021705403,3.33212,67.1357589137
 06/13  03:00:00,215.827432609,33.3116060343,112.798934557,0.0,12.7620426787,28.1191506574,70.5110271372,0.0446056370311,3.33212,67.1343015001
 06/13  04:00:00,227.198859152,34.1081106238,115.082352938,0.0,12.7620426787,28.1191506574,90.846126858,0.143740907944,3.33212,87.3702659501
 06/13  05:00:00,257.686616995,34.2674115417,117.708459636,0.0,25.5240853573,30.610668775,162.031130263,0.0346987241325,8.3303,153.666131539
 06/13  06:00:00,345.066459232,33.9488097059,116.29331741,0.0,51.0481707146,78.1489452969,275.502138812,0.230542627274,16.6606,258.610996185
 06/13  07:00:00,405.490388572,35.8751727966,123.92704999,0.0,64.3609230253,109.708623606,387.592220642,12.8274066001,24.9909,349.773914042
 06/13  08:00:00,363.753783559,35.8251883769,124.873119317,0.0,51.0481707146,80.7689615957,308.197720416,5.03373998609,33.3212,269.84278043
 06/13  09:00:00,334.796797042,36.2928474233,124.575730352,0.0,51.0481707146,71.0224615957,278.475001827,0.0,66.8089,211.666101827
 06/13  10:00:00,288.390363054,36.4199032536,126.742481847,0.0,32.1804615127,65.7244621605,247.8371373,0.0,83.4695,164.3676373
 06/13  11:00:00,290.437355306,36.5350894892,128.00018479,0.0,32.1804615127,65.7244621605,206.535760567,0.0,83.4695,123.066260567
 06/13  12:00:00,289.924673852,36.6132867028,128.121427147,0.0,32.1804615127,65.7244621605,206.405490342,0.0,83.4695,122.935990342
 06/13  13:00:00,275.04719713,36.5254000625,123.117089695,0.0,32.1804615127,55.9779621605,197.948988022,0.0,75.1392,122.809788022
 06/13  14:00:00,273.711545496,36.5380118234,121.792562432,0.0,32.1804615127,55.9779621605,185.548113105,0.0,66.8089,118.739213105
 06/13  15:00:00,274.384208444,36.5837609031,122.56661278,0.0,32.1804615127,55.9779621605,195.295903789,0.0,75.1392,120.156703789
 06/13  16:00:00,303.530571658,36.7134816257,122.810095632,0.0,32.1804615127,60.9114621605,185.56827355,0.0,91.7998,93.7684735503
 06/13  17:00:00,336.803637312,36.186577323,122.022359319,0.0,32.1804615127,77.5397301883,185.499380794,4.52045277542,49.9818,130.997128019
 06/13  18:00:00,389.124177078,36.3313307728,120.182683307,0.0,77.122965704,86.2600435998,301.964880206,7.14378360228,49.9818,244.839296603
 06/13  19:00:00,395.603295037,36.4315321216,119.402658952,0.0,102.647051061,80.1663183927,220.404902102,7.86176864898,33.3212,179.221933453
 06/13  20:00:00,430.927248034,36.3902466942,120.117589813,0.0,115.40909374,92.7192997104,220.518156955,8.35908321078,33.3212,178.837873744
 06/13  21:00:00,414.403009461,36.4511318813,118.611765029,0.0,102.647051061,94.1340635361,292.774954458,8.86208240634,24.9909,258.921972052
 06/13  22:00:00,348.438891418,36.4648927737,118.810399132,0.0,77.122965704,65.871452062,224.896105424,9.3256978068,16.6606,198.909807617
 06/13  23:00:00,281.74864029,36.3080646734,120.312346111,0.0,38.286128036,48.4199368926,131.414374236,9.8073434187,8.3303,113.276730818
 06/13  24:00:00,256.316415837,34.1081106238,136.186562197,0.0,25.5240853573,30.610668775,90.7159682203,0.0116596025144,3.33212,87.3721886178
 06/14  01:00:00,242.817051974,33.4709069522,131.340494177,0.0,19.418418834,29.3649097162,70.4521562326,0.0,3.33212,67.1200362326
 06/14  02:00:00,232.985993569,33.6302078701,129.133556343,0.0,12.7620426787,28.1191506574,69.9926701124,0.0116597029861,3.33212,66.6488904094
 06/14  03:00:00,228.996105413,33.4709069522,125.504415757,0.0,12.7620426787,28.1191506574,64.8386341792,0.0155464257875,3.33212,61.4909677534
 06/14  04:00:00,231.342128061,33.6302078701,120.92692624,0.0,12.7620426787,28.1191506574,90.7267062961,0.0505270932888,3.33212,87.3440592028
 06/14  05:00:00,253.694532129,33.4709069522,116.105927269,0.0,25.5240853573,30.610668775,161.953740781,0.0323901268944,8.3303,153.591050654
 06/14  06:00:00,354.097971872,34.4267124596,125.15860342,0.0,51.0481707146,78.1489452969,279.044531424,0.237117329543,16.6606,262.146814095
 06/14  07:00:00,402.689139772,35.9132293389,122.300670197,0.0,64.3609230253,109.708623606,382.965312602,13.1513554263,24.9909,344.823057176
 06/14  08:00:00,360.084503181,35.8898590276,122.125600424,0.0,51.0481707146,80.7689615957,314.75558711,5.24161078729,33.3212,276.192776322
 06/14  09:00:00,331.675509092,36.297492435,121.446424564,0.0,51.0481707146,71.0224615957,274.051560404,0.0,66.8089,207.242660404
 06/14  10:00:00,282.79881088,36.4787382395,121.162833826,0.0,32.1804615127,65.7244621605,245.953768317,0.0,83.4695,162.484268317
 06/14  11:00:00,284.105143966,36.5904203101,121.813721031,0.0,32.1804615127,65.7244621605,206.483978023,0.0,83.4695,123.014478023
 06/14  12:00:00,289.25413609,36.658017306,127.429397067,0.0,32.1804615127,65.7244621605,206.353885704,0.0,83.4695,122.884385704
 06/14  13:00:00,280.293012997,36.5836253522,128.364776074,0.0,32.1804615127,55.9779621605,197.900096048,0.0,75.1392,122.760896048
 06/14  14:00:00,277.504623474,36.5695838451,125.972480901,0.0,32.1804615127,55.9779621605,182.976136676,0.0,66.8089,116.167236676
 06/14  15:00:00,278.570802798,36.6535216723,127.068086428,0.0,32.1804615127,55.9779621605,197.760452502,0.0,75.1392,122.621252502
 06/14  16:00:00,307.142384107,36.9648842027,126.015872325,0.0,32.1804615127,60.9114621605,179.280521954,0.0,91.7998,87.4807219536
 06/14  17:00:00,339.371620759,36.3671667056,123.696133268,0.0,32.1804615127,77.5397301883,191.854172311,4.40723997475,49.9818,137.465132337
 06/14  18:00:00,389.781742647,36.4786757937,120.157320798,0.0,77.122965704,86.2600435998,294.239028024,7.13282007536,49.9818,237.124407948
 06/14  19:00:00,394.447391895,36.5830544074,117.139974567,0.0,102.647051061,80.1663183927,220.283344151,7.88017967874,33.3212,179.081964472
 06/14  20:00:00,428.12729848,36.523109076,116.747392067,0.0,115.40909374,92.7192997104,220.469400789,8.46278583102,33.3212,178.685414958
 06/14  21:00:00,412.312808562,36.5785364111,116.139327149,0.0,102.647051061,94.1340635361,300.157468273,8.94460851189,24.9909,266.221959761
 06/14  22:00:00,348.106168477,36.5556355993,118.410055144,0.0,77.122965704,65.871452062,222.990019198,9.41766050239,16.6606,196.911758695
 06/14  23:00:00,283.420204659,36.3713184633,121.912744271,0.0,38.286128036,48.4199368926,126.767491609,9.9421174673,8.3303,108.495074142
 06/14  24:00:00,257.395609124,34.2674115417,136.904425553,0.0,25.5240853573,30.610668775,90.6855392557,0.00941265859948,3.33212,87.3440065971
 06/15  01:00:00,245.321735112,33.6302078701,133.515104928,0.0,19.418418834,29.3649097162,70.5137781774,0.0779925963773,3.33212,67.103665581
 06/15  02:00:00,238.699398698,33.9488097059,134.183176932,0.0,12.7620426787,28.1191506574,70.6180636336,0.181548057425,3.33212,67.1043955762
 06/15  03:00:00,235.997006498,33.6302078701,132.136785309,0.0,12.7620426787,28.1191506574,64.428473119,0.102213083824,3.33212,60.9941400352
 06/15  04:00:00,242.324895369,33.9488097059,131.149876761,0.0,12.7620426787,28.1191506574,90.865514528,0.220585107275,3.33212,87.3128094207
 06/15  05:00:00,263.516927943,33.6302078701,125.493728867,0.0,25.5240853573,30.610668775,161.954203092,0.115683547414,8.3303,153.508219545
 06/15  06:00:00,357.205536386,34.5860133775,127.91322821,0.0,51.0481707146,78.1489452969,274.921560493,0.252916418831,16.6606,258.008044075
 06/15  07:00:00,402.37712909,35.9518731623,121.952031128,0.0,64.3609230253,109.708623606,387.101705219,13.5992592119,24.9909,348.511546007
 06/15  08:00:00,359.73980905,35.9206524214,121.753408446,0.0,51.0481707146,80.7689615957,307.877913581,5.35447670981,33.3212,269.202236871
 06/15  09:00:00,330.426454137,36.3051332718,120.19670208,0.0,51.0481707146,71.0224615957,272.906412871,0.0,66.8089,206.097512871
 06/15  10:00:00,281.880854602,36.5036751647,120.19370947,0.0,32.1804615127,65.7244621605,245.915443522,0.0,83.4695,162.445943522
 06/15  11:00:00,281.898936609,36.616505595,119.571839267,0.0,32.1804615127,65.7244621605,206.430330176,0.0,83.4695,122.960830176
 06/15  12:00:00,279.63977531,36.6833040835,118.438068056,0.0,32.1804615127,65.7244621605,206.29210032,0.0,83.4695,122.82260032
 06/15  13:00:00,271.262030209,36.6035346573,119.878855152,0.0,32.1804615127,55.9779621605,197.836232525,0.0,75.1392,122.697032525
 06/15  14:00:00,274.820988634,36.5747275663,123.361736372,0.0,32.1804615127,55.9779621605,189.397965616,0.0,66.8089,122.589065616
 06/15  15:00:00,275.148845632,36.6651070411,123.056187798,0.0,32.1804615127,55.9779621605,191.278757574,0.0,75.1392,116.139557574
 06/15  16:00:00,295.318223002,36.9218978851,113.856547956,0.0,32.1804615127,60.9114621605,184.147367247,0.0,91.7998,92.3475672473
 06/15  17:00:00,329.394338294,36.3224679072,113.541527007,0.0,32.1804615127,77.5397301883,186.71525384,4.45998602974,49.9818,132.273467811
 06/15  18:00:00,380.880488556,36.4442235714,111.226163811,0.0,77.122965704,86.2600435998,294.164303544,7.30884784843,49.9818,236.873655695
 06/15  19:00:00,387.458424778,36.5166684761,110.508446546,0.0,102.647051061,80.1663183927,220.343273673,8.07150177056,33.3212,178.950571902
 06/15  20:00:00,420.824156392,36.4736279365,110.104845396,0.0,115.40909374,92.7192997104,220.469559698,8.59384204652,33.3212,178.554517651
 06/15  21:00:00,404.895281391,36.5193317246,109.547858931,0.0,102.647051061,94.1340635361,295.231919948,9.1205209687,24.9909,261.120498979
 06/15  22:00:00,340.15518742,36.4943274632,110.9761473,0.0,77.122965704,65.871452062,222.830172682,9.65153501303,16.6606,196.518037669
 06/15  23:00:00,277.960962665,36.3221600948,116.524941645,0.0,38.286128036,48.4199368926,131.246569079,10.2631657074,8.3303,112.653103371
 06/15  24:00:00,260.302465734,34.2674115417,139.784580462,0.0,25.5240853573,30.610668775,90.6592612627,0.0111087660927,3.33212,87.3160324966
 06/16  01:00:00,249.993748365,33.4709069522,138.482602864,0.0,19.418418834,29.3649097162,64.323543384,0.0,3.33212,60.991423384
 06/16  02:00:00,238.555570934,33.6302078701,134.655094194,0.0,12.7620426787,28.1191506574,70.4260843521,0.00555440826022,3.33212,67.0884099438
 06/16  03:00:00,236.937655719,33.4709069522,133.38165096,0.0,12.7620426787,28.1191506574,70.4321478713,0.0138860939302,3.33212,67.0861417774
 06/16  04:00:00,244.204988006,33.6302078701,132.820462124,0.0,12.7620426787,28.1191506574,90.6675234297,0.0458248433914,3.33212,87.2895785863
 06/16  05:00:00,266.877752933,33.4709069522,128.293818407,0.0,25.5240853573,30.610668775,158.938768997,0.0319391856845,8.3303,150.576529811
 06/16  06:00:00,361.697696632,34.4267124596,131.742308665,0.0,51.0481707146,78.1489452969,277.789744229,0.244420825458,16.6606,260.884723403
 06/16  07:00:00,399.350942157,35.9295806245,117.679258351,0.0,64.3609230253,109.708623606,378.929464252,13.9409596991,24.9909,339.997604553
 06/16  08:00:00,356.531159968,35.9118364118,117.572065027,0.0,51.0481707146,80.7689615957,312.288715724,5.43826914846,33.3212,273.529246576
 06/16  09:00:00,330.943985033,36.3071062354,120.765043334,0.0,51.0481707146,71.0224615957,271.590334645,0.0,66.8089,204.781434645
 06/16  10:00:00,285.451096495,36.5053378004,123.783561549,0.0,32.1804615127,65.7244621605,249.025181006,0.0,83.4695,165.555681006
 06/16  11:00:00,288.237513168,36.614951919,125.840532372,0.0,32.1804615127,65.7244621605,206.377826809,0.0,83.4695,122.908326809
 06/16  12:00:00,290.352087089,36.6730908798,128.538516923,0.0,32.1804615127,65.7244621605,199.771516636,0.0,83.4695,116.302016636
 06/16  13:00:00,281.724016423,36.5936690804,129.684800892,0.0,32.1804615127,55.9779621605,197.780548349,0.0,75.1392,122.641348349
 06/16  14:00:00,284.988576022,36.583836873,132.896874911,0.0,32.1804615127,55.9779621605,189.353608433,0.0,66.8089,122.544708433
 06/16  15:00:00,282.881231731,36.6665900176,130.852999538,0.0,32.1804615127,55.9779621605,191.19560783,0.0,75.1392,116.05640783
 06/16  16:00:00,304.547825483,36.9767107121,123.518138967,0.0,32.1804615127,60.9114621605,179.221407741,0.0,91.7998,87.4216077413
 06/16  17:00:00,344.955962799,36.3892599512,129.204894195,0.0,32.1804615127,77.5397301883,191.912044944,4.60079304127,49.9818,137.329451902
 06/16  18:00:00,401.035572006,36.5392001084,130.793742311,0.0,77.122965704,86.2600435998,294.110402067,7.50896779738,49.9818,236.61963427
 06/16  19:00:00,400.644187822,36.6476765317,123.141947334,0.0,102.647051061,80.1663183927,220.455065928,8.31960816429,33.3212,178.814257763
 06/16  20:00:00,430.5023561,36.577019212,119.361052217,0.0,115.40909374,92.7192997104,220.610743071,8.86306613599,33.3212,178.426476935
 06/16  21:00:00,413.044687968,36.6211283206,117.124435106,0.0,102.647051061,94.1340635361,292.344994477,9.3623080012,24.9909,257.991786476
 06/16  22:00:00,347.354095472,36.6010287164,117.607033191,0.0,77.122965704,65.871452062,223.064719375,9.82434216062,16.6606,196.579777215
 06/16  23:00:00,281.815113827,36.4094870484,120.243042746,0.0,38.286128036,48.4199368926,127.105342945,10.3549599359,8.3303,108.420083009
 06/16  24:00:00,251.263010046,34.2674115417,130.38178182,0.0,25.5240853573,30.610668775,90.6296797237,0.0071090188914,3.33212,87.2904507048
 06/17  01:00:00,262.959862104,33.789508788,141.074899818,0.0,27.7269238854,30.610668775,70.4726409835,0.0710914450023,3.33212,67.0694295385
 06/17  02:00:00,243.354407235,34.2674115417,138.087807841,0.0,12.7620426787,28.1191506574,64.4850500749,0.177738429007,3.33212,60.9751916459
 06/17  03:00:00,247.493821891,33.789508788,143.202821602,0.0,12.7620426787,28.1191506574,70.5098747916,0.105227724142,3.33212,67.0725270675
 06/17  04:00:00,251.040604579,34.1081106238,139.449283341,0.0,12.7620426787,28.1191506574,90.8233891303,0.236071155718,3.33212,87.2551979746
 06/17  05:00:00,264.528551841,33.6302078701,141.685599584,0.0,12.7620426787,28.1191506574,116.830400859,0.125154606604,8.3303,108.374946253
 06/17  06:00:00,333.757381813,34.5860133775,136.65271796,0.0,42.6918050922,54.3732441037,170.721403989,0.277355643419,16.6606,153.783448345
 06/17  07:00:00,357.990679489,36.028184364,122.929274783,0.0,42.6918050922,86.1019271793,296.736202206,14.3509455803,24.9909,257.394356626
 06/17  08:00:00,394.618127008,36.0416810971,118.4893887,0.0,57.6566862989,112.030105488,409.565071679,5.56598061835,33.3212,370.67789106
 06/17  09:00:00,348.036953868,36.3318832301,118.493040653,0.0,57.6566862989,83.6599452969,335.025517416,0.0,66.8089,268.216617416
 06/17  10:00:00,295.197280849,36.5766590509,119.68887678,0.0,42.6918050922,68.9656133826,289.227812249,0.0,83.4695,205.758312249
 06/17  11:00:00,286.379868622,36.7207389766,119.676829251,0.0,34.9340096728,67.7198543238,247.10773791,0.0,83.4695,163.63823791
 06/17  12:00:00,287.693661811,36.7896637387,121.843852822,0.0,34.9340096728,67.7198543238,207.484873077,0.0,83.4695,124.015373077
 06/17  13:00:00,283.238807806,36.6541596282,126.815439556,0.0,34.9340096728,57.9733543238,195.973835502,0.0,75.1392,120.834635502
 06/17  14:00:00,285.346435117,36.6998768955,128.636141056,0.0,34.9340096728,57.9733543238,189.545503111,0.0,66.8089,122.736603111
 06/17  15:00:00,279.73371286,36.8143676119,123.404570194,0.0,34.9340096728,57.9733543238,197.857511708,0.0,75.1392,122.718311708
 06/17  16:00:00,308.913161649,37.049342708,122.359597921,0.0,34.9340096728,62.9068543238,179.281678843,0.0,91.7998,87.4818788428
 06/17  17:00:00,335.895633317,36.5388136543,122.781272102,0.0,34.9340096728,72.2186844194,169.939527019,4.88209334262,49.9818,115.075633677
 06/17  18:00:00,405.944475796,36.767211965,125.805700871,0.0,87.0357390804,86.2600435998,188.713894391,7.59437364355,49.9818,131.137720747
 06/17  19:00:00,396.729026748,36.4729011913,122.012664903,0.0,102.000620287,77.6748002752,220.308939842,8.49621699655,33.3212,178.491522845
 06/17  20:00:00,413.522193042,36.3682666405,119.269907228,0.0,102.000620287,88.9820225341,217.710114289,9.11452428532,33.3212,175.274390004
 06/17  21:00:00,410.876270479,36.4222425379,118.009234048,0.0,102.000620287,91.6425454185,209.214431989,9.56766801591,24.9909,174.655863973
 06/17  22:00:00,356.331545968,36.278308437,116.977015951,0.0,87.0357390804,65.871452062,283.511004913,10.0770646681,16.6606,256.773340244
 06/17  23:00:00,286.722448731,36.1124464956,120.993800139,0.0,42.6918050922,48.4199368926,172.408387305,10.6159515088,8.3303,153.462135796
 06/17  24:00:00,274.377512091,34.4267124596,150.043571086,0.0,27.7269238854,30.610668775,90.5972454645,0.00580050246419,3.33212,87.2593249621
 06/18  01:00:00,276.368913264,33.6302078701,143.641806154,0.0,34.4311606118,33.1021868926,70.5365184177,0.0811740936988,3.33212,67.123224324
 06/18  02:00:00,237.578394893,33.1523051164,122.792903909,0.0,19.466279405,30.610668775,64.3818500756,0.0289913241108,3.33212,61.0207387515
 06/18  03:00:00,242.37427635,33.789508788,126.969435992,0.0,19.466279405,30.610668775,70.4986991151,0.0478363860523,3.33212,67.118742729
 06/18  04:00:00,246.867211026,33.789508788,124.813399103,0.0,19.466279405,30.610668775,90.7272111999,0.162359984301,3.33212,87.2327312156
 06/18  05:00:00,259.086554475,33.789508788,124.811615302,0.0,19.466279405,30.610668775,116.891192106,0.126125044323,8.3303,108.434767061
 06/18  06:00:00,345.239270212,34.1081106238,147.526151627,0.0,42.6918050922,54.3732441037,170.926353073,0.249367685202,16.6606,154.016385387
 06/18  07:00:00,367.206263202,36.2728053285,122.653925268,0.0,49.3960418185,88.5934452969,296.454337862,14.3759959242,24.9909,257.087441938
 06/18  08:00:00,393.746357797,36.045041028,117.630855417,0.0,57.6566862989,112.030105488,408.6865499,5.41284637627,33.3212,369.952503523
 06/18  09:00:00,335.002886706,36.4061125715,115.386093851,0.0,50.9524495726,81.1684271793,335.043429119,0.0,66.8089,268.234529119
 06/18  10:00:00,290.292418441,36.6055107015,115.768170142,0.0,42.6918050922,68.9656133826,289.265421472,0.0,83.4695,205.795921472
 06/18  11:00:00,287.690980396,36.5719735445,117.281444031,0.0,38.286128036,68.9656133826,250.645659005,0.0,83.4695,167.176159005
 06/18  12:00:00,290.254691911,36.6011957086,120.527748637,0.0,38.286128036,68.9656133826,201.674319284,0.0,83.4695,118.204819284
 06/18  13:00:00,274.108725956,36.5284087752,123.900164168,0.0,31.5818913096,56.727595265,197.843030024,0.0,75.1392,122.703830024
 06/18  14:00:00,274.775553094,36.5388206865,124.372477661,0.0,31.5818913096,56.727595265,182.807823302,0.0,66.8089,115.998923302
 06/18  15:00:00,276.004308594,36.5679792618,125.233996548,0.0,31.5818913096,56.727595265,197.564617425,0.0,75.1392,122.425417425
 06/18  16:00:00,299.522727755,36.3481697173,119.721369742,0.0,31.5818913096,61.661095265,179.163277537,0.0,91.7998,87.3634775371
 06/18  17:00:00,320.597139087,36.097833624,113.452009348,0.0,31.5818913096,70.9729253606,163.629706879,5.00480838113,49.9818,108.643098498
 06/18  18:00:00,383.834400175,36.1977343718,113.882863479,0.0,80.3315023541,83.7685254822,195.46836868,8.00329475455,49.9818,137.483273925
 06/18  19:00:00,386.50941701,36.1929837682,113.229694989,0.0,102.000620287,77.6748002752,213.51798464,8.87535133015,33.3212,171.32143331
 06/18  20:00:00,413.642079936,36.0916537816,112.228611143,0.0,108.704857014,91.4735406516,220.430190077,9.31088352361,33.3212,177.798106553
 06/18  21:00:00,392.82803609,36.2534500537,111.119822216,0.0,95.2963835608,89.1510273009,206.153000925,9.82878418457,24.9909,171.333316741
 06/18  22:00:00,342.452140737,36.2404359491,112.843115541,0.0,80.3315023541,63.3799339444,283.693771916,10.5538902109,16.6606,256.479281705
 06/18  23:00:00,282.280791585,36.1484768529,116.595188626,0.0,42.6918050922,48.4199368926,165.732425132,10.9988129578,8.3303,146.403312174
 06/18  24:00:00,279.891941853,34.2674115417,146.505633459,0.0,34.4311606118,33.1021868926,90.661024473,0.0132342571693,3.33212,87.3156702158
 06/19  01:00:00,248.563892339,34.1081106238,134.168513153,0.0,19.418418834,29.3649097162,70.3864948307,0.0102933556193,3.33212,67.0440814751
 06/19  02:00:00,240.625519376,32.9930041986,135.260593492,0.0,12.7620426787,28.1191506574,70.374422548,0.0014704825406,3.33212,67.0408320655
 06/19  03:00:00,246.912755312,34.4267124596,140.142216296,0.0,12.7620426787,28.1191506574,64.5008493917,0.222050514009,3.33212,60.9466788777
 06/19  04:00:00,249.813417072,33.1523051164,137.618327016,0.0,12.7620426787,28.1191506574,90.6603409327,0.122060668086,3.33212,87.2061602646
 06/19  05:00:00,281.719259831,34.4267124596,140.69026016,0.0,25.5240853573,30.610668775,160.556699203,0.257371483508,8.3303,151.96902772
 06/19  06:00:00,377.257391876,34.1081106238,147.230952875,0.0,51.0481707146,78.1489452969,272.825563977,0.28533942343,16.6606,255.879624553
 06/19  07:00:00,400.476958166,35.9374938703,120.041068544,0.0,64.3609230253,109.708623606,380.125311485,14.9607096357,24.9909,340.173701849
 06/19  08:00:00,355.978898797,35.887560862,118.017149057,0.0,51.0481707146,80.7689615957,307.074473618,5.78799210346,33.3212,267.965281514
 06/19  09:00:00,325.709042913,36.2531743762,115.947371504,0.0,51.0481707146,71.0224615957,271.716732021,0.0,66.8089,204.907832021
 06/19  10:00:00,276.204354498,36.4308683697,116.004426379,0.0,32.1804615127,65.7244621605,242.594152608,0.0,83.4695,159.124652608
 06/19  11:00:00,277.98105564,36.4529119442,117.452294686,0.0,32.1804615127,65.7244621605,203.002028255,0.0,83.4695,119.532528255
 06/19  12:00:00,279.116474396,36.4456904931,118.958306701,0.0,32.1804615127,65.7244621605,206.089580757,0.00568128584105,83.4695,122.614399471
 06/19  13:00:00,270.718043824,36.3593980416,120.229528058,0.0,32.1804615127,55.9779621605,191.453175646,0.0,75.1392,116.313975646
 06/19  14:00:00,272.366578863,36.42303415,121.515247123,0.0,32.1804615127,55.9779621605,188.91246978,0.0,66.8089,122.10356978
 06/19  15:00:00,274.133417204,36.6475477502,122.205623314,0.0,32.1804615127,55.9779621605,191.089368648,0.0,75.1392,115.950168648
 06/19  16:00:00,303.76923267,37.1988383203,121.82093101,0.0,32.1804615127,60.9114621605,179.145298808,0.0,91.7998,87.3454988083
 06/19  17:00:00,342.975732056,37.0909432328,126.064076287,0.0,32.1804615127,77.5397301883,184.797319059,3.55283766287,49.9818,131.262681396
 06/19  18:00:00,392.353822492,37.9570264461,120.669799166,0.0,77.122965704,86.2600435998,295.1349643,4.68431092796,49.9818,240.468853372
 06/19  19:00:00,390.96847757,36.9692093127,112.609396514,0.0,102.647051061,80.1663183927,215.678271691,8.90005144005,33.3212,173.457020251
 06/19  20:00:00,421.442019135,36.4846295645,110.575826037,0.0,115.40909374,92.7192997104,219.476751286,8.08673418959,33.3212,178.068817096
 06/19  21:00:00,407.128518537,36.4120230437,112.460260165,0.0,102.647051061,94.1340635361,289.475070314,7.38268604455,24.9909,257.10148427
 06/19  22:00:00,341.166076777,36.5854727719,112.468246796,0.0,77.122965704,65.871452062,215.765983429,10.005975735,16.6606,189.099407694
 06/19  23:00:00,277.638732739,36.5074951027,116.055825013,0.0,38.286128036,48.4199368926,127.820435855,11.2062503284,8.3303,108.283885527
 06/19  24:00:00,267.802517428,34.3372520801,145.781232903,0.0,25.5240853573,30.610668775,90.5512535324,0.013411241837,3.33212,87.2057222906
 06/20  01:00:00,255.835759875,33.6806803462,141.879344805,0.0,19.418418834,29.3649097162,70.4505487432,0.0894096435385,3.33212,67.0290190996
 06/20  02:00:00,246.339268086,34.1716304011,139.800306315,0.0,12.7620426787,28.1191506574,65.8693555092,0.202670393548,3.33212,62.3345651156
 06/20  03:00:00,248.557738158,33.837001997,142.397885905,0.0,12.7620426787,28.1191506574,69.0747616485,0.117733088628,3.33212,65.6249085598
 06/20  04:00:00,250.067556926,34.1671624594,136.071603782,0.0,12.7620426787,28.1191506574,90.7679057608,0.256344151715,3.33212,87.179441609
 06/20  05:00:00,281.488640706,33.8350161734,140.268853245,0.0,25.5240853573,30.610668775,154.855652649,0.140102982367,8.3303,146.385249667
 06/20  06:00:00,371.231289266,34.655503936,139.754605581,0.0,51.0481707146,78.1489452969,273.468972696,0.299601316447,16.6606,256.508771379
 06/20  07:00:00,405.047845982,36.0422953406,123.279067533,0.0,64.3609230253,109.708623606,378.364818325,15.2653886367,24.9909,338.108529689
 06/20  08:00:00,355.823930499,36.0171855946,117.026410742,0.0,51.0481707146,80.7689615957,306.063721357,5.98567699023,33.3212,266.756844366
 06/20  09:00:00,322.086621814,36.3114045907,112.570600124,0.0,51.0481707146,71.0224615957,272.085770785,0.0,66.8089,205.276870785
 06/20  10:00:00,275.49831378,36.518474496,114.096709428,0.0,32.1804615127,65.7244621605,245.373228771,0.0,83.4695,161.903728771
 06/20  11:00:00,277.874144242,36.6887310095,115.307722979,0.0,32.1804615127,65.7244621605,204.642200203,0.0,83.4695,121.172700203
 06/20  12:00:00,278.23107963,36.7759302239,116.291360001,0.0,32.1804615127,65.7244621605,201.099054998,0.0,83.4695,117.629554998
 06/20  13:00:00,270.060059226,36.7119946581,117.884515105,0.0,32.1804615127,55.9779621605,197.621569712,0.0,75.1392,122.482369712
 06/20  14:00:00,272.805201372,36.7902275886,120.520403179,0.0,32.1804615127,55.9779621605,182.680836661,0.0,66.8089,115.871936661
 06/20  15:00:00,273.494245164,37.3593794578,120.641367402,0.0,32.1804615127,55.9779621605,191.048439075,0.0,75.1392,115.909239075
 06/20  16:00:00,303.417006867,37.6894536046,120.977896275,0.0,32.1804615127,60.9114621605,179.114140509,0.0,91.7998,87.3143405087
