Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  17:00:00,338.98953465,36.8373832674,122.359597921,0.0,32.1804615127,77.5397301883,185.379360016,4.87680702473,49.9818,130.520752991
 06/20  18:00:00,392.257631294,36.9707845384,121.560483583,0.0,77.122965704,86.2600435998,294.975201879,8.32274543014,49.9818,236.670656449
 06/20  19:00:00,398.155819451,37.0601832296,120.182683307,0.0,102.647051061,80.1663183927,220.111122377,9.42260675289,33.3212,177.367315624
 06/20  20:00:00,430.893658764,37.0972881985,119.164581383,0.0,115.40909374,92.7192997104,214.01080896,9.60232858573,33.3212,171.087280375
 06/20  21:00:00,413.523429584,37.1904254619,116.931466091,0.0,102.647051061,94.1340635361,291.671638392,9.86438236053,24.9909,256.816356031
 06/20  22:00:00,345.395646702,37.0137198735,115.161915643,0.0,77.122965704,65.871452062,223.726141632,11.0992422549,16.6606,195.966299377
 06/20  23:00:00,274.914096956,36.6386684263,113.098541558,0.0,38.286128036,48.4199368926,127.6594791,11.102282394,8.3303,108.226896706
 06/20  24:00:00,266.626104886,34.5516343969,144.465238461,0.0,25.5240853573,30.610668775,90.5203159548,0.00905867217332,3.33212,87.1791372826
 06/21  01:00:00,266.349839963,34.2216760214,151.823498835,0.0,19.418418834,29.3649097162,64.2914525549,0.036234940133,3.33212,60.9230976148
 06/21  02:00:00,257.053868252,35.0465719602,149.627293155,0.0,12.7620426787,28.1191506574,70.5052635204,0.161552190887,3.33212,67.0115913295
 06/21  03:00:00,255.076165176,34.2188197991,148.517396638,0.0,12.7620426787,28.1191506574,64.3560124966,0.104182576124,3.33212,60.9197099204
 06/21  04:00:00,262.0167944,35.0394982062,147.924538991,0.0,12.7620426787,28.1191506574,90.7469158428,0.26122527932,3.33212,87.1535705635
 06/21  05:00:00,288.218289855,34.2119583727,147.416226267,0.0,25.5240853573,30.610668775,154.774782055,0.140435611485,8.3303,146.304046443
 06/21  06:00:00,377.197036569,35.042593801,146.22429256,0.0,51.0481707146,78.1489452969,273.18514927,0.297500559641,16.6606,256.227048711
 06/21  07:00:00,399.859911844,36.1514872081,119.330351709,0.0,64.3609230253,109.708623606,377.879314994,15.2718744349,24.9909,337.616540559
 06/21  08:00:00,353.700642289,36.1012223394,116.229769669,0.0,51.0481707146,80.7689615957,305.637890959,5.88793779107,33.3212,266.428753168
 06/21  09:00:00,324.351346871,36.3957850496,114.557940075,0.0,51.0481707146,71.0224615957,271.928064319,0.0,66.8089,205.119164319
 06/21  10:00:00,278.98542643,36.9242701468,116.810519089,0.0,32.1804615127,65.7244621605,245.269276398,0.0,83.4695,161.799776398
 06/21  11:00:00,282.649090088,37.3011487975,119.424592592,0.0,32.1804615127,65.7244621605,199.657721715,0.0,83.4695,116.188221715
 06/21  12:00:00,284.220152749,37.6387688987,121.360468792,0.0,32.1804615127,65.7244621605,205.999208553,0.0,83.4695,122.529708553
 06/21  13:00:00,274.523356746,37.1945487663,121.82093101,0.0,32.1804615127,55.9779621605,191.101968151,0.0,75.1392,115.962768151
 06/21  14:00:00,275.706250802,37.177286096,123.007503535,0.0,32.1804615127,55.9779621605,188.966130292,0.0,66.8089,122.157230292
 06/21  15:00:00,279.085620119,37.954638649,125.590376953,0.0,32.1804615127,55.9779621605,191.107839584,0.0,75.1392,115.968639584
 06/21  16:00:00,311.083276612,39.4445214979,126.828966632,0.0,32.1804615127,60.9114621605,179.078066383,0.0,91.7998,87.2782663829
 06/21  17:00:00,343.174286061,37.7088191759,125.636836483,0.0,32.1804615127,77.5397301883,182.489659695,2.06171660794,49.9818,130.446143087
 06/21  18:00:00,395.235611316,37.240692622,124.243487306,0.0,77.122965704,86.2600435998,292.14560891,6.74617831582,49.9818,235.417630594
 06/21  19:00:00,401.386179364,37.1493671103,122.668202279,0.0,102.647051061,80.1663183927,213.327502982,8.68005735508,33.3212,171.326245627
 06/21  20:00:00,430.090835629,37.0124807341,120.641367402,0.0,115.40909374,92.7192997104,220.724770483,9.58790992407,33.3212,177.815660559
 06/21  21:00:00,416.120299911,37.0924467112,119.164581383,0.0,102.647051061,94.1340635361,290.83666328,9.98138485333,24.9909,255.864378427
 06/21  22:00:00,347.846510058,37.0530190887,117.55520589,0.0,77.122965704,65.871452062,216.671870683,10.5965228624,16.6606,189.414747821
 06/21  23:00:00,277.405863107,36.6178541268,115.601545676,0.0,38.286128036,48.4199368926,127.123927174,10.6120486206,8.3303,108.181578553
 06/21  24:00:00,269.08380504,34.8815927725,146.610091364,0.0,25.5240853573,30.610668775,90.4898396451,0.00458033680995,3.33212,87.1531393083
 06/22  01:00:00,268.707102199,34.2216760214,154.168801584,0.0,19.418418834,29.3649097162,64.2696926706,0.0274669254097,3.33212,60.9101057452
 06/22  02:00:00,259.303653955,35.0465719602,151.867888433,0.0,12.7620426787,28.1191506574,70.4627841105,0.132759794848,3.33212,66.9979043157
 06/22  03:00:00,257.24447383,34.2216760214,150.673470551,0.0,12.7620426787,28.1191506574,64.3557418862,0.119030158426,3.33212,60.9045917278
 06/22  04:00:00,264.032506554,35.0465719602,149.925885737,0.0,12.7620426787,28.1191506574,90.7166800149,0.257911974081,3.33212,87.1266480408
 06/22  05:00:00,287.790623681,34.2216760214,146.993182065,0.0,25.5240853573,30.610668775,154.689340935,0.135830757565,8.3303,146.223210177
 06/22  06:00:00,377.325672489,35.0465719602,146.35894385,0.0,51.0481707146,78.1489452969,272.896778499,0.282360834598,16.6606,255.953817665
 06/22  07:00:00,402.788267746,36.1830964446,122.095500291,0.0,64.3609230253,109.708623606,376.274258273,15.2477548829,24.9909,336.03560339
 06/22  08:00:00,357.91103624,36.1507615676,119.927388003,0.0,51.0481707146,80.7689615957,306.193498533,5.78712255587,33.3212,267.085175977
 06/22  09:00:00,325.874407074,36.4304622971,116.227389227,0.0,51.0481707146,71.0224615957,264.693901532,0.0,66.8089,197.885001532
 06/22  10:00:00,279.545809091,36.8563914665,117.437733252,0.0,32.1804615127,65.7244621605,245.250356874,0.0,83.4695,161.780856874
 06/22  11:00:00,281.640788793,37.0214040254,118.710614218,0.0,32.1804615127,65.7244621605,206.090588787,0.0,83.4695,122.621088787
 06/22  12:00:00,282.832063011,37.1077092436,120.520403179,0.0,32.1804615127,65.7244621605,199.501698967,0.0,83.4695,116.032198967
 06/22  13:00:00,275.497304896,36.9801085925,123.007503535,0.0,32.1804615127,55.9779621605,197.51373154,0.0,75.1392,122.37453154
 06/22  14:00:00,276.24394582,36.8636879177,123.856738548,0.0,32.1804615127,55.9779621605,182.563590372,0.0,66.8089,115.754690372
 06/22  15:00:00,277.470230329,36.9010822042,125.048466639,0.0,32.1804615127,55.9779621605,190.948444766,0.0,75.1392,115.809244766
 06/22  16:00:00,307.036130673,37.5541169026,124.707902989,0.0,32.1804615127,60.9114621605,179.073050255,0.0,91.7998,87.2732502549
 06/22  17:00:00,341.01773762,36.8146246437,124.398223703,0.0,32.1804615127,77.5397301883,185.12107209,4.73084161528,49.9818,130.408430474
 06/22  18:00:00,392.594647068,36.8903753213,121.978300031,0.0,77.122965704,86.2600435998,293.37698306,8.19922711693,49.9818,235.195955943
 06/22  19:00:00,395.117814834,36.7420965249,116.938562215,0.0,102.647051061,80.1663183927,212.94629026,8.40154865384,33.3212,171.223541606
 06/22  20:00:00,422.229833702,36.4436161474,114.666077321,0.0,115.40909374,92.7192997104,218.302391503,7.27703351284,33.3212,177.70415799
 06/22  21:00:00,411.642180944,36.4396878748,117.302425986,0.0,102.647051061,94.1340635361,284.018675782,7.05701290192,24.9909,251.97076288
 06/22  22:00:00,346.265864048,36.6676148285,117.31687257,0.0,77.122965704,65.871452062,219.401388559,10.1141554734,16.6606,192.626633086
 06/22  23:00:00,283.995116434,36.6038519224,122.254688971,0.0,38.286128036,48.4199368926,127.925166025,11.4383217721,8.3303,108.156544252
 06/22  24:00:00,266.805841228,35.0465719602,144.089524849,0.0,25.5240853573,30.610668775,84.2482182933,0.0138799252714,3.33212,80.902218368
 06/23  01:00:00,260.382357824,34.2216760214,145.907650938,0.0,19.418418834,29.3649097162,70.3599066768,0.0431823247743,3.33212,66.9846043521
 06/23  02:00:00,252.679520421,35.0465719602,145.304619871,0.0,12.7620426787,28.1191506574,66.6952721417,0.181988086692,3.33212,63.181164055
 06/23  03:00:00,249.525094279,34.2216760214,143.01051233,0.0,12.7620426787,28.1191506574,68.1383273421,0.112590197491,3.33212,64.6936171446
 06/23  04:00:00,259.040349934,35.0465719602,144.208256798,0.0,12.7620426787,28.1191506574,90.7123101587,0.277633728415,3.33212,87.1025564303
 06/23  05:00:00,283.631356331,34.2216760214,142.064357629,0.0,25.5240853573,30.610668775,154.625771598,0.14653692597,8.3303,146.148934672
 06/23  06:00:00,374.965944347,35.0465719602,143.122095961,0.0,51.0481707146,78.1489452969,269.350195871,0.310059368371,16.6606,252.379536503
 06/23  07:00:00,410.319577887,36.0868232912,128.486900899,0.0,64.3609230253,109.708623606,378.136316473,15.6642279869,24.9909,337.481188486
 06/23  08:00:00,361.951026915,36.0765037339,122.799297416,0.0,51.0481707146,80.7689615957,300.094705422,6.04367611744,33.3212,260.729829305
 06/23  09:00:00,328.456244542,36.3946079276,118.876514934,0.0,51.0481707146,71.0224615957,271.603959891,0.0,66.8089,204.795059891
 06/23  10:00:00,278.924151644,36.6572687422,117.392016085,0.0,32.1804615127,65.7244621605,238.397025815,0.0,83.4695,154.927525815
 06/23  11:00:00,283.420015573,36.9728205165,120.520403179,0.0,32.1804615127,65.7244621605,206.025104085,0.0,83.4695,122.555604085
 06/23  12:00:00,284.862217924,37.2819514278,122.359597921,0.0,32.1804615127,65.7244621605,199.479472556,0.0,83.4695,116.009972556
 06/23  13:00:00,276.071290126,37.1609739777,123.393179456,0.0,32.1804615127,55.9779621605,197.439423777,0.0,75.1392,122.300223777
 06/23  14:00:00,277.808735886,37.2223292706,125.048466639,0.0,32.1804615127,55.9779621605,182.553053925,0.0,66.8089,115.744153925
 06/23  15:00:00,279.847573739,37.8590835017,126.442008269,0.0,32.1804615127,55.9779621605,190.905603706,0.0,75.1392,115.766403706
 06/23  16:00:00,311.521250901,39.2295151246,127.478402412,0.0,32.1804615127,60.9114621605,179.036874509,0.0,91.7998,87.2370745091
 06/23  17:00:00,339.693684365,37.3504904976,122.540227956,0.0,32.1804615127,77.5397301883,183.192806531,2.87474390283,49.9818,130.336262628
 06/23  18:00:00,383.361511689,36.6933313886,113.024979147,0.0,77.122965704,86.2600435998,292.736807068,7.78059077228,49.9818,234.974416295
 06/23  19:00:00,385.71686877,36.5795211671,108.726905672,0.0,102.647051061,80.1663183927,212.062113096,7.64293452322,33.3212,171.097978572
 06/23  20:00:00,419.924114651,36.4774680844,113.122763407,0.0,115.40909374,92.7192997104,212.203954691,8.13875562416,33.3212,170.743999067
 06/23  21:00:00,411.747992751,36.6931388129,116.556833347,0.0,102.647051061,94.1340635361,291.232062734,10.2628692682,24.9909,255.978293466
 06/23  22:00:00,339.121278809,36.5004492735,111.318405713,0.0,77.122965704,65.871452062,216.887213101,9.94302773887,16.6606,190.283585362
 06/23  23:00:00,273.084361896,36.3640456577,113.641715883,0.0,38.286128036,48.4199368926,125.443588735,10.5971667953,8.3303,106.516121939
 06/23  24:00:00,262.754005767,35.0465719602,140.164323378,0.0,25.5240853573,30.610668775,90.458990164,0.0280276688194,3.33212,87.0988424952
 06/24  01:00:00,269.498957275,34.2216760214,145.454696505,0.0,27.7269238854,30.610668775,64.2755510373,0.0591701612665,3.33212,60.884260876
 06/24  02:00:00,253.072473409,35.0465719602,145.69069499,0.0,12.7620426787,28.1191506574,70.501667678,0.200873438911,3.33212,66.9686742391
 06/24  03:00:00,253.380418641,34.2216760214,146.842314027,0.0,12.7620426787,28.1191506574,64.3317866961,0.11990581127,3.33212,60.8797608848
 06/24  04:00:00,260.683424856,35.0465719602,146.610047778,0.0,12.7620426787,28.1191506574,90.6916959865,0.284984503375,3.33212,87.0745914831
 06/24  05:00:00,271.14836569,34.2216760214,145.713341901,0.0,12.7620426787,28.1191506574,116.564304551,0.154179849909,8.3303,108.079824701
 06/24  06:00:00,344.646237193,35.0465719602,146.001900932,0.0,42.6918050922,54.3732441037,163.523328749,0.337969055158,16.6606,146.524759694
 06/24  07:00:00,356.648295286,36.1326276119,121.497411933,0.0,42.6918050922,86.1019271793,296.500509684,16.0823335376,24.9909,255.427276147
 06/24  08:00:00,398.578423035,36.093158163,122.414900454,0.0,57.6566862989,112.030105488,398.653456462,6.30169608289,33.3212,359.030560379
 06/24  09:00:00,354.969855525,36.4524941311,125.304473718,0.0,57.6566862989,83.6599452969,331.522362324,0.0,66.8089,264.713462324
 06/24  10:00:00,300.810272789,36.6362709466,125.185593946,0.0,42.6918050922,68.9656133826,281.074816658,0.0,83.4695,197.605316658
 06/24  11:00:00,290.302873949,36.7489915902,122.940602965,0.0,34.9340096728,67.7198543238,245.386300337,0.0,83.4695,161.916800337
 06/24  12:00:00,288.348102995,36.8188061286,121.684956532,0.0,34.9340096728,67.7198543238,206.126394114,0.0,83.4695,122.656894114
 06/24  13:00:00,277.58782647,36.7286076923,120.719536227,0.0,34.9340096728,57.9733543238,191.220772751,0.0,75.1392,116.081572751
 06/24  14:00:00,277.139818625,36.7496808344,120.286005838,0.0,34.9340096728,57.9733543238,189.216187739,0.0,66.8089,122.407287739
 06/24  15:00:00,276.845103389,36.778766796,119.957074343,0.0,34.9340096728,57.9733543238,191.104525827,0.0,75.1392,115.965325827
 06/24  16:00:00,306.746438891,36.5883624737,120.778263283,0.0,34.9340096728,62.9068543238,179.105285288,0.0,91.7998,87.3054852883
 06/24  17:00:00,336.366922979,36.1315189369,123.168210613,0.0,34.9340096728,72.2186844194,164.294275685,5.92490041438,49.9818,108.38757527
 06/24  18:00:00,402.745838461,36.3744886649,122.999136151,0.0,87.0357390804,86.2600435998,190.496527826,9.13350722341,49.9818,131.381220602
 06/24  19:00:00,398.747421236,36.1776882885,124.391819188,0.0,102.000620287,77.6748002752,220.362864852,10.1061767124,33.3212,176.93548814
 06/24  20:00:00,415.245425194,36.1378996299,124.084410937,0.0,102.000620287,88.9820225341,214.709112512,10.7456460117,33.3212,170.642266501
 06/24  21:00:00,417.275634736,36.215524737,124.639407962,0.0,102.000620287,91.6425454185,207.056675498,11.2436712651,24.9909,170.822104233
 06/24  22:00:00,365.220867552,36.1505544667,125.934522386,0.0,87.0357390804,65.871452062,275.887127086,11.7612706458,16.6606,247.46525644
 06/24  23:00:00,292.599498267,36.0841137598,126.938576542,0.0,42.6918050922,48.4199368926,174.901281054,13.8198010037,8.3303,152.75118005
 06/24  24:00:00,269.554427011,34.8815927725,144.814054244,0.0,27.7269238854,30.610668775,84.2430630848,0.0549319858149,3.33212,80.856011099
 06/25  01:00:00,278.484368135,34.2216760214,145.218657583,0.0,34.4311606118,33.1021868926,70.4162357896,0.0643498008228,3.33212,67.0197659888
 06/25  02:00:00,261.672462525,35.0465719602,145.075644773,0.0,19.466279405,30.610668775,64.4758444935,0.218168716161,3.33212,60.9255557774
 06/25  03:00:00,259.18714521,34.2216760214,143.446472386,0.0,19.466279405,30.610668775,70.4816657286,0.134987569109,3.33212,67.0145581595
 06/25  04:00:00,267.134642978,35.0465719602,143.890062429,0.0,19.466279405,30.610668775,90.6896044517,0.30295234823,3.33212,87.0545321034
 06/25  05:00:00,275.705334822,34.2216760214,141.096933951,0.0,19.466279405,30.610668775,110.289860192,0.172676455642,8.3303,101.786883737
 06/25  06:00:00,340.527133094,35.0465719602,141.938056161,0.0,42.6918050922,54.3732441037,170.464766178,0.387761601604,16.6606,153.416404577
 06/25  07:00:00,375.913436978,36.1818460296,131.521275595,0.0,49.3960418185,88.5934452969,292.369846736,16.6019904911,24.9909,250.776956244
 06/25  08:00:00,405.1359562,35.9573465624,129.12579442,0.0,57.6566862989,112.030105488,401.928369986,6.71989450079,33.3212,361.887275485
 06/25  09:00:00,346.682030202,36.4370708298,126.254214414,0.0,50.9524495726,81.1684271793,331.353539488,0.0,66.8089,264.544639488
 06/25  10:00:00,301.217017414,36.7052827506,125.508278094,0.0,42.6918050922,68.9656133826,282.723752925,0.0,83.4695,199.254252925
 06/25  11:00:00,296.019193151,36.7241651735,124.034256875,0.0,38.286128036,68.9656133826,245.39407855,0.0960106524733,83.4695,161.828567897
 06/25  12:00:00,296.254353246,36.7842294518,124.981893726,0.0,38.286128036,68.9656133826,199.610954257,0.209543066073,83.4695,115.931911191
 06/25  13:00:00,277.571632862,36.7014510242,125.329776337,0.0,31.5818913096,56.727595265,197.322225249,1.59132030864,75.1392,120.59170494
 06/25  14:00:00,277.49441362,36.7326510472,125.219448486,0.0,31.5818913096,56.727595265,185.918856918,1.6425139883,66.8089,117.46744293
 06/25  15:00:00,276.989531439,36.758474993,124.69372642,0.0,31.5818913096,56.727595265,192.645705734,1.81336642937,75.1392,115.693139304
 06/25  16:00:00,305.588130252,36.5310287427,124.25924434,0.0,31.5818913096,61.661095265,180.857950385,1.86137353597,91.7998,87.196776849
 06/25  17:00:00,334.463251451,36.0310042331,125.944984299,0.0,31.5818913096,70.9729253606,166.89040853,8.56126896098,49.9818,108.347339569
 06/25  18:00:00,395.074413098,36.0875677184,124.81916261,0.0,80.3315023541,83.7685254822,190.080590401,9.6026719557,49.9818,130.496118445
 06/25  19:00:00,398.393686438,36.1370865116,124.043104836,0.0,102.000620287,77.6748002752,214.330686658,10.4759401965,33.3212,170.533546462
 06/25  20:00:00,425.015051339,36.1368692311,124.598443142,0.0,108.704857014,91.4735406516,211.361734686,11.0424024315,33.3212,166.998132255
 06/25  21:00:00,407.385289365,36.3108985791,123.887058303,0.0,95.2963835608,89.1510273009,208.83753432,11.5545056613,24.9909,172.292128659
 06/25  22:00:00,352.886480156,36.2369776691,122.756155837,0.0,80.3315023541,63.3799339444,278.329844633,13.0140582653,16.6606,248.655186368
 06/25  23:00:00,287.651965443,36.1633997127,121.918305368,0.0,42.6918050922,48.4199368926,171.109932329,16.9368967759,8.3303,145.842735553
 06/25  24:00:00,278.157914386,34.210638973,144.848834601,0.0,34.4311606118,33.1021868926,88.5484885955,0.102971399389,3.33212,85.1133971961
 06/26  01:00:00,258.977646992,35.0096724322,143.742197421,0.0,19.418418834,29.3649097162,66.247171238,0.0839630145635,3.33212,62.8310882235
 06/26  02:00:00,244.908638394,33.8677712527,138.732303319,0.0,12.7620426787,28.1191506574,64.3506762304,0.161593496513,3.33212,60.8569627338
 06/26  03:00:00,247.30250663,34.8339728425,140.191378104,0.0,12.7620426787,28.1191506574,70.4629308899,0.190117107289,3.33212,66.9406937826
 06/26  04:00:00,248.00138179,33.6998362188,135.337947035,0.0,12.7620426787,28.1191506574,84.3452177345,0.199631116168,3.33212,80.8134666183
 06/26  05:00:00,278.761074442,34.6705041074,137.572124119,0.0,25.5240853573,30.610668775,154.559044214,0.30896806022,8.3303,145.919776153
 06/26  06:00:00,370.251508927,34.0274367378,140.365636065,0.0,51.0481707146,78.1489452969,271.980325444,0.402478353618,16.6606,254.91724709
 06/26  07:00:00,409.794672669,35.9215959465,129.416984394,0.0,64.3609230253,109.708623606,373.633451472,16.9156289777,24.9909,331.726922494
 06/26  08:00:00,367.359005295,35.84748116,129.473640796,0.0,51.0481707146,80.7689615957,300.703380383,6.92266391669,33.3212,260.459516466
 06/26  09:00:00,338.107666823,36.3589399438,127.889532941,0.0,51.0481707146,71.0224615957,264.148770164,0.00648092134032,66.8089,197.333389243
 06/26  10:00:00,289.359633214,36.5116572689,127.705219807,0.0,32.1804615127,65.7244621605,245.406456475,0.522306529882,83.4695,161.414649945
 06/26  11:00:00,288.261224783,36.6287057123,125.835878713,0.0,32.1804615127,65.7244621605,200.73930426,1.26422444318,83.4695,116.005579817
 06/26  12:00:00,284.546529037,36.7053584107,122.762471061,0.0,32.1804615127,65.7244621605,206.09958535,1.15734242118,83.4695,121.472742929
 06/26  13:00:00,275.797228819,36.6420321852,123.789492125,0.0,32.1804615127,55.9779621605,192.999483615,1.24210030587,75.1392,116.618183309
 06/26  14:00:00,276.584684569,36.6739530422,124.5412257,0.0,32.1804615127,55.9779621605,183.583593134,1.11864645437,66.8089,115.65604668
 06/26  15:00:00,275.05223542,36.7123222922,122.971974385,0.0,32.1804615127,55.9779621605,191.534082497,0.734234430671,75.1392,115.660648066
 06/26  16:00:00,303.1557801,36.6306725034,121.900417465,0.0,32.1804615127,60.9114621605,179.018057267,0.0433779994055,91.7998,87.174879268
 06/26  17:00:00,339.509875977,36.1245166393,123.733515892,0.0,32.1804615127,77.5397301883,179.849947158,6.20572709043,49.9818,123.662420067
 06/26  18:00:00,393.360405876,36.2496134244,123.527165212,0.0,77.122965704,86.2600435998,293.795312617,9.49014868603,49.9818,234.323363931
 06/26  19:00:00,400.666045761,36.3117058319,123.022606026,0.0,102.647051061,80.1663183927,214.457407941,10.3492565107,33.3212,170.78695143
 06/26  20:00:00,432.599423955,36.305983376,124.076489641,0.0,115.40909374,92.7192997104,214.687940853,10.9356179352,33.3212,170.431122918
 06/26  21:00:00,420.990599349,36.3930857275,124.91108696,0.0,102.647051061,94.1340635361,291.649686679,11.4479877994,24.9909,255.21079888
 06/26  22:00:00,354.682957053,36.415058282,125.140189909,0.0,77.122965704,65.871452062,216.764239054,11.9703496199,16.6606,188.133289434
 06/26  23:00:00,288.825170267,36.2772870818,127.442010281,0.0,38.286128036,48.4199368926,125.499100252,15.5187152357,8.3303,101.650085017
 06/26  24:00:00,264.971898511,34.028819603,143.281436538,0.0,25.5240853573,30.610668775,90.4046427421,0.0462919796505,3.33212,87.0262307624
 06/27  01:00:00,256.620972529,34.831174891,141.55913182,0.0,19.418418834,29.3649097162,64.2655921552,0.0862000532163,3.33212,60.847272102
 06/27  02:00:00,239.498366742,33.5363043061,133.640627184,0.0,12.7620426787,28.1191506574,70.3940916769,0.134091757792,3.33212,66.9278799191
 06/27  03:00:00,242.923487881,34.4990623169,136.121846953,0.0,12.7620426787,28.1191506574,64.4349419732,0.258614284559,3.33212,60.8442076886
 06/27  04:00:00,241.835493003,33.2053947917,128.833642966,0.0,12.7620426787,28.1191506574,90.4839670377,0.146872170231,3.33212,87.0049748675
 06/27  05:00:00,277.319879993,34.4983558621,135.455822153,0.0,25.5240853573,30.610668775,153.440808084,0.309719769828,8.3303,144.800788314
 06/27  06:00:00,368.084515963,33.8568045181,137.443771592,0.0,51.0481707146,78.1489452969,265.391345902,0.373600897032,16.6606,248.357145005
 06/27  07:00:00,412.906515797,35.9365180033,131.295603648,0.0,64.3609230253,109.708623606,375.367132309,16.8519601451,24.9909,333.524272164
 06/27  08:00:00,367.161485801,35.8792690034,128.2881145,0.0,51.0481707146,80.7689615957,298.256108645,6.79866528221,33.3212,258.136243363
 06/27  09:00:00,334.426211658,36.3496186016,124.207161084,0.0,51.0481707146,71.0224615957,264.009362772,0.0,66.8089,197.200462772
 06/27  10:00:00,284.141349554,36.5120427414,122.46646753,0.0,32.1804615127,65.7244621605,244.889736263,0.0850645546927,83.4695,161.335171708
 06/27  11:00:00,283.990427003,36.6106845087,121.558482406,0.0,32.1804615127,65.7244621605,199.641599135,0.206739275405,83.4695,115.965359859
 06/27  12:00:00,281.326377048,36.674660039,119.899380226,0.0,32.1804615127,65.7244621605,199.73120837,0.300491008888,83.4695,115.961217362
 06/27  13:00:00,269.207465044,36.5875385244,118.541853398,0.0,32.1804615127,55.9779621605,198.042143376,0.860224782773,75.1392,122.042718594
 06/27  14:00:00,268.972710404,36.5559408164,118.528152543,0.0,32.1804615127,55.9779621605,182.675596488,0.286926702656,66.8089,115.579769785
 06/27  15:00:00,268.935493626,36.544154286,117.788238211,0.0,32.1804615127,55.9779621605,190.872783602,0.174467724106,75.1392,115.559115878
 06/27  16:00:00,300.283714919,36.8682800859,118.710614218,0.0,32.1804615127,60.9114621605,172.728519584,0.00964098747969,91.7998,80.9190785962
 06/27  17:00:00,334.799120077,36.3353227534,118.710614218,0.0,32.1804615127,77.5397301883,186.081127285,5.99474295055,49.9818,130.104584334
 06/27  18:00:00,388.188482908,36.4243555672,118.078608324,0.0,77.122965704,86.2600435998,292.697509588,9.64835110238,49.9818,233.067358485
 06/27  19:00:00,393.811386114,36.4598402959,116.484598601,0.0,102.647051061,80.1663183927,214.472816343,9.47196896023,33.3212,171.679647383
 06/27  20:00:00,421.156713193,36.4220055692,112.965593048,0.0,115.40909374,92.7192997104,213.494320967,9.84035614643,33.3212,170.332764821
 06/27  21:00:00,407.417367102,36.5160737507,111.557715948,0.0,102.647051061,94.1340635361,282.972004575,10.5294830282,24.9909,247.451621547
 06/27  22:00:00,341.098378011,36.5136598027,111.420174159,0.0,77.122965704,65.871452062,215.634646364,10.9868091204,16.6606,187.987237243
 06/27  23:00:00,271.887548137,36.2495052591,111.110960714,0.0,38.286128036,48.4199368926,127.62832774,11.3473968327,8.3303,107.950630907
 06/27  24:00:00,268.306652628,34.3722392743,146.317990487,0.0,25.5240853573,30.610668775,84.1737665806,0.0514385880413,3.33212,80.7902079925
 06/28  01:00:00,262.874448005,34.1968889207,148.403795025,0.0,19.418418834,29.3649097162,70.3478527099,0.098056181747,3.33212,66.9176765281
 06/28  02:00:00,254.603841914,35.0118328172,147.240760854,0.0,12.7620426787,28.1191506574,64.3758714486,0.210585668218,3.33212,60.8331657804
 06/28  03:00:00,252.567916088,34.0252827822,146.221146942,0.0,12.7620426787,28.1191506574,64.2879902306,0.123783148236,3.33212,60.8320870824
 06/28  04:00:00,258.758454774,34.6804695943,145.051183256,0.0,12.7620426787,28.1191506574,90.6086492031,0.294197020698,3.33212,86.9823321824
 06/28  05:00:00,285.47860254,34.0205927592,144.894895522,0.0,25.5240853573,30.610668775,154.270173955,0.163985365663,8.3303,145.775888589
 06/28  06:00:00,375.078483529,34.8471854969,144.320457256,0.0,51.0481707146,78.1489452969,263.959921815,0.360141250793,16.6606,246.939180564
 06/28  07:00:00,400.070315782,36.029383726,119.648743111,0.0,64.3609230253,109.708623606,374.873581636,16.8168169199,24.9909,333.065864717
 06/28  08:00:00,354.36102064,35.9691750873,116.616774323,0.0,51.0481707146,80.7689615957,297.945766093,6.73171486433,33.3212,257.892851228
 06/28  09:00:00,321.841577227,36.2822336943,112.69465901,0.0,51.0481707146,71.0224615957,263.852709026,0.0,66.8089,197.043809026
 06/28  10:00:00,274.141927339,36.4881425601,112.725239374,0.0,32.1804615127,65.7244621605,244.693133257,0.0,83.4695,161.223633257
 06/28  11:00:00,277.465695221,36.7172685767,114.872633094,0.0,32.1804615127,65.7244621605,199.372465988,0.0178294359587,83.4695,115.885136552
 06/28  12:00:00,279.540402618,36.9266576021,117.437733252,0.0,32.1804615127,65.7244621605,199.277974304,0.00281517942971,83.4695,115.805659125
 06/28  13:00:00,271.728019175,36.9021618384,119.346438641,0.0,32.1804615127,55.9779621605,190.842832706,0.0,75.1392,115.703632706
 06/28  14:00:00,268.096788164,36.8996072323,115.739307863,0.0,32.1804615127,55.9779621605,182.402474883,0.0,66.8089,115.593574883
 06/28  15:00:00,265.948493125,37.1144539721,113.405598454,0.0,32.1804615127,55.9779621605,190.729379937,0.0,75.1392,115.590179937
 06/28  16:00:00,294.492372392,37.6290875055,112.185681657,0.0,32.1804615127,60.9114621605,178.912381609,0.0,91.7998,87.1125816086
 06/28  17:00:00,326.594415577,36.4018684022,110.508446546,0.0,32.1804615127,77.5397301883,186.2037082,6.1676474461,49.9818,130.054260754
 06/28  18:00:00,380.118429101,36.4037251833,110.104845396,0.0,77.122965704,86.2600435998,285.883141005,9.30140181496,49.9818,226.59993919
 06/28  19:00:00,389.614472938,36.48287141,111.728714695,0.0,102.647051061,80.1663183927,213.468968952,9.566050127,33.3212,170.581718825
 06/28  20:00:00,420.783554138,36.6356702323,111.835849662,0.0,115.40909374,92.7192997104,214.79492011,11.2474631614,33.3212,170.226256949
 06/28  21:00:00,407.002798086,36.7381690064,110.508446546,0.0,102.647051061,94.1340635361,284.913046607,11.4458911594,24.9909,248.476255448
 06/28  22:00:00,339.316952487,36.6003920692,109.547858931,0.0,77.122965704,65.871452062,218.843996565,12.0963803398,16.6606,190.087016225
 06/28  23:00:00,270.462841683,36.2957386879,109.152973274,0.0,38.286128036,48.4199368926,124.472801501,11.3037255162,8.3303,104.838775984
 06/28  24:00:00,264.677453981,34.3716879732,142.723125461,0.0,25.5240853573,30.610668775,86.5760013749,0.0435910628679,3.33212,83.2002903121
 06/29  01:00:00,261.604184499,34.1951967454,147.147016352,0.0,19.418418834,29.3649097162,67.9438652584,0.087183159585,3.33212,64.5245620988
 06/29  02:00:00,252.347680864,34.8472702704,145.163447625,0.0,12.7620426787,28.1191506574,64.3384549829,0.184057827193,3.33212,60.8222771557
 06/29  03:00:00,250.968381715,34.0209171021,144.640125188,0.0,12.7620426787,28.1191506574,65.0042665433,0.122708575076,3.33212,61.5494379682
 06/29  04:00:00,255.376221132,34.514699866,141.848087261,0.0,12.7620426787,28.1191506574,89.8447917108,0.297094636407,3.33212,86.2155770744
 06/29  05:00:00,282.191794926,33.8562504655,141.784549831,0.0,25.5240853573,30.610668775,154.205073991,0.167929130985,8.3303,145.70684486
 06/29  06:00:00,372.043122066,34.6827887273,141.459731405,0.0,51.0481707146,78.1489452969,263.733064598,0.360093333099,16.6606,246.712371265
 06/29  07:00:00,401.271469565,36.0257281464,120.827831731,0.0,64.3609230253,109.708623606,374.17260234,16.8767569066,24.9909,332.304945434
 06/29  08:00:00,353.88038735,35.9791983658,116.319066785,0.0,51.0481707146,80.7689615957,298.032900681,6.77648515257,33.3212,257.935215528
 06/29  09:00:00,322.504263747,36.3586420816,112.86333963,0.0,51.0481707146,71.0224615957,263.747603489,0.0,66.8089,196.938703489
 06/29  10:00:00,277.374156466,37.012690493,115.125372714,0.0,32.1804615127,65.7244621605,237.924548364,0.0,83.4695,154.455048364
 06/29  11:00:00,281.290268944,37.4942206101,117.884515105,0.0,32.1804615127,65.7244621605,205.800444268,0.0,83.4695,122.330944268
 06/29  12:00:00,283.995284469,38.2536949152,120.520403179,0.0,32.1804615127,65.7244621605,199.186340671,0.0,83.4695,115.716840671
 06/29  13:00:00,276.486061948,38.5943678497,122.359597921,0.0,32.1804615127,55.9779621605,190.757096374,0.0,75.1392,115.617896374
 06/29  14:00:00,270.615088609,38.1819095228,116.937033596,0.0,32.1804615127,55.9779621605,182.316452419,0.0,66.8089,115.507552419
 06/29  15:00:00,269.276973867,37.5493916865,116.261698338,0.0,32.1804615127,55.9779621605,190.641225875,0.0,75.1392,115.502025875
 06/29  16:00:00,303.830680289,39.0935891299,119.985590653,0.0,32.1804615127,60.9114621605,172.665447475,0.0,91.7998,80.8656474752
 06/29  17:00:00,340.419103434,38.7274439848,121.890051928,0.0,32.1804615127,77.5397301883,180.106585219,0.121087922508,49.9818,130.003697297
 06/29  18:00:00,392.032487268,39.6504682087,118.664661859,0.0,77.122965704,86.2600435998,277.513185942,1.09778844056,49.9818,226.433597501
 06/29  19:00:00,395.703387843,38.6180643362,115.601545676,0.0,102.647051061,80.1663183927,207.930613842,4.12496101353,33.3212,170.484452829
 06/29  20:00:00,423.35264145,37.3149460198,113.692224916,0.0,115.40909374,92.7192997104,211.501900887,8.05813067583,33.3212,170.122570212
 06/29  21:00:00,409.199520466,37.1000346146,112.32074816,0.0,102.647051061,94.1340635361,285.259545533,9.8301575672,24.9909,250.438487966
 06/29  22:00:00,340.846169687,36.8182499087,110.848630756,0.0,77.122965704,65.871452062,215.620791463,11.3944121286,16.6606,187.565779334
 06/29  23:00:00,271.142794497,36.4595590439,109.547858931,0.0,38.286128036,48.4199368926,124.363035603,10.8840777784,8.3303,105.148657824
 06/29  24:00:00,262.609039119,34.5516343969,140.49636323,0.0,25.5240853573,30.610668775,84.1017635125,0.0210313351256,3.33212,80.7486121774
 06/30  01:00:00,260.824314158,34.2216760214,146.340544234,0.0,19.418418834,29.3649097162,70.2809623649,0.0566232230953,3.33212,66.8922191419
 06/30  02:00:00,253.261945561,35.0465719602,145.872500821,0.0,12.7620426787,28.1191506574,64.3201288855,0.177962394428,3.33212,60.8100464911
 06/30  03:00:00,252.727592322,34.2165058255,146.196387669,0.0,12.7620426787,28.1191506574,64.2596024969,0.118105377633,3.33212,60.8093771193
 06/30  04:00:00,260.62379352,35.035227006,145.753592652,0.0,12.7620426787,28.1191506574,90.5525083723,0.281521131377,3.33212,86.9388672409
 06/30  05:00:00,287.362021234,34.2074142112,145.743677574,0.0,25.5240853573,30.610668775,149.557961996,0.152091754487,8.3303,141.075570241
 06/30  06:00:00,376.604349338,35.0384183705,144.71116383,0.0,51.0481707146,78.1489452969,268.430606242,0.330084805702,16.6606,251.439921437
 06/30  07:00:00,399.637243273,36.0961846509,118.023348734,0.0,64.3609230253,109.708623606,365.63745628,16.5515545377,24.9909,324.095001742
 06/30  08:00:00,352.008712619,36.014223974,113.893734519,0.0,51.0481707146,80.7689615957,297.751359431,5.7969134317,33.3212,258.633245999
 06/30  09:00:00,324.939601256,36.6153796103,114.365011857,0.0,51.0481707146,71.0224615957,265.143108922,0.0,66.8089,198.334208922
 06/30  10:00:00,278.666581201,36.9766543692,116.442075602,0.0,32.1804615127,65.7244621605,242.06945075,0.0,83.4695,158.59995075
 06/30  11:00:00,282.489443727,37.6758523446,118.893310738,0.0,32.1804615127,65.7244621605,199.29235948,0.0,83.4695,115.82285948
 06/30  12:00:00,285.656117158,38.9055907625,121.515247123,0.0,32.1804615127,65.7244621605,199.197845238,0.0,83.4695,115.728345238
 06/30  13:00:00,278.634751525,39.690685292,123.393179456,0.0,32.1804615127,55.9779621605,190.763788059,0.0,75.1392,115.624588059
 06/30  14:00:00,277.691214268,39.4758438194,122.668202279,0.0,32.1804615127,55.9779621605,182.317088561,0.0,66.8089,115.508188561
 06/30  15:00:00,276.103216065,38.7441494409,121.82093101,0.0,32.1804615127,55.9779621605,190.636401705,0.0,75.1392,115.497201705
 06/30  16:00:00,301.259926737,38.8317850338,117.691277996,0.0,32.1804615127,60.9114621605,178.871635627,0.0,91.7998,87.071835627
 06/30  17:00:00,331.729937805,37.1970461522,114.798167236,0.0,32.1804615127,77.5397301883,176.477498108,3.04179793932,49.9818,123.453900168
 06/30  18:00:00,386.372419039,37.3918333929,115.307722979,0.0,77.122965704,86.2600435998,286.351811723,6.09327556874,49.9818,230.276736154
 06/30  19:00:00,394.839499068,37.66739446,116.291360001,0.0,102.647051061,80.1663183927,208.392947777,6.63730925515,33.3212,168.434438522
 06/30  20:00:00,424.604790227,37.809449844,114.991461402,0.0,115.40909374,92.7192997104,207.905600454,6.3632383216,33.3212,168.221162133
 06/30  21:00:00,410.57319686,37.9397128291,113.263601501,0.0,102.647051061,94.1340635361,279.620227085,6.57432861153,24.9909,248.054998474
 06/30  22:00:00,343.441892531,37.9252865264,112.32074816,0.0,77.122965704,65.871452062,210.404348841,7.26347087395,16.6606,186.480277967
 06/30  23:00:00,274.037077173,37.4495227871,111.420174159,0.0,38.286128036,48.4199368926,124.530465064,8.34957888467,8.3303,107.85058618
 06/30  24:00:00,255.055782038,34.8815927725,133.094881327,0.0,25.5240853573,30.610668775,84.0660094029,0.00647921671622,3.33212,80.7274101862
 07/01  01:00:00,270.88435947,34.2216760214,146.808243889,0.0,27.7269238854,30.610668775,69.0312472367,0.0323961965592,3.33212,65.6667310402
 07/01  02:00:00,253.600474081,35.0465719602,146.194772685,0.0,12.7620426787,28.1191506574,65.5058043939,0.158743993906,3.33212,62.0149404
 07/01  03:00:00,252.914746749,34.2216760214,146.370833278,0.0,12.7620426787,28.1191506574,64.2344946344,0.10529176962,3.33212,60.7970828648
 07/01  04:00:00,259.669394556,35.0465719602,145.606240772,0.0,12.7620426787,28.1191506574,84.3047544582,0.264047681234,3.33212,80.7085867769
 07/01  05:00:00,270.687157756,34.2216760214,145.256385486,0.0,12.7620426787,28.1191506574,116.300029859,0.142558281655,8.3303,107.827171577
 07/01  06:00:00,344.093394306,35.0465719602,145.456308166,0.0,42.6918050922,54.3732441037,162.986534248,0.312668227106,16.6606,146.013266021
 07/01  07:00:00,354.05456548,36.1726751632,119.058590683,0.0,42.6918050922,86.1019271793,287.607331688,16.3391960171,24.9909,246.277235671
 07/01  08:00:00,388.577451135,36.1608349966,113.179220546,0.0,57.6566862989,112.030105488,392.614970341,5.68850074212,33.3212,353.605269599
 07/01  09:00:00,345.531413427,37.099549835,115.125372714,0.0,57.6566862989,83.6599452969,323.666432216,0.0,66.8089,256.857532216
 07/01  10:00:00,296.031427165,38.3982668688,118.517558123,0.0,42.6918050922,68.9656133826,280.164293518,0.0,83.4695,196.694793518
 07/01  11:00:00,291.205267481,38.9213417143,121.515247123,0.0,34.9340096728,67.7198543238,244.8194731,0.0,83.4695,161.3499731
 07/01  12:00:00,293.582592555,39.6307821441,123.9343518,0.0,34.9340096728,67.7198543238,199.366001059,0.0,83.4695,115.896501059
 07/01  13:00:00,284.61264677,39.5126163179,124.785156928,0.0,34.9340096728,57.9733543238,190.950452987,0.0,75.1392,115.811252987
 07/01  14:00:00,284.495363583,38.7409340926,125.435529566,0.0,34.9340096728,57.9733543238,182.525688521,0.0,66.8089,115.716788521
 07/01  15:00:00,285.535048737,38.7741047946,126.442008269,0.0,34.9340096728,57.9733543238,196.176617706,0.0,75.1392,121.037417706
 07/01  16:00:00,316.189838601,39.7959684645,126.828966632,0.0,34.9340096728,62.9068543238,173.748485904,0.0,91.7998,81.9486859036
 07/01  17:00:00,342.733784487,38.6617322812,126.828966632,0.0,34.9340096728,72.2186844194,158.350767185,0.242962455936,49.9818,108.126004729
 07/01  18:00:00,408.754460429,39.5782922755,125.636836483,0.0,87.0357390804,86.2600435998,181.945265031,1.68044441747,49.9818,130.283020614
 07/01  19:00:00,401.576582024,38.9162332846,124.243487306,0.0,102.000620287,77.6748002752,206.517340518,3.0612136065,33.3212,170.134926911
 07/01  20:00:00,416.070699332,38.8073551269,122.022359319,0.0,102.000620287,88.9820225341,200.055883267,3.60381202741,33.3212,163.13087124
 07/01  21:00:00,413.805351089,38.8505079343,118.384125626,0.0,102.000620287,91.6425454185,199.237013349,4.13036922038,24.9909,170.115744129
 07/01  22:00:00,356.321155877,38.115159425,114.991461402,0.0,87.0357390804,65.871452062,267.828738195,5.45880435323,16.6606,245.709333841
 07/01  23:00:00,279.311537162,37.0032462763,112.672549091,0.0,42.6918050922,48.4199368926,162.4254103,8.39182683164,8.3303,145.703283468
 07/01  24:00:00,259.177538955,35.0465719602,134.85554585,0.0,27.7269238854,30.610668775,84.0360550019,0.0,3.33212,80.7039350019
 07/02  01:00:00,282.488998921,34.2216760214,149.162926841,0.0,34.4311606118,33.1021868926,70.2799282576,0.0194424835758,3.33212,66.9283657741
 07/02  02:00:00,264.907780203,35.0465719602,148.249284964,0.0,19.466279405,30.610668775,64.3095141675,0.132858746624,3.33212,60.8445354208
 07/02  03:00:00,265.088061421,34.2216760214,149.283876921,0.0,19.466279405,30.610668775,64.2876694355,0.111798120254,3.33212,60.8437513152
 07/02  04:00:00,271.524524824,35.0465719602,148.192021349,0.0,19.466279405,30.610668775,90.448341917,0.217121290189,3.33212,86.8991006268
 07/02  05:00:00,282.35422871,34.2216760214,147.659364181,0.0,19.466279405,30.610668775,110.002127846,0.119906273081,8.3303,101.551921573
 07/02  06:00:00,345.445458419,35.0465719602,146.776813953,0.0,42.6918050922,54.3732441037,163.170514874,0.270608241277,16.6606,146.239306633
 07/02  07:00:00,358.25611245,36.330119592,114.279953077,0.0,49.3960418185,88.5934452969,286.253893727,15.1918451731,24.9909,246.071148554
 07/02  08:00:00,388.109814381,36.2669732199,111.728714695,0.0,57.6566862989,112.030105488,396.646421235,5.84956708483,33.3212,357.47565415
 07/02  09:00:00,336.710001662,37.5002895578,115.125372714,0.0,50.9524495726,81.1684271793,324.124063889,0.0,66.8089,257.315163889
 07/02  10:00:00,297.430102175,39.2510182372,119.047820223,0.0,42.6918050922,68.9656133826,280.98473806,0.0,83.4695,197.51523806
 07/02  11:00:00,298.698526471,40.2084681293,123.086001912,0.0,38.286128036,68.9656133826,240.303199727,0.0,83.4695,156.833699727
 07/02  12:00:00,302.020052355,42.0539521882,125.314169966,0.0,38.286128036,68.9656133826,199.104973955,0.0,83.4695,115.635473955
 07/02  13:00:00,281.614357977,40.8752450757,125.032538443,0.0,31.5818913096,56.727595265,190.797767758,0.0,75.1392,115.658567758
 07/02  14:00:00,277.862762907,41.0291336055,121.162528003,0.0,31.5818913096,56.727595265,182.23287484,0.0,66.8089,115.42397484
 07/02  15:00:00,276.73764358,41.4773781175,119.594181666,0.0,31.5818913096,56.727595265,190.543235118,0.0,75.1392,115.404035118
 07/02  16:00:00,308.069628427,42.9850946657,120.152642173,0.0,31.5818913096,61.661095265,172.601817195,0.0,91.7998,80.8020171949
 07/02  17:00:00,335.631863151,39.949680819,123.069578363,0.0,31.5818913096,70.9729253606,158.066412398,0.0,49.9818,108.084612398
 07/02  18:00:00,399.426926368,40.3158694088,124.801703919,0.0,80.3315023541,83.7685254822,180.098086938,0.0,49.9818,130.116286938
 07/02  19:00:00,400.684931874,39.7142368906,122.56336739,0.0,102.000620287,77.6748002752,196.956798759,0.583488447323,33.3212,163.052110312
 07/02  20:00:00,423.927040405,38.8292559019,120.641367402,0.0,108.704857014,91.4735406516,205.388899824,2.55280965903,33.3212,169.514890165
 07/02  21:00:00,404.853935849,39.8380570025,117.679935534,0.0,95.2963835608,89.1510273009,190.453693232,2.4067853541,24.9909,163.056007877
 07/02  22:00:00,349.030063058,38.3589558923,116.670950969,0.0,80.3315023541,63.3799339444,267.039206844,4.86192599591,16.6606,245.516680848
 07/02  23:00:00,280.668538252,36.5824413766,114.487833344,0.0,42.6918050922,48.4199368926,163.859523028,10.1643607587,8.3303,145.364862269
 07/02  24:00:00,278.913148898,35.0465719602,144.961635501,0.0,34.4311606118,33.1021868926,84.0979627468,0.0,3.33212,80.7658427468
 07/03  01:00:00,267.835844848,34.2216760214,153.305946557,0.0,19.418418834,29.3649097162,64.1286586184,0.0178366579614,3.33212,60.7787019604
 07/03  02:00:00,256.786286146,35.0465719602,149.366888287,0.0,12.7620426787,28.1191506574,70.3059086306,0.119993527065,3.33212,66.8537951036
 07/03  03:00:00,256.174541296,34.2216760214,149.604729847,0.0,12.7620426787,28.1191506574,64.2265193022,0.113509659752,3.33212,60.7808896424
 07/03  04:00:00,263.931084164,35.0465719602,149.801395866,0.0,12.7620426787,28.1191506574,84.2477369143,0.244863879308,3.33212,80.670753035
 07/03  05:00:00,291.178170866,34.2216760214,150.330315565,0.0,25.5240853573,30.610668775,153.903353266,0.124868212637,8.3303,145.448185054
 07/03  06:00:00,380.228813149,35.0465719602,149.217762186,0.0,51.0481707146,78.1489452969,262.792712119,0.265961670134,16.6606,245.866150449
 07/03  07:00:00,400.545959666,36.188062642,120.303209278,0.0,64.3609230253,109.708623606,363.50058971,15.869538275,24.9909,322.640151435
 07/03  08:00:00,352.59114681,36.0931891259,115.741542842,0.0,51.0481707146,80.7689615957,295.44366841,5.36871694062,33.3212,256.753751469
 07/03  09:00:00,325.826317279,36.734846188,115.125372714,0.0,51.0481707146,71.0224615957,263.300732545,0.0,66.8089,196.491832545
 07/03  10:00:00,279.519691218,37.5260207458,116.734758924,0.0,32.1804615127,65.7244621605,237.64493836,0.0,83.4695,154.17543836
 07/03  11:00:00,283.146364597,38.1665053172,119.047820223,0.0,32.1804615127,65.7244621605,199.223356184,0.0,83.4695,115.753856184
 07/03  12:00:00,286.675839135,39.5313776152,121.89845894,0.0,32.1804615127,65.7244621605,199.117267253,0.0,83.4695,115.647767253
 07/03  13:00:00,280.625136312,40.6411813056,124.419696378,0.0,32.1804615127,55.9779621605,190.670592588,0.0,75.1392,115.531392588
 07/03  14:00:00,282.772775666,41.6475251499,125.550176186,0.0,32.1804615127,55.9779621605,182.212502578,0.0,66.8089,115.403602578
 07/03  15:00:00,283.735565678,41.9656696225,126.190795979,0.0,32.1804615127,55.9779621605,190.52071494,0.0,75.1392,115.38151494
 07/03  16:00:00,319.913711445,47.6782606024,127.375165694,0.0,32.1804615127,60.9114621605,172.589574112,0.0,91.7998,80.7897741123
 07/03  17:00:00,350.517333309,43.4943463366,127.16009315,0.0,32.1804615127,77.5397301883,179.783219318,0.0,49.9818,129.801419318
 07/03  18:00:00,400.685452306,41.6624496112,125.247636074,0.0,77.122965704,86.2600435998,275.701470549,0.0,49.9818,225.719670549
 07/03  19:00:00,406.89469669,42.3978063415,122.90479247,0.0,102.647051061,80.1663183927,203.549776674,0.09728760071,33.3212,170.131289073
 07/03  20:00:00,434.042864287,41.5373491342,120.053909088,0.0,115.40909374,92.7192997104,197.209715006,0.924145832639,33.3212,162.964369174
 07/03  21:00:00,419.655954029,41.6261299501,118.161950913,0.0,102.647051061,94.1340635361,272.723477402,1.58869044054,24.9909,246.143886962
 07/03  22:00:00,350.531946937,39.8278839779,117.46034729,0.0,77.122965704,65.871452062,207.607483664,3.64721566475,16.6606,187.299667999
 07/03  23:00:00,279.088226191,37.7736463427,116.114402055,0.0,38.286128036,48.4199368926,116.647381746,6.91416868763,8.3303,101.402913058
 07/03  24:00:00,256.307829036,35.0474667156,134.207919608,0.0,25.5240853573,30.610668775,90.207383092,0.0,3.33212,86.875263092
 07/04  01:00:00,283.038763575,34.2216908735,149.702437821,0.0,34.4311606118,33.1021868926,64.1744105064,0.0162127473422,3.33212,60.826077759
 07/04  02:00:00,265.318728229,35.0465719602,148.649653216,0.0,19.466279405,30.610668775,64.3039264725,0.147538082838,3.33212,60.8242683897
 07/04  03:00:00,266.350753007,34.2216760214,150.526298274,0.0,19.466279405,30.610668775,70.3149210659,0.0794450977604,3.33212,66.9033559682
 07/04  04:00:00,273.512298545,35.0465719602,150.129238747,0.0,19.466279405,30.610668775,84.1624609909,0.175107246384,3.33212,80.6552337445
 07/04  05:00:00,283.153891407,34.2216760214,148.434223632,0.0,19.466279405,30.610668775,109.923842424,0.102148290636,8.3303,101.491394133
 07/04  06:00:00,345.760022322,35.0465719602,147.083324323,0.0,42.6918050922,54.3732441037,163.814487443,0.236731400571,16.6606,146.917156042
 07/04  07:00:00,359.724842333,36.4386716852,115.577168822,0.0,49.3960418185,88.5934452969,284.925694899,15.1631765771,24.9909,244.771618322
 07/04  08:00:00,390.157930169,36.4327466734,113.581131886,0.0,57.6566862989,112.030105488,391.761349242,5.0414924959,33.3212,353.398656746
 07/04  09:00:00,336.569602205,37.1786527745,115.307722979,0.0,50.9524495726,81.1684271793,322.224811201,0.0,66.8089,255.415911201
 07/04  10:00:00,293.938666077,38.5487561688,116.291360001,0.0,42.6918050922,68.9656133826,280.033905378,0.0,83.4695,196.564405378
 07/04  11:00:00,296.120538247,40.5154986994,120.221647525,0.0,38.286128036,68.9656133826,244.60298638,0.0,83.4695,161.13348638
 07/04  12:00:00,300.863262368,42.8711692206,123.350254012,0.0,38.286128036,68.9656133826,199.009939999,0.0,83.4695,115.540439999
 07/04  13:00:00,282.058531773,41.3352468698,125.015420093,0.0,31.5818913096,56.727595265,190.67323868,0.0,75.1392,115.53403868
 07/04  14:00:00,284.626883252,41.9808894655,126.927534732,0.0,31.5818913096,56.727595265,175.754970599,0.0,66.8089,108.946070599
 07/04  15:00:00,288.662861856,44.2694255943,128.667115613,0.0,31.5818913096,56.727595265,190.51428972,0.0,75.1392,115.37508972
 07/04  16:00:00,324.727682563,52.0206152089,127.698249176,0.0,31.5818913096,61.661095265,178.787735248,0.0,91.7998,86.9879352479
 07/04  17:00:00,342.071227483,43.4223306776,125.996796484,0.0,31.5818913096,70.9729253606,151.651353005,0.0,49.9818,101.669553005
 07/04  18:00:00,399.52334556,42.3948882889,122.819804637,0.0,80.3315023541,83.7685254822,179.994440156,0.0,49.9818,130.012640156
 07/04  19:00:00,395.326229407,39.9461162172,117.040563318,0.0,102.000620287,77.6748002752,197.338914235,1.1187987096,33.3212,162.898915525
 07/04  20:00:00,415.355836345,37.3078008887,113.692224916,0.0,108.704857014,91.4735406516,208.694395685,6.00844599717,33.3212,169.364749688
 07/04  21:00:00,396.571903488,36.9932996414,112.32074816,0.0,95.2963835608,89.1510273009,197.114165508,9.2557629307,24.9909,162.867502577
 07/04  22:00:00,340.290730396,36.560628971,109.823214283,0.0,80.3315023541,63.3799339444,271.874907096,10.0885770316,16.6606,245.125730064
 07/04  23:00:00,273.792730607,36.2725884249,108.376486786,0.0,42.6918050922,48.4199368926,155.753068905,8.79569726502,8.3303,138.62707164
 07/04  24:00:00,273.454798378,35.0465719602,139.469699863,0.0,34.4311606118,33.1021868926,90.2684179545,0.0,3.33212,86.9362979545
 07/05  01:00:00,262.255855722,34.2216760214,147.757950437,0.0,19.418418834,29.3649097162,64.1110857054,0.0162485772827,3.33212,60.7627171281
 07/05  02:00:00,254.787208543,35.0465719602,147.376597496,0.0,12.7620426787,28.1191506574,64.1994749236,0.110491534713,3.33212,60.7568633889
