Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  03:00:00,253.728760995,34.2216760214,147.174974756,0.0,12.7620426787,28.1191506574,64.2048472574,0.11211849856,3.33212,60.7606087589
 07/05  04:00:00,260.584374235,35.0465719602,146.497493248,0.0,12.7620426787,28.1191506574,84.1805554119,0.212868372151,3.33212,80.6355670398
 07/05  05:00:00,286.732875842,34.2216760214,145.935674342,0.0,25.5240853573,30.610668775,153.779122362,0.113749534271,8.3303,145.335072828
 07/05  06:00:00,376.077018463,35.0465719602,145.110539879,0.0,51.0481707146,78.1489452969,262.386557236,0.247006285054,16.6606,245.478950951
 07/05  07:00:00,397.979801927,36.1538626412,117.924485729,0.0,64.3609230253,109.708623606,362.71628529,15.83977454,24.9909,321.88561075
 07/05  08:00:00,350.481785285,36.1142250838,113.082572061,0.0,51.0481707146,80.7689615957,294.761252832,5.09090361868,33.3212,256.349149214
 07/05  09:00:00,326.158808194,37.0613457534,115.125372714,0.0,51.0481707146,71.0224615957,263.076757825,0.0,66.8089,196.267857825
 07/05  10:00:00,282.19004617,38.3878323798,118.517558123,0.0,32.1804615127,65.7244621605,237.530388691,0.0,83.4695,154.060888691
 07/05  11:00:00,285.281502315,38.9968208671,120.33521143,0.0,32.1804615127,65.7244621605,199.107077186,0.0,83.4695,115.637577186
 07/05  12:00:00,285.968350736,40.0128293829,120.716926506,0.0,32.1804615127,65.7244621605,198.99427892,0.0,83.4695,115.52477892
 07/05  13:00:00,273.215356431,39.3194849135,118.384125626,0.0,32.1804615127,55.9779621605,190.543515061,0.0,75.1392,115.404315061
 07/05  14:00:00,267.660301263,37.7065570193,114.487833344,0.0,32.1804615127,55.9779621605,175.718838907,0.0,66.8089,108.909938907
 07/05  15:00:00,271.352626087,38.4640801045,117.412993655,0.0,32.1804615127,55.9779621605,190.48193618,0.0,75.1392,115.34273618
 07/05  16:00:00,297.015958702,38.9710829069,113.344227687,0.0,32.1804615127,60.9114621605,178.766157067,0.0,91.7998,86.9663570674
 07/05  17:00:00,324.02031478,36.2493787473,108.376486786,0.0,32.1804615127,77.5397301883,177.43737993,4.23170703728,49.9818,123.223872892
 07/05  18:00:00,379.331306431,36.1827369387,111.059041786,0.0,77.122965704,86.2600435998,281.09443558,5.7074134646,49.9818,225.405222116
 07/05  19:00:00,389.647774776,36.3356082676,113.933660262,0.0,102.647051061,80.1663183927,211.168911077,8.96669382461,33.3212,168.881017252
 07/05  20:00:00,421.519697597,36.4081459533,114.038884488,0.0,115.40909374,92.7192997104,207.60758255,10.3791572591,33.3212,163.907225291
 07/05  21:00:00,412.585397438,36.5735213101,116.512832314,0.0,102.647051061,94.1340635361,281.659842081,10.9197955712,24.9909,245.74914651
 07/05  22:00:00,345.258027077,36.5583414382,116.23410948,0.0,77.122965704,65.871452062,215.16086732,11.4155194899,16.6606,187.08474783
 07/05  23:00:00,274.664272716,36.3778809688,114.676502099,0.0,38.286128036,48.4199368926,121.659737727,11.962978833,8.3303,101.366458894
 07/05  24:00:00,263.632318166,35.0465719602,140.99331896,0.0,25.5240853573,30.610668775,84.0065961947,0.0407210495332,3.33212,80.6337551452
 07/06  01:00:00,260.25970594,34.2216760214,145.790272472,0.0,19.418418834,29.3649097162,64.1548150312,0.0667831322408,3.33212,60.7559118989
 07/06  02:00:00,252.904120058,35.0465719602,145.528695576,0.0,12.7620426787,28.1191506574,64.2673758564,0.19058035051,3.33212,60.7446755059
 07/06  03:00:00,252.19548118,34.2216760214,145.671705606,0.0,12.7620426787,28.1191506574,64.198214266,0.11402530716,3.33212,60.7520689589
 07/06  04:00:00,260.221467996,35.0465719602,146.172015102,0.0,12.7620426787,28.1191506574,90.4148590198,0.262266318373,3.33212,86.8204727014
 07/06  05:00:00,286.388642057,34.2216760214,145.619732529,0.0,25.5240853573,30.610668775,147.155914388,0.151500539176,8.3303,138.674113849
 07/06  06:00:00,376.0648695,35.0465719602,145.124145614,0.0,51.0481707146,78.1489452969,262.284902949,0.333965678009,16.6606,245.290337271
 07/06  07:00:00,404.353127849,36.0406519612,123.837425858,0.0,64.3609230253,109.708623606,363.28424127,16.7660571343,24.9909,321.527284135
 07/06  08:00:00,360.259472048,35.9859400284,122.206883453,0.0,51.0481707146,80.7689615957,296.071323997,6.58299427307,33.3212,256.167129724
 07/06  09:00:00,329.782607384,36.4508067512,119.591773831,0.0,51.0481707146,71.0224615957,262.958813383,0.0,66.8089,196.149913383
 07/06  10:00:00,279.533073536,36.5945605346,118.059417906,0.0,32.1804615127,65.7244621605,237.47158472,0.0,83.4695,154.00208472
 07/06  11:00:00,276.854831661,36.5060577936,115.58005816,0.0,32.1804615127,65.7244621605,199.060730155,0.0,83.4695,115.591230155
 07/06  12:00:00,274.080776918,36.5575877596,112.909522703,0.0,32.1804615127,65.7244621605,198.960083241,0.0,83.4695,115.490583241
 07/06  13:00:00,265.354474396,36.6093003647,113.405598454,0.0,32.1804615127,55.9779621605,185.185924599,0.0,75.1392,110.046724599
 07/06  14:00:00,267.658460079,36.7403113755,115.48700382,0.0,32.1804615127,55.9779621605,181.039578461,0.0,66.8089,114.230678461
 07/06  15:00:00,270.338051543,36.9930382827,117.884515105,0.0,32.1804615127,55.9779621605,190.437791518,0.0,75.1392,115.298591518
 07/06  16:00:00,302.934267487,37.6709584982,120.520403179,0.0,32.1804615127,60.9114621605,172.533964884,0.0,91.7998,80.7341648839
 07/06  17:00:00,337.231883204,36.8088307776,120.641367402,0.0,32.1804615127,77.5397301883,179.684931594,3.60871003991,49.9818,126.094421554
 07/06  18:00:00,389.538748057,36.6756988813,119.164581383,0.0,77.122965704,86.2600435998,282.976590576,8.75183899535,49.9818,224.24295158
 07/06  19:00:00,395.133212122,36.7173887869,116.931466091,0.0,102.647051061,80.1663183927,211.663561319,10.6064887291,33.3212,167.735872589
 07/06  20:00:00,422.837183084,36.5156446036,114.052354829,0.0,115.40909374,92.7192997104,210.769186314,10.6440585279,33.3212,166.803927786
 07/06  21:00:00,408.716639764,36.3482079393,113.789789804,0.0,102.647051061,94.1340635361,274.980344993,8.69240667483,24.9909,241.297038318
 07/06  22:00:00,342.675156586,36.3348520528,114.741313058,0.0,77.122965704,65.871452062,212.102934205,8.57703981363,16.6606,186.865294391
 07/06  23:00:00,273.446968004,36.2308029123,113.592685001,0.0,38.286128036,48.4199368926,118.918033938,9.2623277155,8.3303,101.325406222
 07/06  24:00:00,265.378956596,35.0465719602,142.759651766,0.0,25.5240853573,30.610668775,84.0115007227,0.0621538541534,3.33212,80.6172268686
 07/07  01:00:00,263.202383552,34.2216760214,148.709678752,0.0,19.418418834,29.3649097162,70.2298159223,0.0850536489134,3.33212,66.8126422734
 07/07  02:00:00,255.615931436,35.0465719602,148.217701116,0.0,12.7620426787,28.1191506574,64.3132858147,0.242082013418,3.33212,60.7390838013
 07/07  03:00:00,253.823921467,34.2216760214,147.286484054,0.0,12.7620426787,28.1191506574,64.2172013752,0.140673473664,3.33212,60.7444079015
 07/07  04:00:00,262.06567122,35.0465719602,147.175268139,0.0,12.7620426787,28.1191506574,84.2498473361,0.315708594044,3.33212,80.602018742
 07/07  05:00:00,288.327582521,34.2216760214,146.689196476,0.0,25.5240853573,30.610668775,147.124538146,0.175036713954,8.3303,138.619201432
 07/07  06:00:00,377.482840898,35.0465719602,145.584613488,0.0,51.0481707146,78.1489452969,262.144049828,0.379534610061,16.6606,245.103915218
 07/07  07:00:00,405.414033666,36.0787946201,123.595233422,0.0,64.3609230253,109.708623606,363.315004743,17.1391873937,24.9909,321.184917349
 07/07  08:00:00,361.047902913,36.0238285473,121.971271185,0.0,51.0481707146,80.7689615957,296.147765151,6.84818038426,33.3212,255.978384767
 07/07  09:00:00,329.804288417,36.4402534798,119.677482719,0.0,51.0481707146,71.0224615957,262.860159627,0.0,66.8089,196.051259627
 07/07  10:00:00,276.943335749,36.4574531693,116.17506866,0.0,32.1804615127,65.7244621605,237.383194194,0.0,83.4695,153.913694194
 07/07  11:00:00,278.952593501,36.648052865,116.442075602,0.0,32.1804615127,65.7244621605,199.020451668,0.0,83.4695,115.550951668
 07/07  12:00:00,279.655758126,36.8542740361,117.628534179,0.0,32.1804615127,65.7244621605,198.924687106,0.0,83.4695,115.455187106
 07/07  13:00:00,271.795573706,36.8926750684,119.424592592,0.0,32.1804615127,55.9779621605,184.124879152,0.0,75.1392,108.985679152
 07/07  14:00:00,273.703701892,36.8426822764,121.360468792,0.0,32.1804615127,55.9779621605,182.090526053,0.0,66.8089,115.281626053
 07/07  15:00:00,275.72285195,37.2060627367,123.007503535,0.0,32.1804615127,55.9779621605,190.387219999,0.0,75.1392,115.248019999
 07/07  16:00:00,306.722169857,38.0902121791,123.856738548,0.0,32.1804615127,60.9114621605,172.51154919,0.0,91.7998,80.71174919
 07/07  17:00:00,338.702651804,36.8858067231,122.022359319,0.0,32.1804615127,77.5397301883,176.921087995,3.79490326276,49.9818,123.144384732
 07/07  18:00:00,390.519603394,36.6324423726,120.182683307,0.0,77.122965704,86.2600435998,284.334490184,9.25341175725,49.9818,225.099278427
 07/07  19:00:00,395.549968274,36.6611234818,118.006391649,0.0,102.647051061,80.1663183927,213.248923052,10.1174477805,33.3212,169.810275271
 07/07  20:00:00,424.532172794,36.6174309992,116.114402055,0.0,115.40909374,92.7192997104,206.45752736,10.4908925608,33.3212,162.645434799
 07/07  21:00:00,411.222264229,36.6851955251,115.161915643,0.0,102.647051061,94.1340635361,281.572517963,11.1915853359,24.9909,245.390032627
 07/07  22:00:00,343.427339734,36.5620514254,113.692224916,0.0,77.122965704,65.871452062,207.733106028,10.6804404071,16.6606,180.392065621
 07/07  23:00:00,273.531449087,36.3712193127,112.32074816,0.0,38.286128036,48.4199368926,126.022586602,10.4483475189,8.3303,107.243939083
 07/07  24:00:00,265.973693753,35.0465719602,143.400519936,0.0,25.5240853573,30.610668775,83.9828797241,0.0475826005669,3.33212,80.6031771235
 07/08  01:00:00,274.640635384,34.2216760214,150.561102738,0.0,27.7269238854,30.610668775,64.1516566877,0.0902386192369,3.33212,60.7292980685
 07/08  02:00:00,256.068888113,35.0465719602,148.664711087,0.0,12.7620426787,28.1191506574,64.2667093628,0.205092443028,3.33212,60.7294969197
 07/08  03:00:00,253.799158732,34.2216760214,147.259826111,0.0,12.7620426787,28.1191506574,64.2052391024,0.13946653248,3.33212,60.7336525699
 07/08  04:00:00,261.218269272,35.0465719602,147.152440382,0.0,12.7620426787,28.1191506574,84.2140351578,0.295350610633,3.33212,80.5865645471
 07/08  05:00:00,272.496111408,34.2216760214,147.056696259,0.0,12.7620426787,28.1191506574,109.78501779,0.165730248742,8.3303,101.288987541
 07/08  06:00:00,346.19078134,35.0465719602,147.545475815,0.0,42.6918050922,54.3732441037,162.624403785,0.367574673906,16.6606,145.596229111
 07/08  07:00:00,359.671800673,36.1490725143,124.498340966,0.0,42.6918050922,86.1019271793,286.976239703,17.0440643546,24.9909,244.941275349
 07/08  08:00:00,397.086796075,36.1411112072,120.957322216,0.0,57.6566862989,112.030105488,389.970483923,6.6981536019,33.3212,349.951130321
 07/08  09:00:00,349.962181387,36.4459663679,120.541993512,0.0,57.6566862989,83.6599452969,315.244051527,0.0,66.8089,248.435151527
 07/08  10:00:00,296.628356396,36.6875689542,121.28277748,0.0,42.6918050922,68.9656133826,279.427931204,0.0,83.4695,195.958431204
 07/08  11:00:00,286.000641872,36.6535337086,119.714133436,0.0,34.9340096728,67.7198543238,237.673028014,0.0,83.4695,154.203528014
 07/08  12:00:00,282.037481058,36.5954283342,116.585128977,0.0,34.9340096728,67.7198543238,199.124023558,0.0,83.4695,115.654523558
 07/08  13:00:00,273.792699288,36.5116056384,118.467282511,0.0,34.9340096728,57.9733543238,190.707654176,0.0,75.1392,115.568454176
 07/08  14:00:00,267.761295986,36.5439172617,112.203142275,0.0,34.9340096728,57.9733543238,182.261714556,0.0,66.8089,115.452814556
 07/08  15:00:00,267.821083669,36.6949955407,111.321172749,0.0,34.9340096728,57.9733543238,190.57445554,0.0,75.1392,115.43525554
 07/08  16:00:00,300.71819361,36.7794489997,114.512936254,0.0,34.9340096728,62.9068543238,172.58391679,0.0,91.7998,80.7841167904
 07/08  17:00:00,325.861653266,36.3809757445,112.383452868,0.0,34.9340096728,72.2186844194,163.805898912,5.91990055216,49.9818,107.904198359
 07/08  18:00:00,388.251981029,36.4776983453,108.550821567,0.0,87.0357390804,86.2600435998,182.004990458,8.55223604588,49.9818,123.470954412
 07/08  19:00:00,383.146286338,36.1742665909,109.992929132,0.0,102.000620287,77.6748002752,211.553191465,8.68391991245,33.3212,169.548071553
 07/08  20:00:00,399.820498065,36.1287095671,109.090678676,0.0,102.000620287,88.9820225341,204.826891183,8.93099733682,33.3212,162.574693846
 07/08  21:00:00,401.605123349,36.0927702512,110.415884408,0.0,102.000620287,91.6425454185,199.075208281,8.66528479245,24.9909,165.419023488
 07/08  22:00:00,349.449125753,36.0151898619,111.919958448,0.0,87.0357390804,65.871452062,267.041569166,8.84469382191,16.6606,241.536275344
 07/08  23:00:00,274.973062039,35.9444302659,110.92537245,0.0,42.6918050922,48.4199368926,158.556436328,11.5408724742,8.3303,138.685263854
 07/08  24:00:00,265.812408707,35.0465719602,141.012564916,0.0,27.7269238854,30.610668775,90.1960191656,0.0790929976674,3.33212,86.7848061679
 07/09  01:00:00,279.827109778,34.2216760214,146.553415599,0.0,34.4311606118,33.1021868926,64.2008392849,0.0873329518341,3.33212,60.781386333
 07/09  02:00:00,263.629196782,35.0465719602,147.019802767,0.0,19.466279405,30.610668775,64.3686154607,0.26035784765,3.33212,60.776137613
 07/09  03:00:00,262.911593455,34.2216760214,147.151601688,0.0,19.466279405,30.610668775,64.2580875238,0.149957461024,3.33212,60.7760100628
 07/09  04:00:00,270.088334092,35.0465719602,146.813588954,0.0,19.466279405,30.610668775,84.243024433,0.339476200078,3.33212,80.5714282329
 07/09  05:00:00,280.512938676,34.2216760214,145.865252911,0.0,19.466279405,30.610668775,116.209907004,0.187872623175,8.3303,107.691734381
 07/09  06:00:00,344.75564343,35.0465719602,146.129426033,0.0,42.6918050922,54.3732441037,159.430837547,0.431796474532,16.6606,142.338441073
 07/09  07:00:00,366.378266688,36.2104410468,121.94092007,0.0,49.3960418185,88.5934452969,283.702359615,17.4589741572,24.9909,241.252485457
 07/09  08:00:00,393.887550466,36.0370872107,117.982679875,0.0,57.6566862989,112.030105488,390.504118567,7.06325773522,33.3212,350.119660832
 07/09  09:00:00,333.286188345,36.3688387934,113.882773818,0.0,50.9524495726,81.1684271793,320.957996703,0.0,66.8089,254.149096703
 07/09  10:00:00,289.930932899,37.040908623,114.006999005,0.0,42.6918050922,68.9656133826,273.862450202,0.0,83.4695,190.392950202
 07/09  11:00:00,290.509589822,37.4723940768,117.697576527,0.0,38.286128036,68.9656133826,237.593225564,0.0,83.4695,154.123725564
 07/09  12:00:00,293.752378839,37.6509585589,121.515247123,0.0,38.286128036,68.9656133826,198.933889082,0.0,83.4695,115.464389082
 07/09  13:00:00,276.287047513,37.2377062372,123.393179456,0.0,31.5818913096,56.727595265,190.578744989,0.0,75.1392,115.439544989
 07/09  14:00:00,276.473847095,36.9604620609,123.856738548,0.0,31.5818913096,56.727595265,182.000312053,0.0,66.8089,115.191412053
 07/09  15:00:00,277.955631899,37.2513940366,125.048466639,0.0,31.5818913096,56.727595265,183.950367327,0.0,75.1392,108.811167327
 07/09  16:00:00,308.508011688,37.6891395108,125.900120446,0.0,31.5818913096,61.661095265,178.701646957,0.0,91.7998,86.9018469571
 07/09  17:00:00,335.179971663,36.676117186,125.900120446,0.0,31.5818913096,70.9729253606,155.847082813,4.33571999785,49.9818,101.529562816
 07/09  18:00:00,394.981697282,36.6489325763,124.058438885,0.0,80.3315023541,83.7685254822,182.060114926,8.76644076963,49.9818,123.311874157
 07/09  19:00:00,397.491817165,36.909999035,122.205623314,0.0,102.000620287,77.6748002752,211.711193123,9.08232486466,33.3212,169.307668259
 07/09  20:00:00,421.577927899,37.1389502906,120.002017047,0.0,108.704857014,91.4735406516,203.674153608,8.20148423893,33.3212,162.151469369
 07/09  21:00:00,400.485417569,37.3811080375,115.801777362,0.0,95.2963835608,89.1510273009,195.949627197,8.45706833452,24.9909,162.501658863
 07/09  22:00:00,344.043704991,36.8183810816,113.263601501,0.0,80.3315023541,63.3799339444,266.405883085,10.9226377873,16.6606,238.822645298
 07/09  23:00:00,277.858912115,36.4052149252,111.835849662,0.0,42.6918050922,48.4199368926,163.643797847,12.1364901452,8.3303,143.177007702
 07/09  24:00:00,274.262347211,35.0465719602,140.344886644,0.0,34.4311606118,33.1021868926,83.9887683619,0.0131932797446,3.33212,80.6434550822
 07/10  01:00:00,263.576655541,34.2216760214,149.075232157,0.0,19.418418834,29.3649097162,64.0910902862,0.044527517541,3.33212,60.7144427687
 07/10  02:00:00,255.316286104,35.0465719602,147.913398941,0.0,12.7620426787,28.1191506574,64.2325605973,0.184709879449,3.33212,60.7157307179
 07/10  03:00:00,253.633403853,34.2216760214,147.092320594,0.0,12.7620426787,28.1191506574,64.1653094001,0.115446202072,3.33212,60.7177431981
 07/10  04:00:00,260.896527381,35.0465719602,146.829361919,0.0,12.7620426787,28.1191506574,84.1807743707,0.291922549387,3.33212,80.5567318213
 07/10  05:00:00,287.256849795,34.2216760214,146.471970497,0.0,25.5240853573,30.610668775,147.391273747,0.166582675718,8.3303,138.894391071
 07/10  06:00:00,376.934317835,35.0465719602,145.980843364,0.0,51.0481707146,78.1489452969,261.132943924,0.344722936414,16.6606,244.127620987
 07/10  07:00:00,401.295708446,36.087166042,120.833624954,0.0,64.3609230253,109.708623606,361.975737612,16.7741442269,24.9909,320.210693385
 07/10  08:00:00,352.636130048,36.0210596711,115.497456648,0.0,51.0481707146,80.7689615957,294.446818407,6.09719242368,33.3212,255.028425983
 07/10  09:00:00,326.76330346,36.787573039,116.003007926,0.0,51.0481707146,71.0224615957,255.981101735,0.0,66.8089,189.172201735
 07/10  10:00:00,282.62037301,37.9121214565,119.424592592,0.0,32.1804615127,65.7244621605,237.240590467,0.0,83.4695,153.771090467
 07/10  11:00:00,287.744695001,39.2303077147,122.545661326,0.0,32.1804615127,65.7244621605,198.977346356,0.0,83.4695,115.507846356
 07/10  12:00:00,289.011444954,39.8856629591,123.856738548,0.0,32.1804615127,65.7244621605,198.849892922,0.0,83.4695,115.380392922
 07/10  13:00:00,280.033621435,39.4229680868,125.048466639,0.0,32.1804615127,55.9779621605,184.00635544,0.0,75.1392,108.86715544
 07/10  14:00:00,282.523236884,40.5778336285,126.369206449,0.0,32.1804615127,55.9779621605,182.005265884,0.0,66.8089,115.196365884
 07/10  15:00:00,286.283998947,42.5670269421,128.128793302,0.0,32.1804615127,55.9779621605,187.090100802,0.0,75.1392,111.950900802
 07/10  16:00:00,319.181065566,45.8736470202,128.451644031,0.0,32.1804615127,60.9114621605,175.570950333,0.0,91.7998,83.7711503329
 07/10  17:00:00,333.966176145,38.4711155834,115.740440442,0.0,32.1804615127,77.5397301883,174.177291589,1.16623117739,49.9818,123.029260411
 07/10  18:00:00,379.029399798,36.638001642,108.828169118,0.0,77.122965704,86.2600435998,282.426179353,7.7451751144,49.9818,224.699204238
 07/10  19:00:00,387.298331027,36.4211164911,110.470630121,0.0,102.647051061,80.1663183927,203.104160249,7.01937370644,33.3212,162.763586543
 07/10  20:00:00,420.655340426,36.3127152454,113.572802722,0.0,115.40909374,92.7192997104,202.585700079,6.76800553289,33.3212,162.496494546
 07/10  21:00:00,410.72712712,36.3874381239,116.20238968,0.0,102.647051061,94.1340635361,277.362215182,7.49942785732,24.9909,244.871887324
 07/10  22:00:00,344.480056232,36.3822462506,116.493475535,0.0,77.122965704,65.871452062,204.559940337,8.18244178978,16.6606,179.716898548
 07/10  23:00:00,274.885289912,36.2627006663,115.064551551,0.0,38.286128036,48.4199368926,118.435816857,8.87428222572,8.3303,101.231234632
 07/10  24:00:00,266.646629855,35.0465719602,144.017979184,0.0,25.5240853573,30.610668775,90.1323894561,0.0496389584385,3.33212,86.7506304977
 07/11  01:00:00,264.783808717,34.2216760214,150.280518774,0.0,19.418418834,29.3649097162,64.1178932806,0.0810777342025,3.33212,60.7046955464
 07/11  02:00:00,256.578811974,35.0465719602,149.169843043,0.0,12.7620426787,28.1191506574,64.2638339045,0.226691650142,3.33212,60.7050222543
 07/11  03:00:00,255.129911117,34.2216760214,148.577133757,0.0,12.7620426787,28.1191506574,64.1887430894,0.150580130048,3.33212,60.7060429594
 07/11  04:00:00,263.037927128,35.0465719602,148.102496124,0.0,12.7620426787,28.1191506574,84.1849616766,0.309443528251,3.33212,80.5433981484
 07/11  05:00:00,289.174528085,34.2216760214,147.502732605,0.0,25.5240853573,30.610668775,146.92485463,0.16713793864,8.3303,138.427416691
 07/11  06:00:00,378.356882332,35.0465719602,146.412954732,0.0,51.0481707146,78.1489452969,258.262488924,0.355800895411,16.6606,241.246088028
 07/11  07:00:00,398.970422925,36.0800808239,117.955565909,0.0,64.3609230253,109.708623606,361.847086486,16.94330446,24.9909,319.912882026
 07/11  08:00:00,349.209186211,35.9533545187,110.894372841,0.0,51.0481707146,80.7689615957,289.490653038,5.14134863739,33.3212,251.028104401
 07/11  09:00:00,322.786206959,36.4281186792,112.633036637,0.0,51.0481707146,71.0224615957,260.375223288,0.0,66.8089,193.566323288
 07/11  10:00:00,277.580701241,36.8592842845,115.48700382,0.0,32.1804615127,65.7244621605,232.542024383,0.0,83.4695,149.072524383
 07/11  11:00:00,279.039600312,37.0408585311,116.114402055,0.0,32.1804615127,65.7244621605,198.991882643,0.0,83.4695,115.522382643
 07/11  12:00:00,279.301212564,37.3177145032,116.810519089,0.0,32.1804615127,65.7244621605,198.858242981,0.0,83.4695,115.388742981
 07/11  13:00:00,272.017698929,37.6401912015,118.893310738,0.0,32.1804615127,55.9779621605,190.388720086,0.0,75.1392,115.249520086
 07/11  14:00:00,275.140573518,38.6389580974,120.977896275,0.0,32.1804615127,55.9779621605,175.567642617,0.0,66.8089,108.758742617
 07/11  15:00:00,278.070337778,40.1699715445,122.359597921,0.0,32.1804615127,55.9779621605,190.289876228,0.0,75.1392,115.150676228
 07/11  16:00:00,312.008429568,43.8401821262,123.364714318,0.0,32.1804615127,60.9114621605,172.45339077,0.0,91.7998,80.6535907699
 07/11  17:00:00,343.584652872,40.8537818995,122.90479247,0.0,32.1804615127,77.5397301883,172.973869168,0.0,49.9818,122.992069168
 07/11  18:00:00,391.799639321,39.4057910835,118.678186459,0.0,77.122965704,86.2600435998,275.859908635,1.30627602947,49.9818,224.571832606
 07/11  19:00:00,395.786592344,38.1658389165,116.734758924,0.0,102.647051061,80.1663183927,200.563280228,4.5306456411,33.3212,162.711434587
 07/11  20:00:00,424.204868772,37.9195926402,114.487833344,0.0,115.40909374,92.7192997104,201.546953374,5.78730154778,33.3212,162.438451826
 07/11  21:00:00,409.66018895,37.9820179415,112.32074816,0.0,102.647051061,94.1340635361,276.363992861,6.65519072264,24.9909,244.717902138
 07/11  22:00:00,342.421067402,37.8155542941,111.420174159,0.0,77.122965704,65.871452062,203.944295016,7.64669131354,16.6606,179.637003702
 07/11  23:00:00,272.798514749,37.1338801166,110.508446546,0.0,38.286128036,48.4199368926,119.001778241,9.47302273074,8.3303,101.19845551
 07/11  24:00:00,255.210387323,35.0465719602,133.075561219,0.0,25.5240853573,30.610668775,83.8914437074,0.0214914306162,3.33212,80.5378322768
 07/12  01:00:00,262.20329722,34.2216760214,147.703196978,0.0,19.418418834,29.3649097162,64.0981519202,0.0595150792613,3.33212,60.706516841
 07/12  02:00:00,254.282093095,35.0465719602,146.87379429,0.0,12.7620426787,28.1191506574,64.2098312873,0.171935246515,3.33212,60.7057760408
 07/12  03:00:00,253.414070922,34.2216760214,146.866902687,0.0,12.7620426787,28.1191506574,64.1568683394,0.119034499166,3.33212,60.7057138403
 07/12  04:00:00,260.688308247,35.0465719602,146.608717424,0.0,12.7620426787,28.1191506574,88.375117207,0.259568124964,3.33212,84.783429082
 07/12  05:00:00,288.284696443,34.2216760214,147.480751489,0.0,25.5240853573,30.610668775,148.925444403,0.147147819768,8.3303,140.447996583
 07/12  06:00:00,377.674285686,35.0465719602,146.698537817,0.0,51.0481707146,78.1489452969,253.87533978,0.320759232692,16.6606,236.893980547
 07/12  07:00:00,397.710239439,36.0675400372,118.079150066,0.0,64.3609230253,109.708623606,361.345080043,16.7334299205,24.9909,319.620750123
 07/12  08:00:00,351.707877586,36.0712253677,113.7315325,0.0,51.0481707146,80.7689615957,293.895635558,5.45939377739,33.3212,255.115041781
 07/12  09:00:00,328.55167721,37.1223915142,117.437733252,0.0,51.0481707146,71.0224615957,255.44889395,0.0,66.8089,188.63999395
 07/12  10:00:00,284.555090653,38.7301463633,120.520403179,0.0,32.1804615127,65.7244621605,237.142630352,0.0,83.4695,153.673130352
 07/12  11:00:00,289.549764929,40.018129278,123.54833917,0.0,32.1804615127,65.7244621605,198.911618024,0.0,83.4695,115.442118024
 07/12  12:00:00,291.989099776,40.7235212843,125.977471434,0.0,32.1804615127,65.7244621605,194.930194085,0.0,83.4695,111.460694085
 07/12  13:00:00,282.358293562,39.9488504188,126.828966632,0.0,32.1804615127,55.9779621605,187.850040905,0.0,75.1392,112.710840905
 07/12  14:00:00,283.252007047,40.189693234,127.478402412,0.0,32.1804615127,55.9779621605,181.923526102,0.0,66.8089,115.114626102
 07/12  15:00:00,286.001030684,41.7458528992,128.667115613,0.0,32.1804615127,55.9779621605,183.883250301,0.0,75.1392,108.744050301
 07/12  16:00:00,319.733816269,47.1873774615,127.698249176,0.0,32.1804615127,60.9114621605,172.441426839,0.0,91.7998,80.6416268393
 07/12  17:00:00,349.543674574,41.5588302634,128.128793302,0.0,32.1804615127,77.5397301883,172.93871778,0.0,49.9818,122.95691778
 07/12  18:00:00,402.02072976,40.4788874469,127.757260881,0.0,77.122965704,86.2600435998,274.822078964,0.421311452943,49.9818,224.418967511
 07/12  19:00:00,405.883078534,39.1867384662,125.095005605,0.0,102.647051061,80.1663183927,198.833376706,2.82527588298,33.3212,162.686900823
 07/12  20:00:00,435.919952262,38.649899707,122.022359319,0.0,115.40909374,92.7192997104,203.444987604,4.36159444811,33.3212,165.762193156
 07/12  21:00:00,417.686669128,38.2802584558,119.544469771,0.0,102.647051061,94.1340635361,271.791426204,5.93094339869,24.9909,240.869582805
 07/12  22:00:00,349.84974335,37.8970291319,118.710614218,0.0,77.122965704,65.871452062,203.845735857,7.62463433202,16.6606,179.560501525
 07/12  23:00:00,280.758672058,37.4683256373,118.078608324,0.0,38.286128036,48.4199368926,117.982537436,8.4673703218,8.3303,101.184867115
 07/12  24:00:00,261.367782542,35.0465719602,139.246182717,0.0,25.5240853573,30.610668775,83.8596804587,0.00165216596271,3.33212,80.5259082927
 07/13  01:00:00,270.089127112,34.2216760214,155.526602592,0.0,19.418418834,29.3649097162,64.0583650666,0.0247825387605,3.33212,60.7014625278
 07/13  02:00:00,261.49292415,35.0465719602,154.028449897,0.0,12.7620426787,28.1191506574,64.1657007668,0.133827240973,3.33212,60.6997535258
 07/13  03:00:00,261.39234667,34.2216760214,154.782676119,0.0,12.7620426787,28.1191506574,64.1613743388,0.130525274377,3.33212,60.6987290645
 07/13  04:00:00,267.494674533,35.0465719602,153.320771867,0.0,12.7620426787,28.1191506574,86.2157901681,0.237925517946,3.33212,82.6457446501
 07/13  05:00:00,294.19593013,34.2216760214,153.311380827,0.0,25.5240853573,30.610668775,151.120347267,0.125574949815,8.3303,142.664472317
 07/13  06:00:00,383.28080465,35.0465719602,149.465189848,0.0,51.0481707146,78.1489452969,253.683214004,0.270984820491,16.6606,236.751629183
 07/13  07:00:00,396.949899088,36.1853570801,116.751824889,0.0,64.3609230253,109.708623606,359.638157717,15.3167431353,24.9909,319.330514581
 07/13  08:00:00,355.022690249,36.4300203159,116.442075602,0.0,51.0481707146,80.7689615957,287.945668361,4.73980302972,33.3212,249.884665332
 07/13  09:00:00,331.37562729,37.9313282036,119.424592592,0.0,51.0481707146,71.0224615957,260.081888707,0.0,66.8089,193.272988707
 07/13  10:00:00,284.910615501,38.8795974623,120.716926506,0.0,32.1804615127,65.7244621605,237.098697382,0.0,83.4695,153.629197382
 07/13  11:00:00,288.437581946,39.378470319,123.086001912,0.0,32.1804615127,65.7244621605,192.858604172,0.0,83.4695,109.389104172
 07/13  12:00:00,292.195651948,41.4777773426,125.435529566,0.0,32.1804615127,65.7244621605,198.438612324,0.0,83.4695,114.969112324
 07/13  13:00:00,283.811011169,41.1737697858,127.054246752,0.0,32.1804615127,55.9779621605,190.348853043,0.0,75.1392,115.209653043
 07/13  14:00:00,285.907736969,41.6520727135,128.667115613,0.0,32.1804615127,55.9779621605,175.516263944,0.0,66.8089,108.707363944
 07/13  15:00:00,285.293399044,41.9743869705,127.732632834,0.0,32.1804615127,55.9779621605,190.240289345,0.0,75.1392,115.101089345
 07/13  16:00:00,318.167345618,44.5284925663,128.784326051,0.0,32.1804615127,60.9114621605,172.42169997,0.0,91.7998,80.6218999702
 07/13  17:00:00,351.038800731,41.5275707114,129.655132661,0.0,32.1804615127,77.5397301883,172.910655259,0.0,49.9818,122.928855259
 07/13  18:00:00,403.490567922,41.2537988705,128.451644031,0.0,77.122965704,86.2600435998,272.261412715,0.0,49.9818,222.279612715
 07/13  19:00:00,409.580689678,42.1786666401,125.783834178,0.0,102.647051061,80.1663183927,198.02053339,0.206455774373,33.3212,164.492877615
 07/13  20:00:00,438.244116011,41.5861549547,121.4065821,0.0,115.40909374,92.7192997104,196.823043167,1.23859925651,33.3212,162.263243911
 07/13  21:00:00,419.298697109,40.2705953944,119.164581383,0.0,102.647051061,94.1340635361,268.485729384,3.16218185369,24.9909,240.332647531
 07/13  22:00:00,349.228951944,38.4371251433,117.55520589,0.0,77.122965704,65.871452062,206.098297854,6.12602338542,16.6606,183.311674469
 07/13  23:00:00,277.311967542,37.1372349013,114.991461402,0.0,38.286128036,48.4199368926,119.194441525,9.70180559222,8.3303,101.162335933
 07/13  24:00:00,262.38424203,35.0479669923,140.023606745,0.0,25.5240853573,30.610668775,83.8474211308,0.0,3.33212,80.5153011308
 07/14  01:00:00,264.581822302,34.2219070316,150.053739852,0.0,19.418418834,29.3649097162,64.0430028066,0.0214694595747,3.33212,60.689413347
 07/14  02:00:00,256.477360113,35.0465719602,149.042370505,0.0,12.7620426787,28.1191506574,64.1578526248,0.138727344528,3.33212,60.6870052802
 07/14  03:00:00,256.663623377,34.2216760214,150.082954187,0.0,12.7620426787,28.1191506574,64.1230331025,0.105698843288,3.33212,60.6852142592
 07/14  04:00:00,262.210495347,35.0465719602,147.260475824,0.0,12.7620426787,28.1191506574,84.0359062263,0.201492766947,3.33212,80.5022934593
 07/14  05:00:00,288.712434926,34.2216760214,147.032207017,0.0,25.5240853573,30.610668775,146.744457239,0.110658297031,8.3303,138.303498942
 07/14  06:00:00,381.042717697,35.0465719602,146.295741664,0.0,51.0481707146,78.1489452969,253.534476713,0.249400301979,16.6606,236.624476411
 07/14  07:00:00,399.410220178,36.1642776904,118.294974228,0.0,64.3609230253,109.708623606,360.148263026,16.0800407229,24.9909,319.077322303
 07/14  08:00:00,351.631979752,36.087951981,112.960445023,0.0,51.0481707146,80.7689615957,288.54977971,4.93997006291,33.3212,250.288609647
 07/14  09:00:00,326.767591163,36.79205389,116.003007926,0.0,51.0481707146,71.0224615957,259.500845204,0.0,66.8089,192.691945204
 07/14  10:00:00,282.990584133,38.2795207037,119.424592592,0.0,32.1804615127,65.7244621605,237.05636477,0.0,83.4695,153.58686477
 07/14  11:00:00,288.531053909,39.4680819884,123.086001912,0.0,32.1804615127,65.7244621605,192.481879362,0.0,83.4695,109.012379362
 07/14  12:00:00,292.352397628,41.1247884915,125.943087776,0.0,32.1804615127,65.7244621605,198.792125798,0.0,83.4695,115.322625798
 07/14  13:00:00,284.054196785,41.8498818242,126.622664687,0.0,32.1804615127,55.9779621605,190.315280422,0.0,75.1392,115.176080422
 07/14  14:00:00,285.262654071,41.5468317152,128.128793302,0.0,32.1804615127,55.9779621605,175.507427588,0.0,66.8089,108.698527588
 07/14  15:00:00,281.627728912,41.230658235,124.833243215,0.0,32.1804615127,55.9779621605,187.897736001,0.0,75.1392,112.758536001
 07/14  16:00:00,306.217510538,41.4301492782,120.002017047,0.0,32.1804615127,60.9114621605,174.644563808,0.0,91.7998,82.8447638078
 07/14  17:00:00,336.290561855,38.4443696581,118.078608324,0.0,32.1804615127,77.5397301883,173.810516536,0.924374704162,49.9818,122.904341832
 07/14  18:00:00,388.868286104,37.5516762451,117.628534179,0.0,77.122965704,86.2600435998,272.454357753,5.51393320463,49.9818,216.958624548
 07/14  19:00:00,394.973128461,37.6133770313,116.484598601,0.0,102.647051061,80.1663183927,209.518096541,6.85247127366,33.3212,169.344425268
 07/14  20:00:00,426.386954617,37.7545379782,114.052354829,0.0,115.40909374,92.7192997104,202.317493712,6.82841470521,33.3212,162.167879007
 07/14  21:00:00,415.160515774,38.3511988041,117.412993655,0.0,102.647051061,94.1340635361,267.966387603,6.1014786263,24.9909,236.874008976
 07/14  22:00:00,346.089547642,37.8706752404,115.005639037,0.0,77.122965704,65.871452062,204.533124172,7.59525210675,16.6606,180.277272065
 07/14  23:00:00,272.915120931,36.6862452854,111.077374536,0.0,38.286128036,48.4199368926,119.615423958,10.9329959525,8.3303,100.352128005
 07/14  24:00:00,262.085861739,35.0465815133,139.624450823,0.0,25.5240853573,30.610668775,83.8374158259,0.003303513738,3.33212,80.5019923122
 07/15  01:00:00,273.43523198,34.2216760214,149.352394549,0.0,27.7269238854,30.610668775,64.0429525721,0.026428170591,3.33212,60.6844044015
 07/15  02:00:00,255.056534476,35.0465719602,147.644926845,0.0,12.7620426787,28.1191506574,64.1668268724,0.15361576503,3.33212,60.6810911073
 07/15  03:00:00,252.911077424,34.2216760214,146.364596075,0.0,12.7620426787,28.1191506574,64.1063501247,0.0958050902539,3.33212,60.6784250345
 07/15  04:00:00,260.035590636,35.0465719602,145.962530803,0.0,12.7620426787,28.1191506574,84.0242973569,0.201525355848,3.33212,80.4906520011
 07/15  05:00:00,272.198534577,34.2216760214,146.74351188,0.0,12.7620426787,28.1191506574,109.580989735,0.117283823101,8.3303,101.133405912
 07/15  06:00:00,347.468643545,35.0465719602,146.021262804,0.0,42.6918050922,54.3732441037,162.191687468,0.264308652976,16.6606,145.266778815
 07/15  07:00:00,352.814284191,36.2351464446,117.874442287,0.0,42.6918050922,86.1019271793,277.744070706,16.2613970265,24.9909,236.491773679
 07/15  08:00:00,390.289476013,36.1887994151,114.947997689,0.0,57.6566862989,112.030105488,386.2776746,6.05140870588,33.3212,346.905065894
 07/15  09:00:00,340.482861293,36.4615389354,111.203525482,0.0,57.6566862989,83.6599452969,314.773695335,0.0,66.8089,247.964795335
 07/15  10:00:00,288.283071697,37.1051143719,112.141207689,0.0,42.6918050922,68.9656133826,271.875941381,0.0,83.4695,188.406441381
 07/15  11:00:00,281.754557845,37.0701979377,114.006999005,0.0,34.9340096728,67.7198543238,237.311658054,0.0,83.4695,153.842158054
 07/15  12:00:00,283.766402208,37.4004399696,116.442075602,0.0,34.9340096728,67.7198543238,198.976637202,0.0,83.4695,115.507137202
 07/15  13:00:00,275.458197015,37.6029687996,117.628534179,0.0,34.9340096728,57.9733543238,190.517845412,0.0,75.1392,115.378645412
 07/15  14:00:00,277.852286271,38.167924868,119.424592592,0.0,34.9340096728,57.9733543238,177.521316395,0.0,66.8089,110.712416395
 07/15  15:00:00,280.461303951,38.8292486885,121.360468792,0.0,34.9340096728,57.9733543238,188.574957639,0.0,75.1392,113.435757639
 07/15  16:00:00,309.441002925,38.7482956753,121.176468042,0.0,34.9340096728,62.9068543238,175.493171494,0.0,91.7998,83.6933714936
 07/15  17:00:00,330.186224885,36.9259735963,116.111759687,0.0,34.9340096728,72.2186844194,158.447542303,3.81403359743,49.9818,104.651708706
 07/15  18:00:00,391.890580355,36.6578507107,111.835849662,0.0,87.0357390804,86.2600435998,181.217757792,8.01076212813,49.9818,123.225195664
 07/15  19:00:00,385.163963804,36.4512350358,110.508446546,0.0,102.000620287,77.6748002752,204.712211545,9.04711087387,33.3212,162.343900671
 07/15  20:00:00,403.955824988,36.2513888413,110.743995744,0.0,102.000620287,88.9820225341,204.860592847,9.3403513469,33.3212,162.1990415
 07/15  21:00:00,405.951966191,36.3833065508,114.615077346,0.0,102.000620287,91.6425454185,198.258880066,10.9157329838,24.9909,162.352247082
 07/15  22:00:00,358.89273543,36.3743007819,119.411142344,0.0,87.0357390804,65.871452062,267.835884184,11.8647813065,16.6606,239.310502877
 07/15  23:00:00,285.610132705,36.230256029,119.807877616,0.0,42.6918050922,48.4199368926,162.71174925,12.3686962616,8.3303,142.012752988
 07/15  24:00:00,266.913238462,35.0465719602,142.012233731,0.0,27.7269238854,30.610668775,83.855295463,0.0330742219176,3.33212,80.4901012411
 07/16  01:00:00,277.182927546,34.2216760214,143.920834922,0.0,34.4311606118,33.1021868926,64.1251290267,0.0628414781258,3.33212,60.7301675486
 07/16  02:00:00,260.983518628,35.0465719602,144.385320339,0.0,19.466279405,30.610668775,64.2368782579,0.175297760423,3.33212,60.7294604975
 07/16  03:00:00,259.181146339,34.2216760214,143.436754243,0.0,19.466279405,30.610668775,64.1508266742,0.10088096546,3.33212,60.7178257087
 07/16  04:00:00,268.341176528,35.0465719602,145.078134685,0.0,19.466279405,30.610668775,84.0547505312,0.243112719193,3.33212,80.479517812
 07/16  05:00:00,279.463744178,34.2216760214,144.820332744,0.0,19.466279405,30.610668775,109.683212758,0.143887046685,8.3303,101.209025712
 07/16  06:00:00,346.628048798,35.0465719602,145.213066479,0.0,42.6918050922,54.3732441037,160.313686009,0.325823941652,16.6606,143.327262068
 07/16  07:00:00,365.691071117,36.264734766,121.190812269,0.0,49.3960418185,88.5934452969,280.719345348,16.9129232156,24.9909,238.815522133
 07/16  08:00:00,396.717158877,36.0536570943,120.606684363,0.0,57.6566862989,112.030105488,382.037263214,6.59810944947,33.3212,342.117953765
 07/16  09:00:00,338.316757651,36.4690638205,118.033143489,0.0,50.9524495726,81.1684271793,318.893821084,0.0,66.8089,252.084921084
 07/16  10:00:00,286.968677535,36.5738276836,112.176788506,0.0,42.6918050922,68.9656133826,271.96779622,0.0,83.4695,188.49829622
 07/16  11:00:00,281.958742672,36.7270914285,110.104845396,0.0,38.286128036,68.9656133826,237.274549584,0.0,83.4695,153.805049584
 07/16  12:00:00,280.803735979,36.7919024353,109.547858931,0.0,38.286128036,68.9656133826,198.708144215,0.0,83.4695,115.238644215
 07/16  13:00:00,262.013331307,36.7839348153,109.706504285,0.0,31.5818913096,56.727595265,184.004588086,0.0,75.1392,108.865388086
 07/16  14:00:00,264.750245774,36.9775625375,112.218096518,0.0,31.5818913096,56.727595265,181.857778322,0.0,66.8089,115.048878322
 07/16  15:00:00,267.255877096,37.3196504594,114.365011857,0.0,31.5818913096,56.727595265,183.790406695,0.0,75.1392,108.651206695
 07/16  16:00:00,296.331657336,37.3224161239,114.192234721,0.0,31.5818913096,61.661095265,172.389498796,0.0,91.7998,80.5896987959
 07/16  17:00:00,318.468485768,36.1730292619,110.314981356,0.0,31.5818913096,70.9729253606,163.111439655,5.41960858148,49.9818,107.710031073
 07/16  18:00:00,387.509234634,36.2064885286,117.785539236,0.0,80.3315023541,83.7685254822,182.717274825,9.64676114904,49.9818,123.088713676
 07/16  19:00:00,398.696241928,36.2413429163,124.336836311,0.0,102.000620287,77.6748002752,206.00988014,10.56710039,33.3212,162.12157975
 07/16  20:00:00,427.978494895,36.2053097622,124.780634773,0.0,108.704857014,91.4735406516,203.329847953,11.1682467416,33.3212,158.840401212
 07/16  21:00:00,407.294291154,36.3874843917,123.755034978,0.0,95.2963835608,89.1510273009,198.922945785,11.7623177699,24.9909,162.169728015
 07/16  22:00:00,354.267796414,36.285734948,124.104962817,0.0,80.3315023541,63.3799339444,268.062518577,12.3457483983,16.6606,239.056170179
 07/16  23:00:00,290.557925621,36.2020143075,124.803592398,0.0,42.6918050922,48.4199368926,158.036784543,12.9236491673,8.3303,136.782835375
 07/16  24:00:00,276.012781201,35.0465719602,141.895994417,0.0,34.4311606118,33.1021868926,85.175566414,0.0595793196534,3.33212,81.7838670943
 07/17  01:00:00,257.769874935,34.2216760214,143.325124156,0.0,19.418418834,29.3649097162,64.0719248096,0.0761299054581,3.33212,60.6636749041
 07/17  02:00:00,251.627059294,35.0465719602,144.274732294,0.0,12.7620426787,28.1191506574,59.6731136118,0.235015051769,3.33212,56.10597856
 07/17  03:00:00,249.793809636,34.2216760214,143.293967237,0.0,12.7620426787,28.1191506574,62.6398458613,0.15061237734,3.33212,59.1571134839
 07/17  04:00:00,258.300873144,35.0465719602,144.286964717,0.0,12.7620426787,28.1191506574,84.1387912896,0.33764807255,3.33212,80.4690232171
 07/17  05:00:00,284.713291187,34.2216760214,143.973467669,0.0,25.5240853573,30.610668775,146.71191686,0.1886925251,8.3303,138.192924335
 07/17  06:00:00,378.038693908,35.0465719602,144.334065855,0.0,51.0481707146,78.1489452969,259.86639995,0.415471537606,16.6606,242.790328412
 07/17  07:00:00,408.362656029,35.9417829957,127.981325937,0.0,64.3609230253,109.708623606,354.163684486,17.5628363254,24.9909,311.609948161
 07/17  08:00:00,363.356020661,35.9106840371,125.410955386,0.0,51.0481707146,80.7689615957,294.495253759,7.13871204773,33.3212,254.035341711
 07/17  09:00:00,330.027292209,36.433354518,119.745476206,0.0,51.0481707146,71.0224615957,255.077135276,0.0,66.8089,188.268235276
 07/17  10:00:00,278.999794783,36.5789612354,117.396597995,0.0,32.1804615127,65.7244621605,236.24303785,0.0,83.4695,152.77353785
 07/17  11:00:00,279.180278658,36.6939881579,116.842921993,0.0,32.1804615127,65.7244621605,193.128781421,0.0399844963694,83.4695,109.619296925
 07/17  12:00:00,278.255662662,36.7507925601,116.588744151,0.0,32.1804615127,65.7244621605,198.811908294,0.0871166038944,83.4695,115.25529169
 07/17  13:00:00,266.965597809,36.621622306,115.830175245,0.0,32.1804615127,55.9779621605,183.993690346,0.124495155725,75.1392,108.729995191
 07/17  14:00:00,260.885331569,36.5567984206,109.741755248,0.0,32.1804615127,55.9779621605,182.016137745,0.193169670296,66.8089,115.014068075
 07/17  15:00:00,265.356334237,36.7761998605,113.229528631,0.0,32.1804615127,55.9779621605,183.938786465,0.149018183348,75.1392,108.650568282
 07/17  16:00:00,295.390077247,36.570940495,114.192234721,0.0,32.1804615127,60.9114621605,172.380759684,0.0,91.7998,80.5809596837
 07/17  17:00:00,330.403433539,36.0155749912,116.775177671,0.0,32.1804615127,77.5397301883,178.895907264,6.10852384745,49.9818,122.805583417
 07/17  18:00:00,384.451324561,36.0619850112,117.01764917,0.0,77.122965704,86.2600435998,282.765128976,8.87867819707,49.9818,223.904650779
 07/17  19:00:00,394.277625145,36.2499695662,117.702903924,0.0,102.647051061,80.1663183927,206.719546991,11.009754144,33.3212,162.388592847
 07/17  20:00:00,433.315301757,36.3048628847,121.960841966,0.0,115.40909374,92.7192997104,206.995453569,11.5976149565,33.3212,162.076638612
 07/17  21:00:00,418.275014849,36.3963222987,122.177060503,0.0,102.647051061,94.1340635361,273.570112238,12.0629168653,24.9909,236.516295373
 07/17  22:00:00,352.21840336,36.4301579489,122.65881337,0.0,77.122965704,65.871452062,208.45094136,12.5662326459,16.6606,179.224108714
 07/17  23:00:00,285.052683743,36.3220066025,123.622017452,0.0,38.286128036,48.4199368926,124.182993578,14.7553546621,8.3303,101.097338916
 07/17  24:00:00,265.227402661,35.0465719602,142.538758585,0.0,25.5240853573,30.610668775,83.8836155663,0.0828116403539,3.33212,80.4686839259
 07/18  01:00:00,260.139463415,34.2216760214,145.684210373,0.0,19.418418834,29.3649097162,64.0787478383,0.0828126354888,3.33212,60.6638152028
 07/18  02:00:00,254.537503922,35.0465719602,147.16546369,0.0,12.7620426787,28.1191506574,64.2356538905,0.24513111916,3.33212,60.6584027713
 07/18  03:00:00,253.113980773,34.2216760214,146.595451595,0.0,12.7620426787,28.1191506574,64.1545329289,0.170602898113,3.33212,60.6518100307
 07/18  04:00:00,261.574922515,35.0465719602,146.715206401,0.0,12.7620426787,28.1191506574,84.1529311212,0.361094826887,3.33212,80.4597162944
 07/18  05:00:00,287.673150593,34.2216760214,146.06612278,0.0,25.5240853573,30.610668775,146.687822131,0.198775227648,8.3303,138.158746904
 07/18  06:00:00,380.365746872,35.0465719602,145.693403136,0.0,51.0481707146,78.1489452969,253.250030108,0.43732379235,16.6606,236.152106316
 07/18  07:00:00,405.608612561,35.9437347829,123.948964043,0.0,64.3609230253,109.708623606,360.799256658,17.6505269675,24.9909,318.157829691
 07/18  08:00:00,360.291846483,35.9302644296,121.325040213,0.0,51.0481707146,80.7689615957,287.34915787,7.18194322833,33.3212,246.846014642
 07/18  09:00:00,326.507192355,36.3847224295,116.897262134,0.0,51.0481707146,71.0224615957,255.014996875,0.0,66.8089,188.206096875
 07/18  10:00:00,274.462290192,36.5229583408,113.137034255,0.0,32.1804615127,65.7244621605,236.920632987,0.047345750211,83.4695,153.403787237
 07/18  11:00:00,276.964752558,36.7330875719,114.365011857,0.0,32.1804615127,65.7244621605,197.997223958,0.116916248655,83.4695,114.410807709
 07/18  12:00:00,278.511581336,36.9054596293,116.442075602,0.0,32.1804615127,65.7244621605,193.273277957,0.0715033376168,83.4695,109.73227462
 07/18  13:00:00,270.60677686,36.8800467875,118.258954997,0.0,32.1804615127,55.9779621605,190.250162307,0.0106289153169,75.1392,115.100333392
 07/18  14:00:00,272.889728405,36.8755537875,120.520403179,0.0,32.1804615127,55.9779621605,175.44897991,0.0193253380949,66.8089,108.620754572
 07/18  15:00:00,267.413311019,37.11778898,114.855753445,0.0,32.1804615127,55.9779621605,183.74630779,0.0,75.1392,108.60710779
 07/18  16:00:00,294.662156053,37.1821906808,112.811753733,0.0,32.1804615127,60.9114621605,175.36895429,0.0,91.7998,83.5691542896
 07/18  17:00:00,332.328387406,36.6710259938,115.924310957,0.0,32.1804615127,77.5397301883,174.757750355,5.12123784929,49.9818,119.654712506
 07/18  18:00:00,387.777367406,36.8431543307,117.255503747,0.0,77.122965704,86.2600435998,282.425029004,8.62838099865,49.9818,223.814848005
 07/18  19:00:00,393.619720691,36.778939881,115.970347778,0.0,102.647051061,80.1663183927,205.713095833,10.0878625584,33.3212,162.304033274
 07/18  20:00:00,423.585796989,36.4524314755,112.609396514,0.0,115.40909374,92.7192997104,205.32535267,10.008239854,33.3212,161.995912816
 07/18  21:00:00,405.122250676,36.3958811165,109.948112796,0.0,102.647051061,94.1340635361,270.779166868,9.38295025073,24.9909,236.405316617
 07/18  22:00:00,338.826001881,36.3064838915,110.57403666,0.0,77.122965704,65.871452062,204.724380989,8.89898310927,16.6606,179.16479788
 07/18  23:00:00,270.752290887,36.1861819447,110.743378877,0.0,38.286128036,48.4199368926,119.628795194,10.2285373734,8.3303,101.06995782
 07/18  24:00:00,263.765616749,35.0465719602,141.164087093,0.0,25.5240853573,30.610668775,83.8687407258,0.0813578774539,3.33212,80.4552628484
 07/19  01:00:00,260.565299095,34.2216760214,146.097432341,0.0,19.418418834,29.3649097162,64.067630294,0.0813587973882,3.33212,60.6541514966
 07/19  02:00:00,253.152069427,35.0465719602,145.778424439,0.0,12.7620426787,28.1191506574,64.208811765,0.229137841156,3.33212,60.6475539238
 07/19  03:00:00,252.28598032,34.2216760214,145.76562298,0.0,12.7620426787,28.1191506574,64.1458612238,0.154422968763,3.33212,60.6593182551
 07/19  04:00:00,260.16714023,35.0465719602,146.122267103,0.0,12.7620426787,28.1191506574,84.1270659277,0.345387470472,3.33212,80.4495584572
 07/19  05:00:00,286.358883034,34.2216760214,145.596104419,0.0,25.5240853573,30.610668775,146.647209698,0.187644870083,8.3303,138.129264828
 07/19  06:00:00,379.078796948,35.0465719602,145.352524627,0.0,51.0481707146,78.1489452969,253.115569354,0.406856093781,16.6606,236.04811326
 07/19  07:00:00,402.088405269,35.9730381326,121.669759699,0.0,64.3609230253,109.708623606,357.917769719,17.5174871397,24.9909,315.409382579
 07/19  08:00:00,355.024021982,35.9502826697,117.342078534,0.0,51.0481707146,80.7689615957,289.451462031,7.0625502246,33.3212,249.067711807
 07/19  09:00:00,322.205077963,36.395891519,112.475339916,0.0,51.0481707146,71.0224615957,254.954387939,0.0,66.8089,188.145487939
 07/19  10:00:00,276.227906121,36.9215865063,114.084962496,0.0,32.1804615127,65.7244621605,234.984444584,0.0,83.4695,151.514944584
 07/19  11:00:00,279.829250107,37.1217443357,116.810519089,0.0,32.1804615127,65.7244621605,194.211643393,0.0,83.4695,110.742143393
 07/19  12:00:00,281.658906354,37.0417829129,119.424592592,0.0,32.1804615127,65.7244621605,198.67264728,0.0,83.4695,115.20314728
 07/19  13:00:00,273.889397922,37.0345440041,121.360468792,0.0,32.1804615127,55.9779621605,183.832716009,0.0,75.1392,108.693516009
