Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/03  02:00:00,253.879643564,35.0465719602,146.501499435,0.0,12.7620426787,28.1191506574,64.1063618353,0.162828938021,3.33212,60.6114128973
 08/03  03:00:00,251.677367703,34.2216760214,145.156452011,0.0,12.7620426787,28.1191506574,57.9941673181,0.109662391416,3.33212,54.5523849267
 08/03  04:00:00,259.412405612,35.0465719602,145.375970526,0.0,12.7620426787,28.1191506574,83.9933989496,0.287456117359,3.33212,80.3738228322
 08/03  05:00:00,284.100323495,34.2216760214,143.355165811,0.0,25.5240853573,30.610668775,146.369420631,0.152871382843,8.3303,137.886249248
 08/03  06:00:00,380.701305382,35.0465719602,144.199360876,0.0,51.0481707146,78.1489452969,252.24627475,0.327354609302,16.6606,235.258320141
 08/03  07:00:00,401.940622879,36.0444406919,121.491456466,0.0,64.3609230253,109.708623606,350.180010562,16.9285404758,24.9909,308.260570087
 08/03  08:00:00,357.466737038,36.0178262922,119.554505082,0.0,51.0481707146,80.7689615957,285.799615461,6.56972667395,33.3212,245.908688787
 08/03  09:00:00,327.262477504,36.3979553285,117.498339657,0.0,51.0481707146,71.0224615957,254.495232814,0.0,66.8089,187.686332814
 08/03  10:00:00,276.004728982,36.759033837,114.084962496,0.0,32.1804615127,65.7244621605,236.600250237,0.0,83.4695,153.130750237
 08/03  11:00:00,280.26493378,37.5589470038,116.810519089,0.0,32.1804615127,65.7244621605,192.256306643,0.0,83.4695,108.786806643
 08/03  12:00:00,282.556535294,39.0856904522,118.258954997,0.0,32.1804615127,65.7244621605,198.519176911,0.0,83.4695,115.049676911
 08/03  13:00:00,274.399963867,38.4729086961,120.413296989,0.0,32.1804615127,55.9779621605,183.716424572,0.0,75.1392,108.577224572
 08/03  14:00:00,277.630079152,39.9427562416,122.147652534,0.0,32.1804615127,55.9779621605,175.276565316,0.0,66.8089,108.467665316
 08/03  15:00:00,278.459237495,41.3956607713,121.521712615,0.0,32.1804615127,55.9779621605,183.600575175,0.0,75.1392,108.461375175
 08/03  16:00:00,301.587794706,39.8432162938,116.997092228,0.0,32.1804615127,60.9114621605,172.27985855,0.0,91.7998,80.48005855
 08/03  17:00:00,327.714025255,36.6241418,111.608653348,0.0,32.1804615127,77.5397301883,177.407443877,4.83289756003,49.9818,122.592746317
 08/03  18:00:00,378.510272873,36.4485110128,109.000028563,0.0,77.122965704,86.2600435998,273.232664329,7.42188928301,49.9818,215.828975046
 08/03  19:00:00,385.128584496,36.530985287,107.707584157,0.0,102.647051061,80.1663183927,203.774014468,8.50538452624,33.3212,161.947429942
 08/03  20:00:00,426.431261862,36.5799893894,113.225657876,0.0,115.40909374,92.7192997104,204.467808697,10.6882152688,33.3212,160.458393429
 08/03  21:00:00,417.94781534,36.704666293,121.557510873,0.0,102.647051061,94.1340635361,272.004106414,11.1591359999,24.9909,235.854070414
 08/03  22:00:00,347.847351389,36.6913601233,118.100148274,0.0,77.122965704,65.871452062,201.014089087,11.643252193,16.6606,172.710236894
 08/03  23:00:00,278.766239757,36.5246378315,117.272709911,0.0,38.286128036,48.4199368926,121.5116926,12.2388721473,8.3303,100.942520453
 08/03  24:00:00,265.565189055,35.0465719602,142.862815691,0.0,25.5240853573,30.610668775,83.7236119825,0.0182858059476,3.33212,80.3732061766
 08/04  01:00:00,259.451805223,34.2216760214,144.989697445,0.0,19.418418834,29.3649097162,64.0018485298,0.0565200700713,3.33212,60.6132084597
 08/04  02:00:00,253.081992166,35.0465719602,145.708950454,0.0,12.7620426787,28.1191506574,58.0398333367,0.157926101589,3.33212,54.5497872351
 08/04  03:00:00,251.35337119,34.2216760214,144.834239419,0.0,12.7620426787,28.1191506574,64.0559925926,0.113043943046,3.33212,60.6108286495
 08/04  04:00:00,260.118370644,35.0465719602,145.273316592,0.0,12.7620426787,28.1191506574,83.9803048434,0.2759674392,3.33212,80.3722174042
 08/04  05:00:00,285.242684325,34.2216760214,143.66511003,0.0,25.5240853573,30.610668775,146.368194995,0.151287651961,8.3303,137.886607343
 08/04  06:00:00,381.437365718,35.0465719602,144.002327993,0.0,51.0481707146,78.1489452969,252.242880168,0.325860519669,16.6606,235.256419648
 08/04  07:00:00,405.795990429,36.0303410849,124.082818237,0.0,64.3609230253,109.708623606,350.216858796,16.9744970312,24.9909,308.251461765
 08/04  08:00:00,360.53396102,36.0102668741,121.536963842,0.0,51.0481707146,80.7689615957,285.811160347,6.58601744157,33.3212,245.903942906
 08/04  09:00:00,322.867272403,36.3676837559,113.664273363,0.0,51.0481707146,71.0224615957,254.484541993,0.0,66.8089,187.675641993
 08/04  10:00:00,273.444895848,36.5765493118,112.061602221,0.0,32.1804615127,65.7244621605,232.415618397,0.0,83.4695,148.946118397
 08/04  11:00:00,277.756145925,36.926617531,114.950972516,0.0,32.1804615127,65.7244621605,196.270016114,0.0,83.4695,112.800516114
 08/04  12:00:00,278.898900212,37.1727586914,116.556951271,0.0,32.1804615127,65.7244621605,192.824052519,0.0,83.4695,109.354552519
 08/04  13:00:00,271.593871752,37.144785981,118.972673745,0.0,32.1804615127,55.9779621605,189.402178245,0.0,75.1392,114.262978245
 08/04  14:00:00,275.007764091,37.5948738532,121.89845894,0.0,32.1804615127,55.9779621605,175.277045478,0.0,66.8089,108.468145478
 08/04  15:00:00,277.172960279,38.3589585548,123.28502482,0.0,32.1804615127,55.9779621605,183.601934187,0.0,75.1392,108.462734187
 08/04  16:00:00,306.590294892,38.6838080018,123.130618688,0.0,32.1804615127,60.9114621605,172.283526068,0.0,91.7998,80.4837260677
 08/04  17:00:00,338.969621141,37.0804612096,122.097948594,0.0,32.1804615127,77.5397301883,175.836271005,3.26546962304,49.9818,122.589001382
 08/04  18:00:00,392.081160822,37.2684958261,121.099775163,0.0,77.122965704,86.2600435998,272.363086957,6.59837678392,49.9818,215.782910173
 08/04  19:00:00,398.248317393,37.8002008534,119.544469771,0.0,102.647051061,80.1663183927,201.567476062,6.31598150443,33.3212,161.930294558
 08/04  20:00:00,432.268664644,37.3089152434,117.55520589,0.0,115.40909374,92.7192997104,197.721068735,8.28588775959,33.3212,156.113980975
 08/04  21:00:00,410.60786017,36.8544003804,114.387654958,0.0,102.647051061,94.1340635361,271.4250083,10.7309306449,24.9909,235.703177655
 08/04  22:00:00,341.22628176,36.5224064821,112.117841405,0.0,77.122965704,65.871452062,203.470868486,9.57893978498,16.6606,177.231328701
 08/04  23:00:00,275.838646031,36.295596929,116.072716333,0.0,38.286128036,48.4199368926,118.046288345,8.78563324996,8.3303,100.930355095
 08/04  24:00:00,267.227706895,35.0465719602,144.589871172,0.0,25.5240853573,30.610668775,83.7414930625,0.0366175811427,3.33212,80.3727554813
 08/05  01:00:00,273.082456579,34.2216760214,149.017421901,0.0,27.7269238854,30.610668775,60.3497045719,0.0649134419971,3.33212,56.9526711299
 08/05  02:00:00,255.454868801,35.0465719602,148.059729996,0.0,12.7620426787,28.1191506574,61.7248840016,0.183092267646,3.33212,58.209671734
 08/05  03:00:00,254.026104894,34.2216760214,147.488583014,0.0,12.7620426787,28.1191506574,64.0644901747,0.123173685609,3.33212,60.6091964891
 08/05  04:00:00,260.372710021,35.0465719602,146.324227112,0.0,12.7620426787,28.1191506574,83.9857687612,0.281309581071,3.33212,80.3723391801
 08/05  05:00:00,269.990007505,34.2216760214,144.578877643,0.0,12.7620426787,28.1191506574,106.300007796,0.156472553193,8.3303,97.8132352426
 08/05  06:00:00,349.393821152,35.0465719602,145.191239443,0.0,42.6918050922,54.3732441037,158.558836243,0.346248353165,16.6606,141.55198789
 08/05  07:00:00,359.121878896,36.1305953343,123.983174623,0.0,42.6918050922,86.1019271793,275.844697499,17.0618540849,24.9909,233.791943414
 08/05  08:00:00,395.486543548,36.0951879867,119.715984303,0.0,57.6566862989,112.030105488,378.380809272,6.59439184345,33.3212,338.465217428
 08/05  09:00:00,342.368598565,36.3392467,113.68104542,0.0,57.6566862989,83.6599452969,312.418028508,0.0,66.8089,245.609128508
 08/05  10:00:00,292.308606028,36.7352528768,116.814806268,0.0,42.6918050922,68.9656133826,271.171151268,0.0,83.4695,187.701651268
 08/05  11:00:00,287.235682733,37.2742581145,119.240223529,0.0,34.9340096728,67.7198543238,230.217623472,0.0,83.4695,146.748123472
 08/05  12:00:00,288.172989423,37.417507796,120.794262211,0.0,34.9340096728,67.7198543238,198.758550169,0.0,83.4695,115.289050169
 08/05  13:00:00,279.493551397,37.5971928959,121.636546948,0.0,34.9340096728,57.9733543238,184.397898376,0.0,75.1392,109.258698376
 08/05  14:00:00,279.374022076,37.467559965,121.636546948,0.0,34.9340096728,57.9733543238,181.373798429,0.0,66.8089,114.564898429
 08/05  15:00:00,279.730917139,37.191476656,122.282653878,0.0,34.9340096728,57.9733543238,183.797341349,0.0,75.1392,108.658141349
 08/05  16:00:00,308.683753746,37.0920282968,122.097948594,0.0,34.9340096728,62.9068543238,172.356352921,0.0,91.7998,80.5565529212
 08/05  17:00:00,334.539427017,36.9071895117,120.458059759,0.0,34.9340096728,72.2186844194,154.674548227,3.49181275374,49.9818,101.200935473
 08/05  18:00:00,400.05449848,37.4884871841,119.088770525,0.0,87.0357390804,86.2600435998,178.773681067,5.86413195405,49.9818,122.927749113
 08/05  19:00:00,391.995948195,36.752780222,116.931466091,0.0,102.000620287,77.6748002752,204.072265061,8.90930039246,33.3212,161.841764669
 08/05  20:00:00,410.178707709,36.2878943642,113.60925493,0.0,102.000620287,88.9820225341,205.512892467,10.5498699903,33.3212,161.641822476
 08/05  21:00:00,408.554693653,36.3293858116,117.107532243,0.0,102.000620287,91.6425454185,197.804949343,11.0256830068,24.9909,161.788366336
 08/05  22:00:00,362.483162458,36.3148986937,123.052679256,0.0,87.0357390804,65.871452062,256.778740329,12.0370159723,16.6606,228.081124357
 08/05  23:00:00,290.747179877,36.1891748497,124.989913791,0.0,42.6918050922,48.4199368926,158.308124737,12.5588746309,8.3303,137.418950106
 08/05  24:00:00,268.764088482,35.0465719602,143.859910187,0.0,27.7269238854,30.610668775,83.7354798198,0.0299568269652,3.33212,80.3734029929
 08/06  01:00:00,278.243119497,34.2216760214,144.977287758,0.0,34.4311606118,33.1021868926,64.0719920546,0.0698997600037,3.33212,60.6699722946
 08/06  02:00:00,260.800344581,35.0465719602,144.208895856,0.0,19.466279405,30.610668775,64.1831696098,0.184738390175,3.33212,60.6663112196
 08/06  03:00:00,257.531572792,34.2216760214,141.799223208,0.0,19.466279405,30.610668775,64.1129878089,0.118168494437,3.33212,60.6626993144
 08/06  04:00:00,266.445473467,35.0465719602,143.207322291,0.0,19.466279405,30.610668775,83.9781426963,0.27129552145,3.33212,80.3747271749
 08/06  05:00:00,276.317172248,34.2216760214,141.703409356,0.0,19.466279405,30.610668775,104.074044521,0.158121654513,8.3303,95.5856228666
 08/06  06:00:00,347.060568335,35.0465719602,142.880603716,0.0,42.6918050922,54.3732441037,161.268619905,0.357866564344,16.6606,144.25015334
 08/06  07:00:00,373.329960348,36.2384733908,128.88005915,0.0,49.3960418185,88.5934452969,277.503490908,17.2450105027,24.9909,235.267580405
 08/06  08:00:00,404.840854853,36.0053265072,128.802255728,0.0,57.6566862989,112.030105488,376.957787108,6.84431694861,33.3212,336.79227016
 08/06  09:00:00,346.684001896,36.4476460753,126.278309136,0.0,50.9524495726,81.1684271793,312.694709187,0.0,66.8089,245.885809187
 08/06  10:00:00,300.159827426,36.7411819783,124.44436489,0.0,42.6918050922,68.9656133826,271.367502148,0.0,83.4695,187.898002148
 08/06  11:00:00,294.354208219,36.7418613054,122.381627633,0.0,38.286128036,68.9656133826,236.894469806,0.0,83.4695,153.424969806
 08/06  12:00:00,289.758848357,36.7346427576,119.206034602,0.0,38.286128036,68.9656133826,192.157393245,0.0,83.4695,108.687893245
 08/06  13:00:00,267.441149912,36.5661834911,116.025742047,0.0,31.5818913096,56.727595265,185.821042437,0.0,75.1392,110.681842437
 08/06  14:00:00,267.754889254,36.5970042773,116.040615697,0.0,31.5818913096,56.727595265,179.621070851,0.0,66.8089,112.812170851
 08/06  15:00:00,269.010631326,36.6112244415,117.437733252,0.0,31.5818913096,56.727595265,183.637173453,0.0407917009309,75.1392,108.457181752
 08/06  16:00:00,299.271671041,36.504718598,118.078608324,0.0,31.5818913096,61.661095265,172.308824535,0.0119785548689,91.7998,80.4970459802
 08/06  17:00:00,326.268016472,36.0275104785,119.877728436,0.0,31.5818913096,70.9729253606,156.90771936,5.71660883263,49.9818,101.209310527
 08/06  18:00:00,386.89738898,36.05856254,118.736156039,0.0,80.3315023541,83.7685254822,181.605117773,8.79474180749,49.9818,122.828575966
 08/06  19:00:00,388.591754632,36.0855181516,116.258893048,0.0,102.000620287,77.6748002752,197.930517871,9.72567551696,33.3212,154.883642354
 08/06  20:00:00,417.061993383,36.0614309856,112.669315945,0.0,108.704857014,91.4735406516,204.774408795,10.1025837098,33.3212,161.350625085
 08/06  21:00:00,395.48220005,36.1707406705,113.336341658,0.0,95.2963835608,89.1510273009,195.466878453,9.08191426594,24.9909,161.394064187
 08/06  22:00:00,348.642147277,36.3503889289,118.737546833,0.0,80.3315023541,63.3799339444,257.507987761,13.1947516606,16.6606,227.6526361
 08/06  23:00:00,288.889552198,36.2649373288,123.049814161,0.0,42.6918050922,48.4199368926,160.678194418,14.5900244493,8.3303,137.757869969
 08/06  24:00:00,277.818515537,35.0465719602,143.683017463,0.0,34.4311606118,33.1021868926,83.8476082814,0.0749820742303,3.33212,80.4405062071
 08/07  01:00:00,259.49862286,34.2216760214,145.038713307,0.0,19.418418834,29.3649097162,64.0288137619,0.0866469196568,3.33212,60.6100468422
 08/07  02:00:00,252.032066784,35.0465719602,144.671581644,0.0,12.7620426787,28.1191506574,64.182440746,0.238284295389,3.33212,60.6120364506
 08/07  03:00:00,248.680182125,34.2216760214,142.180574375,0.0,12.7620426787,28.1191506574,58.05556685,0.169969625252,3.33212,54.5534772247
 08/07  04:00:00,256.957329572,35.0465719602,142.95250877,0.0,12.7620426787,28.1191506574,84.0531938767,0.344949930523,3.33212,80.3761239461
 08/07  05:00:00,282.330748268,34.2216760214,141.607340673,0.0,25.5240853573,30.610668775,146.413598907,0.189978984223,8.3303,137.893319923
 08/07  06:00:00,379.001469021,35.0465719602,142.520541082,0.0,51.0481707146,78.1489452969,252.353549956,0.411636858533,16.6606,235.281313098
 08/07  07:00:00,412.582907545,35.9977920661,132.152548568,0.0,64.3609230253,109.708623606,350.929062857,17.6327276759,24.9909,308.305435182
 08/07  08:00:00,368.362375949,35.9485406652,130.379286156,0.0,51.0481707146,80.7689615957,286.382549186,7.12757767399,33.3212,245.933771512
 08/07  09:00:00,335.978997174,36.4366159416,125.666940622,0.0,51.0481707146,71.0224615957,254.527990445,0.0,66.8089,187.719090445
 08/07  10:00:00,284.272620562,36.589857116,122.529755417,0.0,32.1804615127,65.7244621605,236.602208662,0.000194482762146,83.4695,153.132514179
 08/07  11:00:00,282.630520353,36.711906524,120.291410002,0.0,32.1804615127,65.7244621605,192.309617608,0.0439532062307,83.4695,108.796164401
 08/07  12:00:00,282.164925147,36.7401559706,120.968289505,0.0,32.1804615127,65.7244621605,198.628750809,0.0888850480898,83.4695,115.070365761
 08/07  13:00:00,267.067684576,36.5124611357,116.451937425,0.0,32.1804615127,55.9779621605,183.841856782,0.129848490812,75.1392,108.572808291
 08/07  14:00:00,267.522935053,36.5244443584,116.906434961,0.0,32.1804615127,55.9779621605,175.433395364,0.169207284164,66.8089,108.455288079
 08/07  15:00:00,268.259561534,36.5540071591,117.70613726,0.0,32.1804615127,55.9779621605,183.711340464,0.111848795048,75.1392,108.460291669
 08/07  16:00:00,298.516405642,36.3968189256,119.002709703,0.0,32.1804615127,60.9114621605,172.317962306,0.0188013532266,91.7998,80.4993609531
 08/07  17:00:00,338.279618167,36.1765920522,122.876316173,0.0,32.1804615127,77.5397301883,178.920613403,6.32875206266,49.9818,122.61006134
 08/07  18:00:00,392.801368433,36.3115544382,122.936471629,0.0,77.122965704,86.2600435998,275.582067242,9.74930616839,49.9818,215.850961073
 08/07  19:00:00,396.820995713,36.3863059647,119.262590762,0.0,102.647051061,80.1663183927,205.951083266,10.6458095614,33.3212,161.984073704
 08/07  20:00:00,433.08801354,36.3740649772,119.022677851,0.0,115.40909374,92.7192997104,206.227518897,11.2481079911,33.3212,161.658210906
 08/07  21:00:00,417.969174037,36.4679114321,121.795989623,0.0,102.647051061,94.1340635361,272.289520818,11.7672984749,24.9909,235.531322343
 08/07  22:00:00,351.581422067,36.4960567148,121.94939069,0.0,77.122965704,65.871452062,204.107460697,12.2995976588,16.6606,175.147263038
 08/07  23:00:00,284.346815361,36.3828136064,122.853917607,0.0,38.286128036,48.4199368926,119.852983372,13.6342941634,8.3303,97.8883892084
 08/07  24:00:00,264.271439221,34.8815927725,141.753293023,0.0,25.5240853573,30.610668775,83.7541346614,0.0499799529471,3.33212,80.3720347085
 08/08  01:00:00,256.848539633,34.2216760214,142.407474753,0.0,19.418418834,29.3649097162,64.012146483,0.0683065066636,3.33212,60.6117199763
 08/08  02:00:00,250.780408694,35.0465719602,143.431649832,0.0,12.7620426787,28.1191506574,63.970205574,0.199925204831,3.33212,60.4381603692
 08/08  03:00:00,246.488276886,34.2216760214,140.005241299,0.0,12.7620426787,28.1191506574,58.1993247746,0.138284792936,3.33212,54.7289199817
 08/08  04:00:00,254.481054676,35.0465719602,139.742763615,0.0,12.7620426787,28.1191506574,84.0492961166,0.339891603275,3.33212,80.3772845133
 08/08  05:00:00,277.076333605,34.2216760214,135.615299915,0.0,25.5240853573,30.610668775,146.413177214,0.183281276613,8.3303,137.899595937
 08/08  06:00:00,375.556780962,35.0465719602,138.235624783,0.0,51.0481707146,78.1489452969,252.356520552,0.393236547939,16.6606,235.302684004
 08/08  07:00:00,418.623822774,35.9243947071,137.10538313,0.0,64.3609230253,109.708623606,350.908987192,17.571440013,24.9909,308.346647179
 08/08  08:00:00,376.093544594,35.9195840781,137.224696029,0.0,51.0481707146,80.7689615957,286.364919051,7.08803822991,33.3212,245.955680822
 08/08  09:00:00,346.479322816,36.4382101689,136.173685381,0.0,51.0481707146,71.0224615957,254.540807662,0.0,66.8089,187.731907662
 08/08  10:00:00,297.415629434,36.6204595124,135.61818164,0.0,32.1804615127,65.7244621605,236.667351456,0.0614641213569,83.4695,153.136387335
 08/08  11:00:00,295.315690504,36.7327617351,132.724983187,0.0,32.1804615127,65.7244621605,192.419823143,0.15093904445,83.4695,108.799384098
 08/08  12:00:00,293.494514398,36.7969415612,131.550012775,0.0,32.1804615127,65.7244621605,198.717169246,0.162612296275,83.4695,115.08505695
 08/08  13:00:00,285.077646417,36.7235396985,132.908930425,0.0,32.1804615127,55.9779621605,183.886718283,0.155431831348,75.1392,108.592086451
 08/08  14:00:00,284.559175247,36.7570755913,132.356900316,0.0,32.1804615127,55.9779621605,175.452233503,0.152710869801,66.8089,108.490622633
 08/08  15:00:00,285.727975893,36.792052282,133.483249142,0.0,32.1804615127,55.9779621605,183.693170711,0.0632193579434,75.1392,108.490751353
 08/08  16:00:00,313.229793672,36.8512221267,131.665553949,0.0,32.1804615127,60.9114621605,172.301419362,0.0,91.7998,80.5016193615
 08/08  17:00:00,348.951382869,36.3202478088,132.901567517,0.0,32.1804615127,77.5397301883,178.449876339,5.86325654386,49.9818,122.604819795
 08/08  18:00:00,401.983422588,36.4553659289,131.871449644,0.0,77.122965704,86.2600435998,275.194030106,9.33683785761,49.9818,215.875392248
 08/08  19:00:00,406.078340888,36.582820142,128.650119118,0.0,102.647051061,80.1663183927,205.549565059,10.2401206227,33.3212,161.988244436
 08/08  20:00:00,437.628720606,36.5370355833,123.759115654,0.0,115.40909374,92.7192997104,205.855109694,10.8644084234,33.3212,161.66950127
 08/08  21:00:00,416.916178865,36.5940909128,121.012478363,0.0,102.647051061,94.1340635361,271.992969882,11.4494111724,24.9909,235.55265871
 08/08  22:00:00,351.276114104,36.5925618759,121.546296323,0.0,77.122965704,65.871452062,207.303157915,11.9641050353,16.6606,178.67845288
 08/08  23:00:00,285.50496629,36.4379831762,123.963708756,0.0,38.286128036,48.4199368926,115.753187961,12.7572046863,8.3303,94.6656832743
 08/08  24:00:00,264.719961126,34.7166135847,142.36611574,0.0,25.5240853573,30.610668775,83.7351085549,0.0266741749993,3.33212,80.3763143799
 08/09  01:00:00,255.178764421,34.2216760214,140.744703514,0.0,19.418418834,29.3649097162,64.0098743054,0.0666858803567,3.33212,60.611068425
 08/09  02:00:00,249.029502024,35.0465719602,141.690748539,0.0,12.7620426787,28.1191506574,64.1170204236,0.168384615723,3.33212,60.6165158079
 08/09  03:00:00,244.568902529,34.2210702867,138.093774075,0.0,12.7620426787,28.1191506574,58.004801126,0.118374590358,3.33212,54.5543065357
 08/09  04:00:00,252.991270146,35.0406659127,139.037511871,0.0,12.7620426787,28.1191506574,84.0207689137,0.311776952065,3.33212,80.3768719616
 08/09  05:00:00,276.229935861,34.2104617467,135.570978578,0.0,25.5240853573,30.610668775,146.409681775,0.171732960966,8.3303,137.907648814
 08/09  06:00:00,373.878899346,35.0381082835,137.460401652,0.0,51.0481707146,78.1489452969,252.35484169,0.365153876328,16.6606,235.329087814
 08/09  07:00:00,417.43380566,35.917431958,137.11471976,0.0,64.3609230253,109.708623606,350.855203434,17.3734945318,24.9909,308.490808902
 08/09  08:00:00,370.267141759,35.9318751995,132.314214225,0.0,51.0481707146,80.7689615957,286.168869084,6.90440027313,33.3212,245.943268811
 08/09  09:00:00,339.472370913,36.4453940875,129.143563755,0.0,51.0481707146,71.0224615957,254.518368375,0.0,66.8089,187.709468375
 08/09  10:00:00,295.89990397,36.6437827684,134.055880642,0.0,32.1804615127,65.7244621605,236.624679933,0.0,83.4695,153.155179933
 08/09  11:00:00,296.945325865,36.7594926256,134.309270074,0.0,32.1804615127,65.7244621605,192.273583035,0.0,83.4695,108.804083035
 08/09  12:00:00,290.939478734,36.8202553357,128.965024194,0.0,32.1804615127,65.7244621605,198.571433496,0.0122615351191,83.4695,115.089671961
 08/09  13:00:00,279.170096141,36.7350460249,127.116482632,0.0,32.1804615127,55.9779621605,183.750310544,0.0165433677332,75.1392,108.594567176
 08/09  14:00:00,279.474085149,36.7593044671,127.533190224,0.0,32.1804615127,55.9779621605,175.320672219,0.015798157857,66.8089,108.495974061
 08/09  15:00:00,282.530319743,36.8195002848,130.321819424,0.0,32.1804615127,55.9779621605,186.305604877,0.0,75.1392,111.166404877
 08/09  16:00:00,314.097425978,36.9585228695,132.407857732,0.0,32.1804615127,60.9114621605,174.22677978,0.0,91.7998,82.4269797801
 08/09  17:00:00,349.17138375,36.4012712457,133.017159292,0.0,32.1804615127,77.5397301883,173.562122119,5.67462824187,49.9818,117.905693877
 08/09  18:00:00,400.348254236,36.5442351098,130.125014406,0.0,77.122965704,86.2600435998,275.061661171,9.14468542965,49.9818,215.935175741
 08/09  19:00:00,404.663693388,36.6618862327,126.57175751,0.0,102.647051061,80.1663183927,205.391248219,10.0680832064,33.3212,162.001965012
 08/09  20:00:00,435.629032347,36.6086934588,121.253522772,0.0,115.40909374,92.7192997104,205.721991983,10.7188923073,33.3212,161.681899676
 08/09  21:00:00,413.493996193,36.65674745,117.34517401,0.0,102.647051061,94.1340635361,271.82908189,11.2587087465,24.9909,235.579473144
 08/09  22:00:00,345.253021948,36.6461218973,115.763155841,0.0,77.122965704,65.871452062,207.223708711,11.8392280114,16.6606,178.7238807
 08/09  23:00:00,279.899753499,36.4857754514,118.384372405,0.0,38.286128036,48.4199368926,115.415110679,12.4374806195,8.3303,94.6473300597
 08/09  24:00:00,264.940095365,34.7166135847,142.577312488,0.0,25.5240853573,30.610668775,83.7277420411,0.016673212933,3.33212,80.3789488281
 08/10  01:00:00,256.609403795,34.2216760214,142.164199486,0.0,19.418418834,29.3649097162,64.0007319629,0.0533545485998,3.33212,60.6152574143
 08/10  02:00:00,249.556491936,35.0465719602,142.210812079,0.0,12.7620426787,28.1191506574,64.109212352,0.163400770199,3.33212,60.6136915818
 08/10  03:00:00,246.643453387,34.2216760214,140.155143158,0.0,12.7620426787,28.1191506574,64.0592610408,0.108380095739,3.33212,60.6187609451
 08/10  04:00:00,255.63686073,35.0441054533,141.64898302,0.0,12.7620426787,28.1191506574,77.8340667796,0.303472664303,3.33212,74.1984741153
 08/10  05:00:00,278.940960367,34.2146221676,138.254669657,0.0,25.5240853573,30.610668775,146.415359308,0.165080871143,8.3303,137.919978437
 08/10  06:00:00,375.304878809,35.042458034,138.866234714,0.0,51.0481707146,78.1489452969,252.368845901,0.34856074355,16.6606,235.359685157
 08/10  07:00:00,416.511469656,35.9526873851,136.150234089,0.0,64.3609230253,109.708623606,357.288398403,17.2084712795,24.9909,315.089027124
 08/10  08:00:00,368.812096046,35.9454898398,130.840167904,0.0,51.0481707146,80.7689615957,286.462904596,6.7900181015,33.3212,246.351686495
 08/10  09:00:00,334.446850985,36.4509817114,124.10224979,0.0,51.0481707146,71.0224615957,254.456976198,0.0,66.8089,187.648076198
 08/10  10:00:00,287.45972058,36.6576998347,125.592642379,0.0,32.1804615127,65.7244621605,231.009702753,0.0,83.4695,147.540202753
 08/10  11:00:00,288.294114682,36.7434342503,126.181565948,0.0,32.1804615127,65.7244621605,196.232262892,0.0,83.4695,112.762762892
 08/10  12:00:00,280.874399787,36.5282310512,120.559299025,0.0,32.1804615127,65.7244621605,194.587553754,0.0,83.4695,111.118053754
 08/10  13:00:00,272.548548005,36.510599261,121.932712478,0.0,32.1804615127,55.9779621605,183.718199679,0.0,75.1392,108.578999679
 08/10  14:00:00,275.349824426,36.651051751,124.858919562,0.0,32.1804615127,55.9779621605,176.115496106,0.037176545956,66.8089,109.26941956
 08/10  15:00:00,274.311305745,36.5683231051,123.649247877,0.0,32.1804615127,55.9779621605,189.247992629,0.0,75.1392,114.108792629
 08/10  16:00:00,303.258073648,36.6140894478,122.648859234,0.0,32.1804615127,60.9114621605,172.301735869,0.0,91.7998,80.5019358689
 08/10  17:00:00,338.251954092,36.2259028075,124.56609144,0.0,32.1804615127,77.5397301883,171.125651262,4.99463964727,49.9818,116.149211615
 08/10  18:00:00,391.98500849,36.2934638261,124.31038561,0.0,77.122965704,86.2600435998,275.954662441,7.92419903836,49.9818,218.048663403
 08/10  19:00:00,393.444252495,36.3780227557,116.812383111,0.0,102.647051061,80.1663183927,201.588705731,8.17756347146,33.3212,160.089942259
 08/10  20:00:00,425.93595331,36.3715584284,112.185681657,0.0,115.40909374,92.7192997104,203.43278498,8.39006628491,33.3212,161.721518695
 08/10  21:00:00,407.142990443,36.4844620274,111.077374536,0.0,102.647051061,94.1340635361,270.492580975,9.87961225148,24.9909,235.622068724
 08/10  22:00:00,341.403087862,36.3404510595,113.291851363,0.0,77.122965704,65.871452062,204.609263673,9.1987830303,16.6606,178.749880643
 08/10  23:00:00,275.154579134,36.2093850967,115.604453559,0.0,38.286128036,48.4199368926,119.281967106,10.0078124235,8.3303,100.943854682
 08/10  24:00:00,265.386018581,34.7166135847,143.078220161,0.0,25.5240853573,30.610668775,77.5811891823,0.0485048505831,3.33212,74.2005643318
 08/11  01:00:00,260.869911928,34.2216760214,146.399504709,0.0,19.418418834,29.3649097162,64.0323913059,0.080284569417,3.33212,60.6199867365
 08/11  02:00:00,253.349531984,35.0465719602,145.977966373,0.0,12.7620426787,28.1191506574,64.1565493016,0.207405667033,3.33212,60.6170236346
 08/11  03:00:00,250.116655857,34.2216760214,143.60671095,0.0,12.7620426787,28.1191506574,64.0821071534,0.132140371311,3.33212,60.617846782
 08/11  04:00:00,258.274316789,35.0465719602,143.464703765,0.0,12.7620426787,28.1191506574,84.0497851583,0.331196911243,3.33212,80.3864682471
 08/11  05:00:00,283.143754132,34.2216760214,141.596313028,0.0,25.5240853573,30.610668775,142.969548892,0.177313039289,8.3303,134.461935853
 08/11  06:00:00,379.158498802,35.0465719602,141.770429386,0.0,51.0481707146,78.1489452969,251.584090953,0.374711901557,16.6606,234.548779052
 08/11  07:00:00,412.147214372,35.9792748442,130.525755854,0.0,64.3609230253,109.708623606,356.168600441,17.3909747091,24.9909,313.786725732
 08/11  08:00:00,368.228696387,35.9612842189,129.267918166,0.0,51.0481707146,80.7689615957,286.271071907,6.88966471554,33.3212,246.060207192
 08/11  09:00:00,333.701158525,36.4478105211,123.382830866,0.0,51.0481707146,71.0224615957,254.594394875,0.0,66.8089,187.785494875
 08/11  10:00:00,286.595507232,36.6553950671,124.825241413,0.0,32.1804615127,65.7244621605,229.991949954,0.0,83.4695,146.522449954
 08/11  11:00:00,291.953049765,36.7770183896,129.305384854,0.0,32.1804615127,65.7244621605,198.686601077,0.0,83.4695,115.217101077
 08/11  12:00:00,288.592288416,36.831848498,126.961304254,0.0,32.1804615127,65.7244621605,192.177653599,0.0,83.4695,108.708153599
 08/11  13:00:00,278.505699095,36.734254841,126.983471332,0.0,32.1804615127,55.9779621605,190.134225864,0.0,75.1392,114.995025864
 08/11  14:00:00,279.569129711,36.750703578,127.987427367,0.0,32.1804615127,55.9779621605,175.31671045,0.0,66.8089,108.50781045
 08/11  15:00:00,274.852933917,36.607337418,123.748623327,0.0,32.1804615127,55.9779621605,183.607284555,0.0,75.1392,108.468084555
 08/11  16:00:00,304.400688188,36.940824159,122.744778648,0.0,32.1804615127,60.9114621605,172.308144305,0.0,91.7998,80.5083443049
 08/11  17:00:00,337.819502527,36.3578351943,122.097948594,0.0,32.1804615127,77.5397301883,177.468103398,4.86595411149,49.9818,122.620349287
 08/11  18:00:00,390.15251785,36.4075741136,120.458059759,0.0,77.122965704,86.2600435998,273.291628144,7.37832896831,49.9818,215.931499176
 08/11  19:00:00,394.452976151,36.4485468298,117.826504482,0.0,102.647051061,80.1663183927,203.039394433,7.69971971144,33.3212,162.018474722
 08/11  20:00:00,426.982293766,36.368490517,114.137763825,0.0,115.40909374,92.7192997104,203.198498799,8.19719271484,33.3212,161.680106084
 08/11  21:00:00,409.414541866,36.3598527844,115.261435817,0.0,102.647051061,94.1340635361,268.800274204,8.14267689,24.9909,235.666697314
 08/11  22:00:00,344.056829594,36.3662734431,116.286716381,0.0,77.122965704,65.871452062,204.270010227,8.84292255936,16.6606,178.766487667
 08/11  23:00:00,276.849266169,36.2861684761,117.26454412,0.0,38.286128036,48.4199368926,113.848854145,10.8759297265,8.3303,94.6426244186
 08/11  24:00:00,266.174269817,34.7166135847,143.816274793,0.0,25.5240853573,30.610668775,83.7658476216,0.0520038017123,3.33212,80.3817238199
 08/12  01:00:00,269.904610939,34.2216760214,145.864174517,0.0,27.7269238854,30.610668775,64.036811922,0.0855553877911,3.33212,60.6191365342
 08/12  02:00:00,253.121144064,35.0465719602,145.747503928,0.0,12.7620426787,28.1191506574,64.1751200719,0.221441685632,3.33212,60.6215583863
 08/12  03:00:00,251.281588175,34.2216760214,144.764577232,0.0,12.7620426787,28.1191506574,60.586339044,0.139242921294,3.33212,57.1149761227
 08/12  04:00:00,258.724824412,35.0465719602,144.697546911,0.0,12.7620426787,28.1191506574,81.4484722076,0.33385689942,3.33212,77.7824953081
 08/12  05:00:00,268.262264995,34.2216760214,142.867112752,0.0,12.7620426787,28.1191506574,109.48548464,0.179516496278,8.3303,100.975668143
 08/12  06:00:00,348.101154587,35.0465719602,143.912819249,0.0,42.6918050922,54.3732441037,155.392839362,0.389245051654,16.6606,138.34299431
 08/12  07:00:00,361.496196407,36.0765709926,126.431520368,0.0,42.6918050922,86.1019271793,277.985610513,17.5476609383,24.9909,235.447049575
 08/12  08:00:00,397.066728337,36.0794494235,120.992300088,0.0,57.6566862989,112.030105488,379.188852107,6.93794990191,33.3212,338.929702205
 08/12  09:00:00,343.47350841,36.3674686581,114.942742759,0.0,57.6566862989,83.6599452969,311.101118011,0.0,66.8089,244.292218011
 08/12  10:00:00,290.400642038,36.6595733211,115.000452906,0.0,42.6918050922,68.9656133826,271.398420073,0.0,83.4695,187.928920073
 08/12  11:00:00,285.537063556,36.8639644874,117.963600637,0.0,34.9340096728,67.7198543238,236.868307834,0.0,83.4695,153.398807834
 08/12  12:00:00,286.46287742,36.9011255642,119.61933224,0.0,34.9340096728,67.7198543238,198.778583972,0.0,83.4695,115.309083972
 08/12  13:00:00,278.533404478,36.8511140646,121.438735627,0.0,34.9340096728,57.9733543238,183.926865119,0.0,75.1392,108.787665119
 08/12  14:00:00,280.574436439,37.0192515193,123.28502482,0.0,34.9340096728,57.9733543238,181.919630843,0.0,66.8089,115.110730843
 08/12  15:00:00,281.335384435,37.3968183268,123.671215441,0.0,34.9340096728,57.9733543238,183.830769849,0.0,75.1392,108.691569849
 08/12  16:00:00,310.238634505,37.5973094027,123.130618688,0.0,34.9340096728,62.9068543238,173.319483627,0.0,91.7998,81.5196836269
 08/12  17:00:00,337.056883007,37.1135461746,122.744778648,0.0,34.9340096728,72.2186844194,157.625830283,3.3026303057,49.9818,104.341399978
 08/12  18:00:00,401.181731298,37.311467024,120.38453602,0.0,87.0357390804,86.2600435998,181.08910734,7.24296809861,49.9818,123.864339241
 08/12  19:00:00,391.993127551,36.7521579807,116.931466091,0.0,102.000620287,77.6748002752,199.788324672,9.83426722827,33.3212,156.632857444
 08/12  20:00:00,413.047677138,36.3711913435,113.456564831,0.0,102.000620287,88.9820225341,205.406375827,10.3262280225,33.3212,161.758947804
 08/12  21:00:00,409.516266723,36.4445526603,117.919016928,0.0,102.000620287,91.6425454185,198.065104606,11.1787020257,24.9909,161.89550258
 08/12  22:00:00,365.733002316,36.3997884403,126.180856542,0.0,87.0357390804,65.871452062,263.563652848,11.9539307774,16.6606,234.949122071
 08/12  23:00:00,292.515718499,36.2344352637,126.692214416,0.0,42.6918050922,48.4199368926,158.915348353,12.5105765021,8.3303,138.074471851
 08/12  24:00:00,270.644178994,34.8815927725,145.889423342,0.0,27.7269238854,30.610668775,77.6543153527,0.0134131187323,3.33212,74.308782234
 08/13  01:00:00,279.878265674,34.2216760214,146.599858261,0.0,34.4311606118,33.1021868926,63.9638957815,0.0502994092147,3.33212,60.5814763723
 08/13  02:00:00,262.00181541,35.0465719602,145.397659626,0.0,19.466279405,30.610668775,64.1833028747,0.169343751112,3.33212,60.6818391236
 08/13  03:00:00,258.912407688,34.2216760214,143.169232765,0.0,19.466279405,30.610668775,64.1244557395,0.112338977201,3.33212,60.6799967623
 08/13  04:00:00,266.945065065,35.0465719602,143.698687192,0.0,19.466279405,30.610668775,84.0079776878,0.278339233457,3.33212,80.3975184544
 08/13  05:00:00,276.479111268,34.2216760214,141.862779969,0.0,19.466279405,30.610668775,109.56113078,0.154264458141,8.3303,101.076566322
 08/13  06:00:00,349.923383414,35.0465719602,142.94956453,0.0,42.6918050922,54.3732441037,155.624872528,0.3420750999,16.6606,138.622197428
 08/13  07:00:00,373.429802878,36.2379644649,128.966577731,0.0,49.3960418185,88.5934452969,277.657419321,17.1672531737,24.9909,235.499266147
 08/13  08:00:00,401.794318889,36.0551488974,125.670160303,0.0,57.6566862989,112.030105488,384.665146093,6.70262348293,33.3212,344.64132261
 08/13  09:00:00,338.641708362,36.4513674904,118.754666768,0.0,50.9524495726,81.1684271793,313.926808431,0.0,66.8089,247.117908431
 08/13  10:00:00,288.89913153,36.7543777692,113.480935556,0.0,42.6918050922,68.9656133826,271.476458228,0.0,83.4695,188.006958228
 08/13  11:00:00,286.295413848,36.8896809915,114.120179642,0.0,38.286128036,68.9656133826,230.294628683,0.0,83.4695,146.825128683
 08/13  12:00:00,288.592714888,36.9082437474,117.149663515,0.0,38.286128036,68.9656133826,198.587047781,0.0,83.4695,115.117547781
 08/13  13:00:00,272.786369279,36.9094299658,120.259017299,0.0,31.5818913096,56.727595265,183.849478805,0.0,75.1392,108.710278805
 08/13  14:00:00,273.244937359,36.899831973,120.716926506,0.0,31.5818913096,56.727595265,181.699887596,0.0,66.8089,114.890987596
 08/13  15:00:00,273.474006996,37.1369559748,120.716926506,0.0,31.5818913096,56.727595265,183.654256349,0.0,75.1392,108.515056349
 08/13  16:00:00,303.670017469,37.5419993429,121.253045237,0.0,31.5818913096,61.661095265,172.305275621,0.0,91.7998,80.5054756215
 08/13  17:00:00,329.312886415,36.8295639971,119.925641534,0.0,31.5818913096,70.9729253606,154.52542181,3.30996300828,49.9818,101.233658802
 08/13  18:00:00,387.103597946,36.5805022432,116.31291972,0.0,80.3315023541,83.7685254822,181.43211885,8.57331234692,49.9818,122.877006503
 08/13  19:00:00,388.202829426,36.4345934585,113.521147454,0.0,102.000620287,77.6748002752,204.941864667,9.91591449059,33.3212,161.704750177
 08/13  20:00:00,418.850337345,36.2641063542,110.069696426,0.0,108.704857014,91.4735406516,197.641283631,9.59976366034,33.3212,154.720319971
 08/13  21:00:00,390.977585371,36.2714863204,108.481274186,0.0,95.2963835608,89.1510273009,195.38291734,8.64707947373,24.9909,161.744937866
 08/13  22:00:00,338.30584747,36.1441058558,109.550593801,0.0,80.3315023541,63.3799339444,260.198029297,8.52528439273,16.6606,235.012144904
 08/13  23:00:00,275.224007373,36.056362201,111.16155192,0.0,42.6918050922,48.4199368926,149.351461649,9.77798877097,8.3303,131.243172878
 08/13  24:00:00,275.606840157,34.8815927725,141.725739765,0.0,34.4311606118,33.1021868926,83.8549835136,0.0554238237443,3.33212,80.4674396899
 08/14  01:00:00,261.897441685,34.2216760214,147.417925857,0.0,19.418418834,29.3649097162,64.039343957,0.0822966825495,3.33212,60.6249272744
 08/14  02:00:00,253.772172139,35.0465719602,146.384168658,0.0,12.7620426787,28.1191506574,64.1687879541,0.20994419152,3.33212,60.6267237626
 08/14  03:00:00,253.258307696,34.2216760214,146.721851216,0.0,12.7620426787,28.1191506574,64.0901124528,0.132687405479,3.33212,60.6253050473
 08/14  04:00:00,260.903119221,35.0465719602,146.828424014,0.0,12.7620426787,28.1191506574,84.0667781079,0.332567098957,3.33212,80.402091009
 08/14  05:00:00,287.028038504,34.2216760214,146.242401137,0.0,25.5240853573,30.610668775,146.145184535,0.178046036227,8.3303,137.636838499
 08/14  06:00:00,384.747066795,35.0465719602,145.415457957,0.0,51.0481707146,78.1489452969,252.976727782,0.372900113007,16.6606,235.943227669
 08/14  07:00:00,396.555081395,36.0177928438,116.907574592,0.0,64.3609230253,109.708623606,351.153722979,17.3301660255,24.9909,308.832656953
 08/14  08:00:00,347.08490363,35.8871308561,110.174530116,0.0,51.0481707146,80.7689615957,284.745573993,5.23772213783,33.3212,246.186651855
 08/14  09:00:00,321.992869982,36.4067247828,111.990575195,0.0,51.0481707146,71.0224615957,254.689127243,0.0,66.8089,187.880227243
 08/14  10:00:00,276.445514871,36.7823927992,114.441324272,0.0,32.1804615127,65.7244621605,236.705528514,0.0,83.4695,153.236028514
 08/14  11:00:00,278.926212202,36.8533091079,116.187939033,0.0,32.1804615127,65.7244621605,192.272512375,0.0,83.4695,108.803012375
 08/14  12:00:00,281.042648586,36.8862267425,118.972673745,0.0,32.1804615127,65.7244621605,198.594710005,0.0,83.4695,115.125210005
 08/14  13:00:00,274.312476045,36.9178498537,121.89845894,0.0,32.1804615127,55.9779621605,183.753965381,0.0,75.1392,108.614765381
 08/14  14:00:00,276.413265445,36.9563534282,123.9343518,0.0,32.1804615127,55.9779621605,178.616295802,0.0,66.8089,111.807395802
 08/14  15:00:00,274.918555122,37.0107342743,122.407963509,0.0,32.1804615127,55.9779621605,186.747729273,0.0,75.1392,111.608529273
 08/14  16:00:00,305.377577083,37.5369748978,123.086001912,0.0,32.1804615127,60.9114621605,172.312775557,0.0,91.7998,80.512975557
 08/14  17:00:00,341.11335683,37.1738286109,124.135214929,0.0,32.1804615127,77.5397301883,171.008688366,3.0215637181,49.9818,118.005324648
 08/14  18:00:00,390.538107089,37.3400548114,119.496413615,0.0,77.122965704,86.2600435998,277.650015249,6.40896709253,49.9818,221.259248156
 08/14  19:00:00,392.265460182,37.0054147288,113.817193004,0.0,102.647051061,80.1663183927,204.887636893,9.53000798809,33.3212,162.036428905
 08/14  20:00:00,427.920690971,36.5380251845,110.848630756,0.0,115.40909374,92.7192997104,198.384674033,9.69965321481,33.3212,155.363820818
 08/14  21:00:00,405.810822348,36.445452181,110.563476806,0.0,102.647051061,94.1340635361,273.068665832,8.67914997318,24.9909,239.398615859
 08/14  22:00:00,339.34217978,36.3970205176,111.094951002,0.0,77.122965704,65.871452062,200.407073843,8.61614940603,16.6606,175.130324437
 08/14  23:00:00,269.912769177,36.2610381808,109.847218272,0.0,38.286128036,48.4199368926,118.488132909,9.18284539188,8.3303,100.974987517
 08/14  24:00:00,263.96854143,35.0465719602,141.36862669,0.0,25.5240853573,30.610668775,83.7911566861,0.0571417876489,3.33212,80.4018948985
 08/15  01:00:00,260.722902115,34.2216760214,146.248542212,0.0,19.418418834,29.3649097162,64.0494730859,0.0924360887708,3.33212,60.6249169971
 08/15  02:00:00,252.710328985,35.0465719602,145.337606658,0.0,12.7620426787,28.1191506574,64.1823236781,0.216808680001,3.33212,60.6333949981
 08/15  03:00:00,251.16919057,34.2216760214,144.652789735,0.0,12.7620426787,28.1191506574,62.1596999337,0.142861482317,3.33212,58.6847184514
 08/15  04:00:00,260.870208031,35.0465719602,145.999665326,0.0,12.7620426787,28.1191506574,79.8575605223,0.324388341609,3.33212,76.2010521807
 08/15  05:00:00,287.917335615,34.2216760214,146.282515514,0.0,25.5240853573,30.610668775,146.506208266,0.17648568819,8.3303,137.999422578
 08/15  06:00:00,385.386648129,35.0465719602,145.119470527,0.0,51.0481707146,78.1489452969,252.660211104,0.376514257201,16.6606,235.623096846
 08/15  07:00:00,403.381769014,36.0478267012,121.608119836,0.0,64.3609230253,109.708623606,359.510088043,17.4100651882,24.9909,317.109122855
 08/15  08:00:00,358.434140825,36.0156245658,119.463442294,0.0,51.0481707146,80.7689615957,286.474817669,6.86174878999,33.3212,246.291868879
 08/15  09:00:00,324.394318539,36.3939912261,114.857671481,0.0,51.0481707146,71.0224615957,254.711217848,0.0,66.8089,187.902317848
 08/15  10:00:00,275.649888193,36.6875451172,113.761504416,0.0,32.1804615127,65.7244621605,230.049326052,0.0,83.4695,146.579826052
 08/15  11:00:00,278.038082223,36.7755006337,115.384231331,0.0,32.1804615127,65.7244621605,198.705170695,0.0,83.4695,115.235670695
 08/15  12:00:00,274.107986449,36.8211562843,112.163787968,0.0,32.1804615127,65.7244621605,192.178176062,0.0,83.4695,108.708676062
 08/15  13:00:00,261.74231586,36.6562826091,109.706504285,0.0,32.1804615127,55.9779621605,190.174637952,0.0,75.1392,115.035437952
 08/15  14:00:00,267.325013052,36.8474983378,115.040787988,0.0,32.1804615127,55.9779621605,175.351898289,0.0,66.8089,108.542998289
 08/15  15:00:00,271.437154316,37.2531360514,118.710614218,0.0,32.1804615127,55.9779621605,183.663125516,0.0,75.1392,108.523925516
 08/15  16:00:00,293.741548796,37.0986613265,111.980605936,0.0,32.1804615127,60.9114621605,172.317071953,0.0,91.7998,80.5172719526
 08/15  17:00:00,326.032260048,36.0889661067,112.342106923,0.0,32.1804615127,77.5397301883,178.005290427,5.35917262844,49.9818,122.664317798
 08/15  18:00:00,379.802032568,36.1566271478,111.42103261,0.0,77.122965704,86.2600435998,274.131889647,7.99127516058,49.9818,216.158814487
 08/15  19:00:00,387.486895449,36.2206655803,111.096566127,0.0,102.647051061,80.1663183927,204.229811931,8.7372672444,33.3212,162.171344687
 08/15  20:00:00,427.212135925,36.1579078258,111.794004369,0.0,115.40909374,92.7192997104,204.147201231,8.99217294006,33.3212,161.833828291
 08/15  21:00:00,412.126657806,36.4352209868,117.146402756,0.0,102.647051061,94.1340635361,272.694452797,11.8296790151,24.9909,235.873873782
 08/15  22:00:00,350.08608421,36.5198115732,120.438113685,0.0,77.122965704,65.871452062,208.139934251,12.5942262978,16.6606,178.885107954
 08/15  23:00:00,283.61036628,36.3928306149,122.101949833,0.0,38.286128036,48.4199368926,122.475795902,13.1433320377,8.3303,101.002163864
 08/15  24:00:00,265.974559817,35.0465719602,143.276270023,0.0,25.5240853573,30.610668775,83.801337534,0.0655131921171,3.33212,80.4037043419
 08/16  01:00:00,260.347596828,34.2216760214,145.887463291,0.0,19.418418834,29.3649097162,64.049531841,0.0823122066487,3.33212,60.6350996343
 08/16  02:00:00,254.012668497,35.0465719602,146.642869885,0.0,12.7620426787,28.1191506574,58.1362599351,0.236862221641,3.33212,54.5672777134
 08/16  03:00:00,251.55547966,34.2216760214,145.042571803,0.0,12.7620426787,28.1191506574,64.1366581869,0.166311525632,3.33212,60.6382266613
 08/16  04:00:00,259.496104705,35.0465719602,145.467379515,0.0,12.7620426787,28.1191506574,84.0966164385,0.347752791257,3.33212,80.4167436472
 08/16  05:00:00,285.042493131,34.2216760214,144.295372789,0.0,25.5240853573,30.610668775,146.541013865,0.191522044162,8.3303,138.019191821
 08/16  06:00:00,383.504751321,35.0465719602,144.216344396,0.0,51.0481707146,78.1489452969,252.772928953,0.418339114129,16.6606,235.693989839
 08/16  07:00:00,411.520804152,35.9612980498,131.126694362,0.0,64.3609230253,109.708623606,359.995792871,17.753997526,24.9909,317.250895345
 08/16  08:00:00,366.473668808,35.9011597103,128.549015091,0.0,51.0481707146,80.7689615957,286.87657101,7.19046501233,33.3212,246.364905998
 08/16  09:00:00,332.83517888,36.4354401039,122.5434689,0.0,51.0481707146,71.0224615957,254.758323488,0.0,66.8089,187.949423488
 08/16  10:00:00,281.701958462,36.5689908071,119.994465293,0.0,32.1804615127,65.7244621605,230.074336732,0.0,83.4695,146.604836732
 08/16  11:00:00,282.538443441,36.6555561725,120.098071154,0.0,32.1804615127,65.7244621605,198.75777484,0.0192088117268,83.4695,115.269066028
 08/16  12:00:00,281.139335977,36.7237276205,119.345885251,0.0,32.1804615127,65.7244621605,192.947208602,0.0676231507517,83.4695,109.410085451
 08/16  13:00:00,269.828976529,36.7000863119,117.801953479,0.0,32.1804615127,55.9779621605,189.623126087,0.0913409463233,75.1392,114.392585141
 08/16  14:00:00,268.453866865,36.7328235166,116.478776958,0.0,32.1804615127,55.9779621605,175.497201492,0.134464626505,66.8089,108.553836866
 08/16  15:00:00,268.272786293,36.7635534937,116.288130981,0.0,32.1804615127,55.9779621605,183.765667316,0.0723293001039,75.1392,108.554138016
 08/16  16:00:00,298.064151923,36.5624305396,116.976183645,0.0,32.1804615127,60.9114621605,172.450630571,0.0,91.7998,80.6508305708
 08/16  17:00:00,335.612538247,36.0309726577,119.948553285,0.0,32.1804615127,77.5397301883,179.257616748,6.69393036022,49.9818,122.581886388
 08/16  18:00:00,388.686134271,36.1241857533,119.000447705,0.0,77.122965704,86.2600435998,276.693869189,10.2140413023,49.9818,216.498027887
 08/16  19:00:00,394.877138322,36.1653027908,117.501132794,0.0,102.647051061,80.1663183927,207.455981963,11.1428174055,33.3212,162.991964558
 08/16  20:00:00,433.85015934,36.1653086053,117.260776365,0.0,115.40909374,92.7192997104,205.840426903,11.7392557292,33.3212,160.779971174
 08/16  21:00:00,414.891808343,36.2763884915,118.979864572,0.0,102.647051061,94.1340635361,273.281053391,12.2812806718,24.9909,236.00887272
 08/16  22:00:00,349.80425741,36.3454599795,120.321838927,0.0,77.122965704,65.871452062,208.347478274,12.8179741469,16.6606,178.868904127
 08/16  23:00:00,281.619391636,36.2673449351,120.239812121,0.0,38.286128036,48.4199368926,124.882610351,15.5432486879,8.3303,101.009061663
 08/16  24:00:00,268.858888513,34.5516343969,146.642980303,0.0,25.5240853573,30.610668775,83.8417427769,0.0955914233076,3.33212,80.4140313536
 08/17  01:00:00,261.954258647,34.2212953701,147.486510169,0.0,19.418418834,29.3649097162,64.0630055429,0.0972696360241,3.33212,60.6336159068
 08/17  02:00:00,254.806479283,35.0405650895,147.438760665,0.0,12.7620426787,28.1191506574,64.2463706524,0.275044523483,3.33212,60.6392061289
 08/17  03:00:00,253.080946558,34.2064442535,146.580007698,0.0,12.7620426787,28.1191506574,64.1490194524,0.179454627844,3.33212,60.6374448246
 08/17  04:00:00,260.620245369,35.022446641,146.608194535,0.0,12.7620426787,28.1191506574,77.9547202004,0.384079032152,3.33212,74.2385211683
 08/17  05:00:00,286.587109333,34.1967005895,145.857270701,0.0,25.5240853573,30.610668775,146.586188586,0.213011842536,8.3303,138.042876743
 08/17  06:00:00,384.679385719,35.023274813,145.398332515,0.0,51.0481707146,78.1489452969,252.910792131,0.476362928991,16.6606,235.773829202
 08/17  07:00:00,403.541140919,35.8858451748,123.20195311,0.0,64.3609230253,109.708623606,360.382400937,17.9899068352,24.9909,317.401594101
 08/17  08:00:00,358.973307801,35.8762065684,121.048648997,0.0,51.0481707146,80.7689615957,287.149048191,7.37993618319,33.3212,246.447912007
 08/17  09:00:00,327.426826147,36.3950190797,117.564841923,0.0,51.0481707146,71.0224615957,254.801038132,0.0,66.8089,187.992138132
 08/17  10:00:00,275.991009774,36.423806213,115.195104072,0.0,32.1804615127,65.7244621605,236.889795737,0.129787014777,83.4695,153.290508722
