Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  11:00:00,278.310860759,36.6845909006,115.748106862,0.0,32.1804615127,65.7244621605,192.520611618,0.211239299851,83.4695,108.839872318
 08/17  12:00:00,280.55211088,36.9289249801,118.442623669,0.0,32.1804615127,65.7244621605,198.758041605,0.114423181713,83.4695,115.174118423
 08/17  13:00:00,273.470119428,37.1078029012,120.870608795,0.0,32.1804615127,55.9779621605,183.788465487,0.0,75.1392,108.649265487
 08/17  14:00:00,274.255972282,37.1103710518,121.636546948,0.0,32.1804615127,55.9779621605,181.556471746,0.0,66.8089,114.747571746
 08/17  15:00:00,273.593104573,37.0026883472,121.099775163,0.0,32.1804615127,55.9779621605,183.881560648,0.0,75.1392,108.742360648
 08/17  16:00:00,302.490160243,37.6774467806,120.076084921,0.0,32.1804615127,60.9114621605,172.329662399,0.0,91.7998,80.5298623991
 08/17  17:00:00,335.17822636,36.9623326974,118.455532626,0.0,32.1804615127,77.5397301883,175.973639644,3.27756829739,49.9818,122.714271347
 08/17  18:00:00,385.884625581,36.8586749047,115.358502965,0.0,77.122965704,86.2600435998,274.107809501,7.90948324439,49.9818,216.216526256
 08/17  19:00:00,390.021679107,36.5237120947,112.088953182,0.0,102.647051061,80.1663183927,205.960590852,10.4579203127,33.3212,162.181470539
 08/17  20:00:00,428.252804311,36.3264226021,112.012698824,0.0,115.40909374,92.7192997104,204.941461461,9.76022116447,33.3212,161.860040296
 08/17  21:00:00,414.938499988,36.6042973021,118.828786932,0.0,102.647051061,94.1340635361,272.857824628,11.8392795217,24.9909,236.027645107
 08/17  22:00:00,351.637553163,36.6186967556,121.869256154,0.0,77.122965704,65.871452062,207.827638602,12.2042634891,16.6606,178.962775113
 08/17  23:00:00,284.981956866,36.4706140338,123.386082808,0.0,38.286128036,48.4199368926,122.123806595,12.7735784305,8.3303,101.019928164
 08/17  24:00:00,267.762930114,34.5516343969,145.544896759,0.0,25.5240853573,30.610668775,83.7840898182,0.0351895758706,3.33212,80.4167802423
 08/18  01:00:00,259.615239734,34.2178198971,145.157957172,0.0,19.418418834,29.3649097162,62.9554838535,0.077082490765,3.33212,59.5462813628
 08/18  02:00:00,253.175723973,35.0356259156,145.815422105,0.0,12.7620426787,28.1191506574,59.1888328233,0.18433076428,3.33212,55.6723820591
 08/18  03:00:00,252.733614747,34.2052733116,146.222924638,0.0,12.7620426787,28.1191506574,64.102608945,0.127358265845,3.33212,60.6431306791
 08/18  04:00:00,261.84690947,35.0245088461,146.981988166,0.0,12.7620426787,28.1191506574,84.0863768491,0.325107504109,3.33212,80.4291493449
 08/18  05:00:00,288.572408371,34.2004904256,146.948280423,0.0,25.5240853573,30.610668775,146.571930215,0.174289517027,8.3303,138.067340698
 08/18  06:00:00,385.572524605,35.0298836348,145.300335861,0.0,51.0481707146,78.1489452969,252.886213038,0.37037661033,16.6606,235.855236428
 08/18  07:00:00,400.239382973,36.0004499404,118.680143278,0.0,64.3609230253,109.708623606,359.914063012,17.3578436834,24.9909,317.565319328
 08/18  08:00:00,354.164778436,35.9342777363,115.607036453,0.0,51.0481707146,80.7689615957,286.744146982,6.88934056933,33.3212,246.533606413
 08/18  09:00:00,320.031662998,36.3120046088,110.715054611,0.0,51.0481707146,71.0224615957,254.814259574,0.0,66.8089,188.005359574
 08/18  10:00:00,272.641619452,36.506012802,111.195756896,0.0,32.1804615127,65.7244621605,236.801792131,0.0,83.4695,153.332292131
 08/18  11:00:00,275.037279056,36.6985212548,112.4885644,0.0,32.1804615127,65.7244621605,192.363388752,0.0,83.4695,108.893888752
 08/18  12:00:00,274.77801064,36.8352154054,112.810889117,0.0,32.1804615127,65.7244621605,198.6358048,0.0,83.4695,115.1663048
 08/18  13:00:00,266.631943506,36.7594956398,114.441324272,0.0,32.1804615127,55.9779621605,183.818297631,0.0117238588668,75.1392,108.667373772
 08/18  14:00:00,267.333794159,36.8337009528,115.060180746,0.0,32.1804615127,55.9779621605,177.613206984,0.0,66.8089,110.804306984
 08/18  15:00:00,268.065317286,36.8773661362,115.748106862,0.0,32.1804615127,55.9779621605,187.848022603,0.0,75.1392,112.708822603
 08/18  16:00:00,293.582216687,36.7605359525,112.163787968,0.0,32.1804615127,60.9114621605,172.338263787,0.0,91.7998,80.5384637873
 08/18  17:00:00,324.496923206,36.0374800076,110.157064809,0.0,32.1804615127,77.5397301883,178.896831648,6.19088268699,49.9818,122.724148961
 08/18  18:00:00,393.382743573,36.2227517385,123.714624494,0.0,77.122965704,86.2600435998,276.185661609,9.91193478388,49.9818,216.291926825
 08/18  19:00:00,404.524538862,36.2416194735,127.530042134,0.0,102.647051061,80.1663183927,206.340853682,10.7893069574,33.3212,162.230346724
 08/18  20:00:00,441.396980871,36.2377246421,125.09896822,0.0,115.40909374,92.7192997104,206.632645552,11.404130479,33.3212,161.907315073
 08/18  21:00:00,421.501790597,36.3490963073,125.881425381,0.0,102.647051061,94.1340635361,273.041576302,11.9418209429,24.9909,236.108855359
 08/18  22:00:00,352.158797347,36.3806836532,122.665986695,0.0,77.122965704,65.871452062,208.177076803,12.5084352777,16.6606,179.008041525
 08/18  23:00:00,284.284983338,36.2566602168,122.936877844,0.0,38.286128036,48.4199368926,123.510559659,14.1435859255,8.3303,101.036673733
 08/18  24:00:00,263.242828372,34.0320351719,141.563159969,0.0,25.5240853573,30.610668775,83.812034699,0.0535783789011,3.33212,80.4263363201
 08/19  01:00:00,264.756073768,34.8343253221,140.132510349,0.0,27.7269238854,30.610668775,64.0716394047,0.0887316659474,3.33212,60.6507877388
 08/19  02:00:00,237.593745918,33.5364649474,131.755295445,0.0,12.7620426787,28.1191506574,64.1287423447,0.150678504355,3.33212,60.6459438404
 08/19  03:00:00,239.51782438,34.4962870679,132.746342304,0.0,12.7620426787,28.1191506574,58.1830370173,0.271227150173,3.33212,54.5796898671
 08/19  04:00:00,226.441979922,32.8757179757,114.620659984,0.0,12.7620426787,28.1191506574,83.8224354942,0.0519023132399,3.33212,80.438413181
 08/19  05:00:00,249.857787298,34.1671866034,124.521260784,0.0,12.7620426787,28.1191506574,109.642194938,0.262869894284,8.3303,101.049025044
 08/19  06:00:00,341.620573715,34.002135858,135.72845863,0.0,42.6918050922,54.3732441037,155.339958025,0.185852306826,16.6606,138.493505718
 08/19  07:00:00,371.071489272,36.0731434586,136.031789014,0.0,42.6918050922,86.1019271793,282.561464078,17.2542623359,24.9909,240.316301742
 08/19  08:00:00,407.949441346,35.9100876548,132.018519907,0.0,57.6566862989,112.030105488,382.297725739,7.16659540733,33.3212,341.809930331
 08/19  09:00:00,351.55465122,36.3508643672,122.013709236,0.0,57.6566862989,83.6599452969,313.137257281,0.0,66.8089,246.328357281
 08/19  10:00:00,293.927586734,36.571026195,118.509774411,0.0,42.6918050922,68.9656133826,271.555716994,0.0,83.4695,188.086216994
 08/19  11:00:00,284.420736627,36.6702817425,117.565467845,0.0,34.9340096728,67.7198543238,237.158548508,0.0300957790785,83.4695,153.658952729
 08/19  12:00:00,281.766786251,36.5289654344,116.769838512,0.0,34.9340096728,67.7198543238,198.937108698,0.0758332659954,83.4695,115.391775432
 08/19  13:00:00,270.896310259,36.4267680067,115.515758701,0.0,34.9340096728,57.9733543238,188.425772918,0.670586757684,75.1392,112.61598616
 08/19  14:00:00,271.644425974,36.5364467004,115.384231331,0.0,34.9340096728,57.9733543238,178.398923104,0.152437420103,66.8089,111.437585684
 08/19  15:00:00,274.365533647,36.6042337704,117.809852859,0.0,34.9340096728,57.9733543238,190.420000399,0.126056206254,75.1392,115.154744193
 08/19  16:00:00,305.269105518,36.5747314464,119.240223529,0.0,34.9340096728,62.9068543238,172.548970918,0.114820206439,91.7998,80.6343507117
 08/19  17:00:00,331.058425901,36.1918464226,117.826504482,0.0,34.9340096728,72.2186844194,157.229819123,5.93541620897,49.9818,101.312602914
 08/19  18:00:00,395.757856863,36.3855594331,116.040615697,0.0,87.0357390804,86.2600435998,181.333663347,8.25022033164,49.9818,123.101643016
 08/19  19:00:00,389.045077109,36.2337826363,114.554048621,0.0,102.000620287,77.6748002752,204.93317236,9.49306726567,33.3212,162.118905095
 08/19  20:00:00,412.899905471,36.2639659948,113.164594719,0.0,102.000620287,88.9820225341,206.148332861,10.8778902661,33.3212,161.949242595
 08/19  21:00:00,404.506636243,36.3647892761,111.670007401,0.0,102.000620287,91.6425454185,199.408098801,12.3190498214,24.9909,162.098148979
 08/19  22:00:00,348.930862521,36.0909089028,110.782100281,0.0,87.0357390804,65.871452062,263.923240584,11.8282507157,16.6606,235.434389869
 08/19  23:00:00,281.568587017,36.0806495054,116.238948585,0.0,42.6918050922,48.4199368926,162.569621665,16.0100800748,8.3303,138.22924159
 08/19  24:00:00,269.091267789,34.3612374641,144.868319527,0.0,27.7269238854,30.610668775,83.8120379,0.0469224589902,3.33212,80.432995441
 08/20  01:00:00,277.904046444,34.1894713581,144.673845407,0.0,34.4311606118,33.1021868926,64.1082732593,0.0720600513165,3.33212,60.7040932079
 08/20  02:00:00,258.035625072,34.6832303596,141.792921663,0.0,19.466279405,30.610668775,64.2232255125,0.184342710198,3.33212,60.7067628023
 08/20  03:00:00,257.747017777,34.0184474344,142.204591195,0.0,19.466279405,30.610668775,64.1734363497,0.132394210711,3.33212,60.708922139
 08/20  04:00:00,258.295958417,34.3513065753,135.729197208,0.0,19.466279405,30.610668775,84.1002401872,0.325128148745,3.33212,80.4429920385
 08/20  05:00:00,271.909024103,33.8507529907,137.652722265,0.0,19.466279405,30.610668775,109.663216338,0.177651921751,8.3303,101.155264416
 08/20  06:00:00,344.606681028,34.6686806212,138.004129293,0.0,42.6918050922,54.3732441037,156.171523047,0.393862748604,16.6606,139.117060299
 08/20  07:00:00,372.700315844,36.0992340495,128.383609888,0.0,49.3960418185,88.5934452969,284.838984033,17.600056587,24.9909,242.248027446
 08/20  08:00:00,403.650103105,35.9379800205,127.657248784,0.0,57.6566862989,112.030105488,379.916209899,7.09236163556,33.3212,339.502648263
 08/20  09:00:00,342.244223474,36.3845753315,121.882221576,0.0,50.9524495726,81.1684271793,313.510280128,0.0,66.8089,246.701380128
 08/20  10:00:00,289.904389025,36.563635803,115.054947299,0.0,42.6918050922,68.9656133826,278.779339737,0.0,83.4695,195.309839737
 08/20  11:00:00,284.206395375,36.6257013898,112.563552462,0.0,38.286128036,68.9656133826,231.194179445,0.144180159842,83.4695,147.580499285
 08/20  12:00:00,287.433915359,36.9071352857,116.003007926,0.0,38.286128036,68.9656133826,198.12842132,0.0,83.4695,114.65892132
 08/20  13:00:00,271.025540002,37.1594954138,118.258954997,0.0,31.5818913096,56.727595265,190.328853546,0.0,75.1392,115.189653546
 08/20  14:00:00,271.89721536,37.0365440975,119.240223529,0.0,31.5818913096,56.727595265,175.412785644,0.0,66.8089,108.603885644
 08/20  15:00:00,273.678734565,37.261170528,120.794262211,0.0,31.5818913096,56.727595265,183.725369215,0.0,75.1392,108.586169215
 08/20  16:00:00,302.759469774,37.430447627,120.458059759,0.0,31.5818913096,61.661095265,172.363350641,0.0,91.7998,80.5635506405
 08/20  17:00:00,329.279494681,36.4674956914,120.259017299,0.0,31.5818913096,70.9729253606,162.680604062,5.04723695985,49.9818,107.651567102
 08/20  18:00:00,390.291216124,36.5131147384,119.544469771,0.0,80.3315023541,83.7685254822,182.056975397,9.07220214458,49.9818,123.002973252
 08/20  19:00:00,391.717718509,36.4848697355,116.931466091,0.0,102.000620287,77.6748002752,205.325432962,10.4888191235,33.3212,161.515413838
 08/20  20:00:00,423.561623742,36.2868081987,114.554048621,0.0,108.704857014,91.4735406516,198.901893763,10.2392674942,33.3212,155.341426268
 08/20  21:00:00,396.469771767,36.5470561068,112.672549091,0.0,95.2963835608,89.1510273009,198.064475842,11.0706543262,24.9909,162.002921516
 08/20  22:00:00,341.675163206,36.4163834816,111.324345824,0.0,80.3315023541,63.3799339444,264.286503795,12.0933474191,16.6606,235.532556376
 08/20  23:00:00,276.280514954,36.2403299322,110.440824281,0.0,42.6918050922,48.4199368926,158.673572423,12.3773855818,8.3303,137.965886841
 08/20  24:00:00,275.133090885,34.3866552092,141.754989775,0.0,34.4311606118,33.1021868926,83.8827659537,0.0301779473747,3.33212,80.5204680063
 08/21  01:00:00,261.655396866,34.2166529769,147.175010645,0.0,19.418418834,29.3649097162,64.0541246739,0.0637036133293,3.33212,60.6583010606
 08/21  02:00:00,253.694444174,35.0337249668,146.31340984,0.0,12.7620426787,28.1191506574,64.198066762,0.211231291169,3.33212,60.6547154708
 08/21  03:00:00,253.26639699,34.2029122048,146.744552127,0.0,12.7620426787,28.1191506574,64.1083064108,0.124058959382,3.33212,60.6521274514
 08/21  04:00:00,261.305024067,35.0220942117,147.254093077,0.0,12.7620426787,28.1191506574,84.1120494638,0.323567639422,3.33212,80.4563618244
 08/21  05:00:00,288.369417939,34.1985276721,147.599712833,0.0,25.5240853573,30.610668775,146.663162156,0.177715851879,8.3303,138.155146304
 08/21  06:00:00,385.781420513,35.0284071415,146.454722562,0.0,51.0481707146,78.1489452969,253.171218364,0.372208843713,16.6606,236.13840952
 08/21  07:00:00,394.108954921,35.9678024696,114.487272729,0.0,64.3609230253,109.708623606,360.044509301,16.9213869124,24.9909,318.132222388
 08/21  08:00:00,348.65973166,36.0003891153,110.575668171,0.0,51.0481707146,80.7689615957,286.612743829,6.4472348093,33.3212,246.84430902
 08/21  09:00:00,322.466805772,36.5611826657,111.974439588,0.0,51.0481707146,71.0224615957,254.998885095,0.0,66.8089,188.189985095
 08/21  10:00:00,274.065839326,36.6308007003,112.250749573,0.0,32.1804615127,65.7244621605,236.889159037,0.0,83.4695,153.419659037
 08/21  11:00:00,273.941381331,36.7820695231,111.324345824,0.0,32.1804615127,65.7244621605,194.207610961,0.0,83.4695,110.738110961
 08/21  12:00:00,270.877261778,36.6754625531,109.654329033,0.0,32.1804615127,65.7244621605,196.992793956,0.145458720473,83.4695,113.377835236
 08/21  13:00:00,267.962407869,36.6170495966,116.610827383,0.0,32.1804615127,55.9779621605,188.693680084,0.0,75.1392,113.554480084
 08/21  14:00:00,260.844842765,36.5870706231,109.162618388,0.0,32.1804615127,55.9779621605,177.000109282,0.0273729968562,66.8089,110.163836285
 08/21  15:00:00,262.005451285,36.5079981134,111.89847501,0.0,32.1804615127,55.9779621605,183.826241967,0.0870970712481,75.1392,108.599944896
 08/21  16:00:00,294.071337065,36.5317876004,113.612812011,0.0,32.1804615127,60.9114621605,172.472615646,0.0766699748989,91.7998,80.5961456712
 08/21  17:00:00,333.467191578,36.0088321629,117.881977661,0.0,32.1804615127,77.5397301883,179.03964837,6.24830386221,49.9818,122.809544507
 08/21  18:00:00,389.663194363,36.1321875334,119.972294714,0.0,77.122965704,86.2600435998,283.588678768,9.78010709463,49.9818,223.826771673
 08/21  19:00:00,399.677978131,36.1722357899,122.195815337,0.0,102.647051061,80.1663183927,206.416464136,10.7486535404,33.3212,162.346610595
 08/21  20:00:00,440.018518127,36.1788346451,120.462970981,0.0,115.40909374,92.7192997104,206.751009111,11.4079502601,33.3212,162.021858851
 08/21  21:00:00,413.768009566,36.2997162126,117.829997859,0.0,102.647051061,94.1340635361,273.298630162,11.9151587073,24.9909,236.392571454
 08/21  22:00:00,345.466540101,36.3478627317,116.174221087,0.0,77.122965704,65.871452062,208.327731889,12.5079180962,16.6606,179.159213793
 08/21  23:00:00,278.826070531,36.2335014095,117.576913419,0.0,38.286128036,48.4199368926,124.782702166,15.3727714532,8.3303,101.079630713
 08/21  24:00:00,267.81936181,34.1978702481,145.9558465,0.0,25.5240853573,30.610668775,83.8948492111,0.107124246198,3.33212,80.4556049649
 08/22  01:00:00,258.577193621,34.8410465394,143.498874048,0.0,19.418418834,29.3649097162,64.0586970831,0.0669534109473,3.33212,60.6596236721
 08/22  02:00:00,247.043749214,33.7013806689,141.020337432,0.0,12.7620426787,28.1191506574,64.1130820982,0.113822120879,3.33212,60.6671399773
 08/22  03:00:00,247.975034775,34.6679976823,141.004020313,0.0,12.7620426787,28.1191506574,64.2804156515,0.284561431261,3.33212,60.6637342202
 08/22  04:00:00,253.986542118,33.5351427024,140.629472736,0.0,12.7620426787,28.1191506574,84.0092418254,0.212589471485,3.33212,80.4645323539
 08/22  05:00:00,283.42927598,34.6628543907,141.369097407,0.0,25.5240853573,30.610668775,146.839542152,0.321403636178,8.3303,138.187838516
 08/22  06:00:00,382.4231127,33.8613496726,143.348135495,0.0,51.0481707146,78.1489452969,253.313022587,0.408468152229,16.6606,236.243954435
 08/22  07:00:00,407.315712728,35.9014386401,125.693965892,0.0,64.3609230253,109.708623606,361.047101522,17.7117220485,24.9909,318.344479473
 08/22  08:00:00,364.436803328,35.8452928258,125.562653188,0.0,51.0481707146,80.7689615957,287.446009387,7.1813682412,33.3212,246.943441146
 08/22  09:00:00,335.719710159,36.3680146023,125.468030393,0.0,51.0481707146,71.0224615957,255.065933677,0.0,66.8089,188.257033677
 08/22  10:00:00,287.620961907,36.549431195,125.894985285,0.0,32.1804615127,65.7244621605,236.982710694,0.056233668231,83.4695,153.456977025
 08/22  11:00:00,287.488252679,36.6686951749,124.976671011,0.0,32.1804615127,65.7244621605,198.980614499,0.145076470106,83.4695,115.366038029
 08/22  12:00:00,286.341179997,36.7339572116,124.481834272,0.0,32.1804615127,65.7244621605,192.478536841,0.159151381366,83.4695,108.84988546
 08/22  13:00:00,275.592934492,36.6650353667,123.832077761,0.0,32.1804615127,55.9779621605,190.430611456,0.150369122687,75.1392,115.141042333
 08/22  14:00:00,278.517814957,36.7001990622,126.884892966,0.0,32.1804615127,55.9779621605,175.592920526,0.139227032144,66.8089,108.644793494
 08/22  15:00:00,287.402532105,36.754452552,135.177794963,0.0,32.1804615127,55.9779621605,183.811041837,0.0296806098163,75.1392,108.642161227
 08/22  16:00:00,315.843536494,36.8611675123,134.254841249,0.0,32.1804615127,60.9114621605,178.594180078,0.0,91.7998,86.7943800783
 08/22  17:00:00,355.70862348,36.3390327302,139.615583741,0.0,32.1804615127,77.5397301883,174.399065407,6.08318839466,49.9818,118.334077013
 08/22  18:00:00,409.124864827,36.5029057876,138.946526399,0.0,77.122965704,86.2600435998,281.187956718,9.57202147068,49.9818,221.634135247
 08/22  19:00:00,412.570464217,36.6133059221,135.106024667,0.0,102.647051061,80.1663183927,206.202287066,10.4857601619,33.3212,162.395326904
 08/22  20:00:00,446.447930159,36.5582225968,126.981675731,0.0,115.40909374,92.7192997104,206.509237302,11.1177436516,33.3212,162.07029365
 08/22  21:00:00,417.045556379,36.6147851691,121.130966979,0.0,102.647051061,94.1340635361,273.528635517,11.6913037681,24.9909,236.846431749
 08/22  22:00:00,352.568043971,36.6062875255,122.836001075,0.0,77.122965704,65.871452062,212.794635296,12.207474286,16.6606,183.92656101
 08/22  23:00:00,288.422233032,36.4242966058,126.903274688,0.0,38.286128036,48.4199368926,117.833384525,13.0151204079,8.3303,96.4879641173
 08/22  24:00:00,264.877762427,34.3708723909,142.867861058,0.0,25.5240853573,30.610668775,83.837137957,0.0368174543011,3.33212,80.4682005027
 08/23  01:00:00,254.635879729,34.1945344758,140.232032804,0.0,19.418418834,29.3649097162,64.0879941033,0.0886973474557,3.33212,60.6671767558
 08/23  02:00:00,244.709321156,34.8466594832,137.577448606,0.0,12.7620426787,28.1191506574,64.1714470047,0.174058061481,3.33212,60.6652689432
 08/23  03:00:00,239.753171645,34.0195397113,133.482659344,0.0,12.7620426787,28.1191506574,64.1095330076,0.117151775896,3.33212,60.6602612317
 08/23  04:00:00,239.425767508,34.3509200985,126.156432189,0.0,12.7620426787,28.1191506574,84.1298116915,0.32133880865,3.33212,80.4763528829
 08/23  05:00:00,268.100149609,33.8522482512,127.80099589,0.0,25.5240853573,30.610668775,146.724534916,0.172389499231,8.3303,138.221845417
 08/23  06:00:00,368.183936191,34.673546806,129.345493106,0.0,51.0481707146,78.1489452969,255.183170988,0.371569042331,16.6606,238.151001945
 08/23  07:00:00,421.233743798,35.8525891688,140.990395635,0.0,64.3609230253,109.708623606,359.147071017,17.5537189942,24.9909,316.602452023
 08/23  08:00:00,373.932935201,35.8643273248,136.060333639,0.0,51.0481707146,80.7689615957,292.905150989,7.04972356918,33.3212,252.53422742
 08/23  09:00:00,338.227521466,36.3908268999,127.972781793,0.0,51.0481707146,71.0224615957,257.02224113,0.0,66.8089,190.21334113
 08/23  10:00:00,284.826546901,36.5668793467,123.105508043,0.0,32.1804615127,65.7244621605,232.535378116,0.0,83.4695,149.065878116
 08/23  11:00:00,285.819564931,36.6961473107,123.419432348,0.0,32.1804615127,65.7244621605,196.70598761,0.0,83.4695,113.23648761
 08/23  12:00:00,291.624090543,36.7738821704,129.689825648,0.0,32.1804615127,65.7244621605,198.74152995,0.0,83.4695,115.27202995
 08/23  13:00:00,286.943333635,36.7170349449,134.75406787,0.0,32.1804615127,55.9779621605,183.902792216,0.0,75.1392,108.763592216
 08/23  14:00:00,287.435114204,36.7555653076,135.198854793,0.0,32.1804615127,55.9779621605,181.861811245,0.0,66.8089,115.052911245
 08/23  15:00:00,287.03385981,36.7933297677,134.767409352,0.0,32.1804615127,55.9779621605,183.801751758,0.0,75.1392,108.662551758
 08/23  16:00:00,316.689938977,36.9092522603,135.061301948,0.0,32.1804615127,60.9114621605,172.403927841,0.0,91.7998,80.6041278405
 08/23  17:00:00,350.143209617,36.3631045686,134.045148639,0.0,32.1804615127,77.5397301883,178.708031008,5.87556113872,49.9818,122.850669869
 08/23  18:00:00,399.47552096,36.5013722951,129.314826572,0.0,77.122965704,86.2600435998,283.338511328,9.36883340062,49.9818,223.987877928
 08/23  19:00:00,400.231675391,36.6085300333,122.358578816,0.0,102.647051061,80.1663183927,206.055783761,10.2932559197,33.3212,162.441327841
 08/23  20:00:00,437.649515657,36.5582129962,117.941099531,0.0,115.40909374,92.7192997104,206.3771321,10.9401626648,33.3212,162.115769436
 08/23  21:00:00,415.742980216,36.6266617606,119.476651426,0.0,102.647051061,94.1340635361,273.100758273,11.4878664552,24.9909,236.621991818
 08/23  22:00:00,352.678511291,36.6234226093,122.910538265,0.0,77.122965704,65.871452062,210.083186014,12.0006573467,16.6606,181.421928667
 08/23  23:00:00,286.56192824,36.4663184738,124.982031437,0.0,38.286128036,48.4199368926,120.073795164,12.6019387116,8.3303,99.1415564524
 08/23  24:00:00,268.069513558,34.3852511165,146.016995317,0.0,25.5240853573,30.610668775,83.831914267,0.021755115364,3.33212,80.4780391516
 08/24  01:00:00,258.396693436,34.2108333966,143.949976062,0.0,19.418418834,29.3649097162,64.0696254086,0.063592243461,3.33212,60.6739131651
 08/24  02:00:00,251.379426414,35.0267845154,144.039892842,0.0,12.7620426787,28.1191506574,64.172333556,0.167350574521,3.33212,60.6728629815
 08/24  03:00:00,249.37228498,34.1976668163,142.889887694,0.0,12.7620426787,28.1191506574,64.12050341,0.117147582409,3.33212,60.6712358276
 08/24  04:00:00,257.440111075,35.0148895775,143.459140063,0.0,12.7620426787,28.1191506574,84.1269751087,0.306265487283,3.33212,80.4885896215
 08/24  05:00:00,282.299161374,34.1911049887,141.603310224,0.0,25.5240853573,30.610668775,146.753702662,0.165689495018,8.3303,138.257713167
 08/24  06:00:00,378.681783837,34.8561025281,139.600342971,0.0,51.0481707146,78.1489452969,259.435343549,0.344778836266,16.6606,242.429964712
 08/24  07:00:00,412.910272559,35.9430637344,132.540254495,0.0,64.3609230253,109.708623606,356.317221038,17.3435614425,24.9909,313.982759595
 08/24  08:00:00,367.651827224,35.9399383762,129.683471392,0.0,51.0481707146,80.7689615957,293.257620384,6.85524595417,33.3212,253.08117443
 08/24  09:00:00,333.96669203,36.4267190482,123.653403159,0.0,51.0481707146,71.0224615957,255.19746459,0.0,66.8089,188.38856459
 08/24  10:00:00,284.523932318,36.6346020291,122.725984682,0.0,32.1804615127,65.7244621605,237.010660454,0.0,83.4695,153.541160454
 08/24  11:00:00,287.61341091,36.7601879021,125.055585727,0.0,32.1804615127,65.7244621605,198.876024483,0.0,83.4695,115.406524483
 08/24  12:00:00,289.696963387,36.8331725214,127.71547338,0.0,32.1804615127,65.7244621605,192.356187924,0.0,83.4695,108.886687924
 08/24  13:00:00,280.573178577,36.7446106491,128.393340978,0.0,32.1804615127,55.9779621605,190.322343874,0.0,75.1392,115.183143874
 08/24  14:00:00,281.328001844,36.766594613,129.123604785,0.0,32.1804615127,55.9779621605,175.490517622,0.0,66.8089,108.681617622
 08/24  15:00:00,282.869878122,36.8174409847,130.590041916,0.0,32.1804615127,55.9779621605,190.212514042,0.0,75.1392,115.073314042
 08/24  16:00:00,311.040383777,36.9905424919,129.352034968,0.0,32.1804615127,60.9114621605,172.418033997,0.0,91.7998,80.6182339969
 08/24  17:00:00,350.611520158,36.4100421999,134.459675308,0.0,32.1804615127,77.5397301883,178.563959695,5.70453296056,49.9818,122.877626734
 08/24  18:00:00,401.511441025,36.5235959206,131.326395408,0.0,77.122965704,86.2600435998,276.021069661,9.18854390363,49.9818,216.850725758
 08/24  19:00:00,405.265417246,36.6203745772,127.227526792,0.0,102.647051061,80.1663183927,211.725758548,10.1401735666,33.3212,168.264384981
 08/24  20:00:00,446.6386584,36.5647466445,126.645756384,0.0,115.40909374,92.7192997104,207.288668941,10.7971154379,33.3212,163.170353504
 08/24  21:00:00,421.643530617,36.6226308688,125.323657984,0.0,102.647051061,94.1340635361,273.045446201,11.3216016037,24.9909,236.732944597
 08/24  22:00:00,355.700742973,36.6137437783,125.955723833,0.0,77.122965704,65.871452062,207.902851749,11.9009519467,16.6606,179.341299803
 08/24  23:00:00,290.681730061,36.459035511,129.113081746,0.0,38.286128036,48.4199368926,121.966619824,12.505267644,8.3303,101.13105218
 08/24  24:00:00,265.44021155,34.5516343969,143.247312619,0.0,25.5240853573,30.610668775,83.8405853355,0.0200886761204,3.33212,80.4883766594
 08/25  01:00:00,254.151843494,34.2211845681,139.719814262,0.0,19.418418834,29.3649097162,64.0765707967,0.0602663642775,3.33212,60.6841844324
 08/25  02:00:00,248.874769802,35.0407442092,141.539723874,0.0,12.7620426787,28.1191506574,64.1757052833,0.155690385135,3.33212,60.6878948982
 08/25  03:00:00,244.326359631,34.2068820662,137.863289573,0.0,12.7620426787,28.1191506574,64.1296148095,0.110495230581,3.33212,60.6869995789
 08/25  04:00:00,253.724387664,35.0231493127,139.015665199,0.0,12.7620426787,28.1191506574,84.128618612,0.296332588655,3.33212,80.5001660234
 08/25  05:00:00,276.006540746,34.1964523632,134.578056948,0.0,25.5240853573,30.610668775,146.788293141,0.162403198909,8.3303,138.295589943
 08/25  06:00:00,377.009092933,35.0231376733,136.936557823,0.0,51.0481707146,78.1489452969,258.57093688,0.348247844896,16.6606,241.562089035
 08/25  07:00:00,420.008599262,35.880580433,138.567742065,0.0,64.3609230253,109.708623606,357.67144965,17.35133532,24.9909,315.32921433
 08/25  08:00:00,375.066869741,35.8906707177,136.262487549,0.0,51.0481707146,80.7689615957,293.41392199,6.87110071653,33.3212,253.221621273
 08/25  09:00:00,338.532674473,36.4344831841,128.236677407,0.0,51.0481707146,71.0224615957,255.266523059,0.0,66.8089,188.457623059
 08/25  10:00:00,289.444858602,36.6109347312,127.659829036,0.0,32.1804615127,65.7244621605,237.051350779,0.0,83.4695,153.581850779
 08/25  11:00:00,291.539896667,36.7392706765,128.950542513,0.0,32.1804615127,65.7244621605,198.897737614,0.0,83.4695,115.428237614
 08/25  12:00:00,295.604852972,36.8044559353,133.655656358,0.0,32.1804615127,65.7244621605,192.378523014,0.0,83.4695,108.909023014
 08/25  13:00:00,294.625476314,36.7315004987,142.44808477,0.0,32.1804615127,55.9779621605,190.344629208,0.0,75.1392,115.205429208
 08/25  14:00:00,296.369032839,36.7648786579,144.148226893,0.0,32.1804615127,55.9779621605,175.509715354,0.0,66.8089,108.700815354
 08/25  15:00:00,294.641049465,36.7989132822,142.386815199,0.0,32.1804615127,55.9779621605,190.23389687,0.0,75.1392,115.09469687
 08/25  16:00:00,321.081033085,36.8700633885,139.506511758,0.0,32.1804615127,60.9114621605,172.430386877,0.0,91.7998,80.6305868765
 08/25  17:00:00,358.584313306,36.3194036722,142.533930099,0.0,32.1804615127,77.5397301883,178.656237201,5.76708766149,49.9818,122.90734954
 08/25  18:00:00,408.495908232,36.4469549435,138.392633552,0.0,77.122965704,86.2600435998,282.849577195,9.25918143781,49.9818,223.608595757
 08/25  19:00:00,409.684640493,36.5480583992,132.309463725,0.0,102.647051061,80.1663183927,206.645503114,10.2005543734,33.3212,163.123748741
 08/25  20:00:00,447.974148811,36.5031956362,128.574802518,0.0,115.40909374,92.7192997104,206.39578921,10.8517153312,33.3212,162.222873879
 08/25  21:00:00,420.166243134,36.5681625944,124.302830333,0.0,102.647051061,94.1340635361,273.272704794,11.4099615337,24.9909,236.87184326
 08/25  22:00:00,357.254849608,36.5579433158,127.588387185,0.0,77.122965704,65.871452062,214.971953408,11.9998016184,16.6606,186.31155179
 08/25  23:00:00,295.409865156,36.4074250434,133.926856557,0.0,38.286128036,48.4199368926,120.342341782,12.6126942213,8.3303,99.3993475607
 08/25  24:00:00,263.575136224,34.5516343969,141.402317419,0.0,25.5240853573,30.610668775,85.1065080194,0.0251362138756,3.33212,81.7492518055
 08/26  01:00:00,260.075128722,34.2210854403,136.091145144,0.0,27.7269238854,30.610668775,62.4914417869,0.0670303284699,3.33212,59.0922914585
 08/26  02:00:00,245.577097773,35.039022737,138.266076476,0.0,12.7620426787,28.1191506574,62.8923753828,0.157523670692,3.33212,59.4027317121
 08/26  03:00:00,241.825600387,34.2052862002,135.378348902,0.0,12.7620426787,28.1191506574,62.9686803634,0.115631193245,3.33212,59.5209291702
 08/26  04:00:00,250.918654787,35.021008476,137.006309285,0.0,12.7620426787,28.1191506574,87.1557039534,0.305006563639,3.33212,83.5185773898
 08/26  05:00:00,257.233103402,34.1906642676,131.963352853,0.0,12.7620426787,28.1191506574,106.442263941,0.169267058621,8.3303,97.9426968819
 08/26  06:00:00,337.244027015,34.8515608325,130.552061275,0.0,42.6918050922,54.3732441037,160.803055091,0.363688501683,16.6606,143.77876659
 08/26  07:00:00,378.03976151,35.8824617945,143.246473094,0.0,42.6918050922,86.1019271793,279.31742093,17.5809232322,24.9909,236.745597698
 08/26  08:00:00,416.295361919,35.8933960577,140.404151133,0.0,57.6566862989,112.030105488,389.010649337,6.99931022294,33.3212,348.690139114
 08/26  09:00:00,367.43868473,36.4202789907,137.828773076,0.0,57.6566862989,83.6599452969,313.971870211,0.0,66.8089,247.162970211
 08/26  10:00:00,310.467748822,36.6330414107,134.827834899,0.0,42.6918050922,68.9656133826,278.988823331,0.0,83.4695,195.519323331
 08/26  11:00:00,300.152572656,36.7668828118,132.728013953,0.0,34.9340096728,67.7198543238,237.400587171,0.0,83.4695,153.931087171
 08/26  12:00:00,299.640988216,36.8487177284,132.888969721,0.0,34.9340096728,67.7198543238,199.026290529,0.0,83.4695,115.556790529
 08/26  13:00:00,287.260126336,36.7672822904,130.287557527,0.0,34.9340096728,57.9733543238,190.422575871,0.0,75.1392,115.283375871
 08/26  14:00:00,289.584084824,36.7671576307,132.588439965,0.0,34.9340096728,57.9733543238,175.900765547,0.0,66.8089,109.091865547
 08/26  15:00:00,294.855175456,36.8294969902,137.801148278,0.0,34.9340096728,57.9733543238,190.476978967,0.0,75.1392,115.337778967
 08/26  16:00:00,325.828534225,36.7080874413,139.655412023,0.0,34.9340096728,62.9068543238,172.518229141,0.0,91.7998,80.7184291415
 08/26  17:00:00,353.982178391,36.4047804394,140.423379197,0.0,34.9340096728,72.2186844194,163.670609176,5.90417059112,49.9818,107.784638585
 08/26  18:00:00,416.693198374,36.6980315825,136.540118911,0.0,87.0357390804,86.2600435998,182.618607859,9.33599246698,49.9818,123.300815392
 08/26  19:00:00,403.566145838,36.4494251354,128.8549779,0.0,102.000620287,77.6748002752,206.136608808,10.3732304952,33.3212,162.442178313
 08/26  20:00:00,425.680686434,36.3438388015,123.123496609,0.0,102.000620287,88.9820225341,206.678969069,11.0803396387,33.3212,162.277429431
 08/26  21:00:00,415.405375264,36.4029326273,122.592007398,0.0,102.000620287,91.6425454185,204.417400856,11.6192454984,24.9909,167.807255358
 08/26  22:00:00,367.478006963,36.2643775199,128.105840798,0.0,87.0357390804,65.871452062,266.58687083,12.1750246893,16.6606,237.75124614
 08/26  23:00:00,300.40727779,36.1319351359,134.735290678,0.0,42.6918050922,48.4199368926,160.496595398,13.6973663054,8.3303,138.468929093
 08/26  24:00:00,265.83348438,34.3866552092,141.620064923,0.0,27.7269238854,30.610668775,83.868104249,0.0234809491193,3.33212,80.5125032999
 08/27  01:00:00,270.792227665,34.2205513722,137.56722667,0.0,34.4311606118,33.1021868926,64.1518518383,0.0737843466837,3.33212,60.7459474916
 08/27  02:00:00,257.057568407,35.0400241537,140.496395462,0.0,19.466279405,30.610668775,64.2479105167,0.166017444626,3.33212,60.7497730721
 08/27  03:00:00,251.710469615,34.2070774832,136.021927991,0.0,19.466279405,30.610668775,70.2807795852,0.124098577375,3.33212,66.8245610078
 08/27  04:00:00,260.104985652,35.0238628378,136.956729868,0.0,19.466279405,30.610668775,84.1541700475,0.295155882149,3.33212,80.5268941653
 08/27  05:00:00,268.116789707,34.1949441697,133.593597229,0.0,19.466279405,30.610668775,109.781999728,0.166030143434,8.3303,101.285669584
 08/27  06:00:00,343.854856294,35.0166805593,136.971116157,0.0,42.6918050922,54.3732441037,158.533103058,0.370645526892,16.6606,141.501857531
 08/27  07:00:00,385.084983462,36.0642329688,140.858941525,0.0,49.3960418185,88.5934452969,284.030880744,17.4953632213,24.9909,241.544617522
 08/27  08:00:00,413.21018424,35.9131465167,137.284933129,0.0,57.6566862989,112.030105488,389.327231039,6.99188272624,33.3212,349.014148313
 08/27  09:00:00,346.830602511,36.4306796519,126.416506213,0.0,50.9524495726,81.1684271793,314.380254359,0.0,66.8089,247.571354359
 08/27  10:00:00,294.479883834,36.6633237204,119.367225086,0.0,42.6918050922,68.9656133826,279.238935172,0.0,83.4695,195.769435172
 08/27  11:00:00,287.657574506,36.7023953483,115.851182026,0.0,38.286128036,68.9656133826,237.434444122,0.0,83.4695,153.964944122
 08/27  12:00:00,288.871996505,36.6953473032,117.884515105,0.0,38.286128036,68.9656133826,192.397024741,0.0,83.4695,108.927524741
 08/27  13:00:00,271.842113294,36.526045136,121.111684979,0.0,31.5818913096,56.727595265,190.52056167,0.0283867880962,75.1392,115.352974882
 08/27  14:00:00,273.120217364,36.5353121084,122.469357627,0.0,31.5818913096,56.727595265,182.019602405,0.0861399382363,66.8089,115.124562467
 08/27  15:00:00,275.364628408,36.5620377278,124.808047321,0.0,31.5818913096,56.727595265,184.010179479,0.126289065945,75.1392,108.744690413
 08/27  16:00:00,304.615484098,36.3968207059,125.06950356,0.0,31.5818913096,61.661095265,172.572301576,0.124144776201,91.7998,80.6483568003
 08/27  17:00:00,335.412945513,36.1454869297,127.644991789,0.0,31.5818913096,70.9729253606,164.182433242,6.38898039366,49.9818,107.811652848
 08/27  18:00:00,399.046352027,36.3054476308,128.70026957,0.0,80.3315023541,83.7685254822,182.637916752,9.43902112237,49.9818,123.21709563
 08/27  19:00:00,393.64754748,36.2862344819,119.991236614,0.0,102.000620287,77.6748002752,205.612531175,9.94566867694,33.3212,162.345662498
 08/27  20:00:00,422.615037958,36.1245425284,111.726808204,0.0,108.704857014,91.4735406516,204.214985751,8.87501447987,33.3212,162.018771271
 08/27  21:00:00,397.447101269,36.2099114737,115.752323422,0.0,95.2963835608,89.1510273009,195.75605926,8.4178351262,24.9909,162.347324133
 08/27  22:00:00,346.799585624,36.3351078156,117.184219209,0.0,80.3315023541,63.3799339444,268.168759525,12.56476844,16.6606,238.943391085
 08/27  23:00:00,289.197351366,36.2749614578,123.357902972,0.0,42.6918050922,48.4199368926,165.770973197,15.8627814832,8.3303,141.577891714
 08/27  24:00:00,277.098588868,34.5516343969,143.464604889,0.0,34.4311606118,33.1021868926,84.8608774775,0.0369315557995,3.33212,81.4918259217
 08/28  01:00:00,255.751913284,34.2216760214,141.310617217,0.0,19.418418834,29.3649097162,64.1100697135,0.0721849199247,3.33212,60.7057647936
 08/28  02:00:00,249.017934192,35.0433252564,141.679170529,0.0,12.7620426787,28.1191506574,64.2336896742,0.193056005305,3.33212,60.7085136689
 08/28  03:00:00,245.795664312,34.2100776304,139.323362105,0.0,12.7620426787,28.1191506574,64.1702609837,0.127587447134,3.33212,60.7105535366
 08/28  04:00:00,253.715536579,35.026892664,139.765889256,0.0,12.7620426787,28.1191506574,84.2096718027,0.337444957358,3.33212,80.5401068453
 08/28  05:00:00,277.451476512,34.2001705956,136.79028639,0.0,25.5240853573,30.610668775,146.935302874,0.18299831718,8.3303,138.422004557
 08/28  06:00:00,378.073482956,35.0278634801,138.854743999,0.0,51.0481707146,78.1489452969,261.191908299,0.382798470513,16.6606,244.148509828
 08/28  07:00:00,419.514224411,35.8781873467,136.434651023,0.0,64.3609230253,109.708623606,362.298213905,17.5763052569,24.9909,319.731008648
 08/28  08:00:00,370.467412734,35.8936593571,132.549868845,0.0,51.0481707146,80.7689615957,288.528569996,7.02636851996,33.3212,248.181001476
 08/28  09:00:00,334.95803468,36.4377432714,124.637122872,0.0,51.0481707146,71.0224615957,262.482501512,0.0,66.8089,195.673601512
 08/28  10:00:00,280.439620622,36.5148393538,119.389162211,0.0,32.1804615127,65.7244621605,230.53720272,0.0,83.4695,147.06770272
 08/28  11:00:00,281.084913111,36.6640296063,118.598044533,0.0,32.1804615127,65.7244621605,198.97284785,0.0372270890001,83.4695,115.466120761
 08/28  12:00:00,283.205321553,36.7503043523,121.253045237,0.0,32.1804615127,65.7244621605,198.876822591,0.0176339434632,83.4695,115.389688647
 08/28  13:00:00,273.126125246,36.5681605613,121.70432275,0.0,32.1804615127,55.9779621605,190.410511479,0.0127356519254,75.1392,115.258575828
 08/28  14:00:00,275.247689105,36.5318808534,124.665747604,0.0,32.1804615127,55.9779621605,175.579418915,0.0352961226783,66.8089,108.735222792
 08/28  15:00:00,276.744045164,36.6546689702,126.139079562,0.0,32.1804615127,55.9779621605,190.338654273,0.0250796013737,75.1392,115.174374671
 08/28  16:00:00,305.77565572,36.579845795,125.893129702,0.0,32.1804615127,60.9114621605,172.469515309,0.00163278746119,91.7998,80.6680825213
 08/28  17:00:00,345.447491222,36.4155782012,130.085886547,0.0,32.1804615127,77.5397301883,178.844950556,5.85855263547,49.9818,123.004597921
 08/28  18:00:00,399.091971082,36.5686071814,129.203203861,0.0,77.122965704,86.2600435998,283.846516048,9.31732036549,49.9818,224.547395683
 08/28  19:00:00,398.195430457,36.5498172394,121.186326103,0.0,102.647051061,80.1663183927,205.831398446,9.78184078763,33.3212,162.728357658
 08/28  20:00:00,432.344240908,36.4629395405,112.44137283,0.0,115.40909374,92.7192997104,204.999737172,9.243378874,33.3212,162.435158298
 08/28  21:00:00,405.532170188,36.4142922072,109.904240065,0.0,102.647051061,94.1340635361,279.163434405,9.47283160549,24.9909,244.699702799
 08/28  22:00:00,340.017190537,36.3278004191,111.926387467,0.0,77.122965704,65.871452062,205.160225788,8.87196159301,16.6606,179.627664195
 08/28  23:00:00,273.319241648,36.1953730324,113.802532132,0.0,38.286128036,48.4199368926,119.972136662,10.4448619982,8.3303,101.196974664
 08/28  24:00:00,263.459431666,34.5516343969,141.339598854,0.0,25.5240853573,30.610668775,83.9228519529,0.0521371322962,3.33212,80.5385948206
 08/29  01:00:00,258.348274194,34.2216760214,143.893356417,0.0,19.418418834,29.3649097162,64.1354915973,0.0874565935877,3.33212,60.7159150037
 08/29  02:00:00,251.451931717,35.0465719602,144.091768057,0.0,12.7620426787,28.1191506574,68.0821953925,0.210236024795,3.33212,64.5398393677
 08/29  03:00:00,249.565736169,34.2216760214,143.059087937,0.0,12.7620426787,28.1191506574,66.4097340541,0.13623579557,3.33212,62.9413782586
 08/29  04:00:00,258.271084606,35.0465719602,143.460754657,0.0,12.7620426787,28.1191506574,84.2242625395,0.338076017338,3.33212,80.5540665222
 08/29  05:00:00,283.156659842,34.2211000531,141.608109219,0.0,25.5240853573,30.610668775,146.98043907,0.18334029208,8.3303,138.466798777
 08/29  06:00:00,381.970950204,35.0465719602,141.787113069,0.0,51.0481707146,78.1489452969,258.587133035,0.38519528657,16.6606,241.541337748
 08/29  07:00:00,414.250306641,35.9797437981,129.831631028,0.0,64.3609230253,109.708623606,363.829903965,17.539869154,24.9909,321.299134811
 08/29  08:00:00,362.723505602,35.9790096744,123.722960485,0.0,51.0481707146,80.7689615957,290.263903032,6.96328347878,33.3212,249.979419553
 08/29  09:00:00,328.388210518,36.3690803864,118.970730918,0.0,51.0481707146,71.0224615957,262.569385164,0.0,66.8089,195.760485164
 08/29  10:00:00,280.184537834,36.6117714227,118.707816309,0.0,32.1804615127,65.7244621605,234.138690619,0.0,83.4695,150.669190619
 08/29  11:00:00,283.668003067,36.9482618423,120.794262211,0.0,32.1804615127,65.7244621605,195.561388774,0.0,83.4695,112.091888774
 08/29  12:00:00,283.328442534,37.0227149592,121.099775163,0.0,32.1804615127,65.7244621605,198.898506033,0.0,83.4695,115.429006033
 08/29  13:00:00,275.660606303,37.0667807298,123.086001912,0.0,32.1804615127,55.9779621605,190.429811631,0.0,75.1392,115.290611631
 08/29  14:00:00,276.528715247,37.407543763,123.594288753,0.0,32.1804615127,55.9779621605,175.562480349,0.0,66.8089,108.753580349
 08/29  15:00:00,277.82634225,37.8247425173,124.475975844,0.0,32.1804615127,55.9779621605,190.334694569,0.0,75.1392,115.195494569
 08/29  16:00:00,309.774105127,39.1527570451,125.822689834,0.0,32.1804615127,60.9114621605,172.472852301,0.0,91.7998,80.6730523014
 08/29  17:00:00,341.704876373,37.2905892382,124.599594673,0.0,32.1804615127,77.5397301883,175.791217528,2.79037002439,49.9818,123.019047504
 08/29  18:00:00,393.349852621,37.137826582,122.4832769,0.0,77.122965704,86.2600435998,281.629885879,6.99322799984,49.9818,224.654857879
 08/29  19:00:00,395.3971005,36.9998256034,117.512247079,0.0,102.647051061,80.1663183927,210.580312108,9.43146255803,33.3212,167.82764955
 08/29  20:00:00,432.643265871,36.6763955705,113.02726182,0.0,115.40909374,92.7192997104,207.790134479,10.2902226233,33.3212,164.178711856
 08/29  21:00:00,406.349771084,36.7350832713,110.285590712,0.0,102.647051061,94.1340635361,275.025918915,10.8129288168,24.9909,239.222090098
 08/29  22:00:00,338.860120907,36.6023358932,109.152973274,0.0,77.122965704,65.871452062,212.403895294,10.7974778469,16.6606,184.945817447
 08/29  23:00:00,271.746590842,36.3616723243,110.743866044,0.0,38.286128036,48.4199368926,119.748381292,10.2027069812,8.3303,101.215374311
 08/29  24:00:00,266.419922391,34.8815927725,143.96167931,0.0,25.5240853573,30.610668775,83.9118330419,0.0269191160084,3.33212,80.5527939259
 08/30  01:00:00,262.42912722,34.2216760214,147.939857373,0.0,19.418418834,29.3649097162,64.1100296258,0.0588858774121,3.33212,60.7190237484
 08/30  02:00:00,253.673863771,35.0465719602,146.290815415,0.0,12.7620426787,28.1191506574,64.256395043,0.200215080954,3.33212,60.724059962
 08/30  03:00:00,252.332932293,34.2216760214,145.807072423,0.0,12.7620426787,28.1191506574,64.172200314,0.119458322562,3.33212,60.7206219914
 08/30  04:00:00,261.172872191,35.0465719602,147.114517824,0.0,12.7620426787,28.1191506574,84.2064370975,0.306224657928,3.33212,80.5680924396
 08/30  05:00:00,286.345901509,34.2216760214,145.578425963,0.0,25.5240853573,30.610668775,153.602982971,0.164894615324,8.3303,145.107788355
 08/30  06:00:00,383.062001842,35.0465719602,143.765193966,0.0,51.0481707146,78.1489452969,254.332058874,0.348307789259,16.6606,237.323151085
 08/30  07:00:00,408.471833777,36.0291917566,125.194611378,0.0,64.3609230253,109.708623606,362.6950624,17.2182545652,24.9909,320.485907835
 08/30  08:00:00,357.681725376,36.0112751822,119.725349417,0.0,51.0481707146,80.7689615957,295.654653482,6.73428893652,33.3212,255.599164546
 08/30  09:00:00,323.14771691,36.354986244,113.907486713,0.0,51.0481707146,71.0224615957,260.267601097,0.0,66.8089,193.458701097
 08/30  10:00:00,278.676187687,36.7075143751,117.104035323,0.0,32.1804615127,65.7244621605,232.888969833,0.0,83.4695,149.419469833
 08/30  11:00:00,283.98063017,37.6355755167,120.413296989,0.0,32.1804615127,65.7244621605,199.052809116,0.0,83.4695,115.583309116
 08/30  12:00:00,286.441413919,38.3787251507,122.822388316,0.0,32.1804615127,65.7244621605,198.923366581,0.0,83.4695,115.453866581
 08/30  13:00:00,276.905378995,37.7043727827,123.671215441,0.0,32.1804615127,55.9779621605,190.457582948,0.0,75.1392,115.318382948
 08/30  14:00:00,277.124722579,37.2721361485,124.320871843,0.0,32.1804615127,55.9779621605,178.764874822,0.0,66.8089,111.955974822
 08/30  15:00:00,278.485978249,37.6288169482,125.327125633,0.0,32.1804615127,55.9779621605,187.183980094,0.0,75.1392,112.044780094
 08/30  16:00:00,308.590752709,38.630124045,125.172270929,0.0,32.1804615127,60.9114621605,172.483737228,0.0,91.7998,80.6839372278
 08/30  17:00:00,341.175989931,37.2320336338,124.135214929,0.0,32.1804615127,77.5397301883,180.781965662,3.05984666297,49.9818,127.740318999
 08/30  18:00:00,393.47123867,37.2597325879,122.4832769,0.0,77.122965704,86.2600435998,276.263315264,6.73386220502,49.9818,219.547653059
 08/30  19:00:00,400.554717462,37.5916313128,118.65831246,0.0,102.647051061,80.1663183927,210.082048639,7.13741295824,33.3212,169.623435681
 08/30  20:00:00,434.793111113,37.4641634074,113.817193004,0.0,115.40909374,92.7192997104,203.644853519,7.80902457525,33.3212,162.514628943
 08/30  21:00:00,407.635039834,37.0306213532,110.848630756,0.0,102.647051061,94.1340635361,280.630102127,10.6076044198,24.9909,245.031597707
 08/30  22:00:00,342.176991785,36.772692711,112.218096518,0.0,77.122965704,65.871452062,207.888080763,11.4399623042,16.6606,179.787518459
 08/30  23:00:00,273.272802685,36.5134010106,111.608653348,0.0,38.286128036,48.4199368926,120.769371544,11.1973243533,8.3303,101.241747191
 08/30  24:00:00,261.637587369,35.0465719602,139.118370674,0.0,25.5240853573,30.610668775,85.6552191544,0.0134509874045,3.33212,82.309648167
 08/31  01:00:00,263.849753218,34.2216760214,149.347697632,0.0,19.418418834,29.3649097162,68.4595227975,0.0453972501646,3.33212,65.0820055474
 08/31  02:00:00,258.16784618,35.0465719602,150.745586934,0.0,12.7620426787,28.1191506574,64.2281060429,0.169821528011,3.33212,60.7261645149
 08/31  03:00:00,257.027046096,34.2216760214,150.461867943,0.0,12.7620426787,28.1191506574,64.1746354147,0.110974318802,3.33212,60.7315410959
 08/31  04:00:00,263.046967922,35.0465719602,148.946429945,0.0,12.7620426787,28.1191506574,84.1943193166,0.279123475065,3.33212,80.5830758415
 08/31  05:00:00,287.128405563,34.2216760214,146.339491101,0.0,25.5240853573,30.610668775,147.041757974,0.14965417637,8.3303,138.561803797
 08/31  06:00:00,384.170175662,35.0465719602,144.852048468,0.0,51.0481707146,78.1489452969,261.892180666,0.317813306571,16.6606,244.91376736
 08/31  07:00:00,406.101320129,36.0782886337,122.756395221,0.0,64.3609230253,109.708623606,362.779622386,16.9845558779,24.9909,320.804166508
 08/31  08:00:00,356.796461808,36.0355150813,119.090898612,0.0,51.0481707146,80.7689615957,295.619421047,6.51911506032,33.3212,255.779105987
 08/31  09:00:00,325.699918504,36.4368253137,115.722768159,0.0,51.0481707146,71.0224615957,255.736905772,0.0,66.8089,188.928005772
 08/31  10:00:00,279.53139365,37.0961306367,117.181133026,0.0,32.1804615127,65.7244621605,237.348641565,0.0,83.4695,153.879141565
 08/31  11:00:00,281.348763052,37.1815649887,118.258954997,0.0,32.1804615127,65.7244621605,199.0657703,0.0,83.4695,115.5962703
 08/31  12:00:00,283.766670359,37.4989565801,121.056896759,0.0,32.1804615127,65.7244621605,198.940913527,0.0,83.4695,115.471413527
 08/31  13:00:00,276.209939491,37.4060618542,123.28502482,0.0,32.1804615127,55.9779621605,190.478600273,0.0,75.1392,115.339400273
 08/31  14:00:00,277.064529947,37.2146540092,124.320871843,0.0,32.1804615127,55.9779621605,177.450805549,0.0,66.8089,110.641905549
 08/31  15:00:00,278.098709429,37.7851457663,124.785156928,0.0,32.1804615127,55.9779621605,188.552306022,0.0,75.1392,113.413106022
 08/31  16:00:00,306.635967632,38.2696489553,123.594288753,0.0,32.1804615127,60.9114621605,174.366244513,0.0,91.7998,82.5664445129
 08/31  17:00:00,341.079521453,37.3383563518,123.9343518,0.0,32.1804615127,77.5397301883,180.321498669,2.70456232388,49.9818,127.635136345
 08/31  18:00:00,394.145331137,37.4647893638,122.94644222,0.0,77.122965704,86.2600435998,277.4239863,5.89643992967,49.9818,221.54574637
 08/31  19:00:00,401.483638882,37.2361739185,119.925641534,0.0,102.647051061,80.1663183927,207.748312051,8.36634199524,33.3212,166.060770056
