Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  20:00:00,436.15733156,36.8208751428,115.801777362,0.0,115.40909374,92.7192997104,206.404677268,10.4673311742,33.3212,162.616146094
 08/31  21:00:00,410.76498012,36.7094993951,114.263989162,0.0,102.647051061,94.1340635361,280.210494155,10.0406698464,24.9909,245.178924308
 08/31  22:00:00,344.184489329,36.9661552013,114.019876527,0.0,77.122965704,65.871452062,212.960235558,10.4878839324,16.6606,185.811751625
 08/31  23:00:00,275.488251009,37.4114604234,112.896347746,0.0,38.286128036,48.4199368926,119.655362407,9.15730604881,8.3303,102.167756358
 08/31  24:00:00,253.499835192,35.0465719602,131.312624104,0.0,25.5240853573,30.610668775,83.9282374853,0.0134386664226,3.33212,80.5826788189
 09/01  01:00:00,264.217571515,34.2216760214,149.704885781,0.0,19.418418834,29.3649097162,64.1101202717,0.048715353495,3.33212,60.7292849183
 09/01  02:00:00,257.121539486,35.0465719602,149.70845432,0.0,12.7620426787,28.1191506574,64.2417874162,0.174705692127,3.33212,60.7349617241
 09/01  03:00:00,255.294629865,34.2216760214,148.744518562,0.0,12.7620426787,28.1191506574,64.187897751,0.114232626476,3.33212,60.7415451245
 09/01  04:00:00,262.70550666,35.0465719602,147.802723891,0.0,12.7620426787,28.1191506574,84.1959228071,0.263748879133,3.33212,80.6000539279
 09/01  05:00:00,287.8385706,34.2216760214,146.211764223,0.0,25.5240853573,30.610668775,153.688198209,0.144477382485,8.3303,145.213420827
 09/01  06:00:00,384.635132495,35.0465719602,144.396080327,0.0,51.0481707146,78.1489452969,256.098517575,0.314162668644,16.6606,239.123754906
 09/01  07:00:00,410.254729499,36.0564750469,125.699756594,0.0,64.3609230253,109.708623606,368.311920356,16.973796089,24.9909,326.347224267
 09/01  08:00:00,360.91573696,36.0039065202,121.878935768,0.0,51.0481707146,80.7689615957,289.565011485,6.5329676301,33.3212,249.710843855
 09/01  09:00:00,326.77723589,36.3909009889,117.265632271,0.0,51.0481707146,71.0224615957,262.852364786,0.0,66.8089,196.043464786
 09/01  10:00:00,277.137947958,36.6366071451,115.539019494,0.0,32.1804615127,65.7244621605,237.407414494,0.0,83.4695,153.937914494
 09/01  11:00:00,282.003004215,37.0386090483,119.047820223,0.0,32.1804615127,65.7244621605,199.062395218,0.0,83.4695,115.592895218
 09/01  12:00:00,284.377366158,37.26128901,121.89845894,0.0,32.1804615127,65.7244621605,198.942448064,0.0,83.4695,115.472948064
 09/01  13:00:00,275.807734248,37.0109296366,123.28502482,0.0,32.1804615127,55.9779621605,190.490048891,0.0,75.1392,115.350848891
 09/01  14:00:00,278.092808949,37.0427960424,125.512974499,0.0,32.1804615127,55.9779621605,175.664462181,0.0,66.8089,108.855562181
 09/01  15:00:00,279.65831675,37.2908655864,126.828966632,0.0,32.1804615127,55.9779621605,190.4081812,0.0,75.1392,115.2689812
 09/01  16:00:00,308.626588334,37.6634455558,126.178813389,0.0,32.1804615127,60.9114621605,172.517695005,0.0,91.7998,80.7178950053
 09/01  17:00:00,340.465196473,36.6846050774,123.981058094,0.0,32.1804615127,77.5397301883,182.213827492,4.98473664017,49.9818,127.247290852
 09/01  18:00:00,392.434447481,36.6225613062,122.097948594,0.0,77.122965704,86.2600435998,280.928350766,8.98433089481,49.9818,221.962219871
 09/01  19:00:00,400.328954809,36.7145031608,119.925641534,0.0,102.647051061,80.1663183927,211.358234909,9.67526032649,33.3212,168.361774582
 09/01  20:00:00,437.031424648,36.6024865669,117.450909034,0.0,115.40909374,92.7192997104,205.881377028,9.87069977217,33.3212,162.689477256
 09/01  21:00:00,411.199411782,36.5723686563,115.426008572,0.0,102.647051061,94.1340635361,280.085874211,9.73043615203,24.9909,245.364538059
 09/01  22:00:00,343.251449686,36.4299305271,114.607772105,0.0,77.122965704,65.871452062,212.601812239,9.0445427809,16.6606,186.896669459
 09/01  23:00:00,274.698621808,36.2777004232,114.618159533,0.0,38.286128036,48.4199368926,118.562930975,8.93070827512,8.3303,101.3019227
 09/01  24:00:00,268.227925185,35.0465719602,145.599094274,0.0,25.5240853573,30.610668775,83.9956462306,0.0639242368062,3.33212,80.5996019938
 09/02  01:00:00,274.618012088,34.2216760214,150.538925845,0.0,27.7269238854,30.610668775,64.1609792313,0.0807471024872,3.33212,60.7481121288
 09/02  02:00:00,256.400327126,35.0465719602,148.991455861,0.0,12.7620426787,28.1191506574,64.3028697052,0.230469877428,3.33212,60.7402798278
 09/02  03:00:00,254.40927044,34.2216760214,147.8620868,0.0,12.7620426787,28.1191506574,64.2104072461,0.131219138717,3.33212,60.7470681074
 09/02  04:00:00,261.288975384,35.0465719602,147.210034829,0.0,12.7620426787,28.1191506574,90.4416839019,0.292726659511,3.33212,86.8168372424
 09/02  05:00:00,272.025836839,34.2216760214,146.579940718,0.0,12.7620426787,28.1191506574,109.833145047,0.166555647989,8.3303,101.336289399
 09/02  06:00:00,353.26751034,35.0465719602,146.244496973,0.0,42.6918050922,54.3732441037,162.726321291,0.368452092603,16.6606,145.697269198
 09/02  07:00:00,358.902948705,36.1508084595,120.990200886,0.0,42.6918050922,86.1019271793,280.781509434,17.4291171851,24.9909,238.361492249
 09/02  08:00:00,394.17196644,36.1146717178,118.178606083,0.0,57.6566862989,112.030105488,391.350994699,6.83750225492,33.3212,351.192292445
 09/02  09:00:00,341.390895104,36.361440875,112.962826087,0.0,57.6566862989,83.6599452969,322.11412801,0.0,66.8089,255.30522801
 09/02  10:00:00,287.747721833,36.5296601629,112.64169165,0.0,42.6918050922,68.9656133826,279.608571319,0.0,83.4695,196.139071319
 09/02  11:00:00,282.465114499,36.8287438858,114.950972516,0.0,34.9340096728,67.7198543238,237.782180874,0.0,83.4695,154.312680874
 09/02  12:00:00,284.88554419,37.1423870647,117.809852859,0.0,34.9340096728,67.7198543238,199.221825163,0.0,83.4695,115.752325163
 09/02  13:00:00,277.299869701,37.1817220435,119.878855152,0.0,34.9340096728,57.9733543238,190.784798025,0.0,75.1392,115.645598025
 09/02  14:00:00,276.50783403,37.3524075944,118.909860538,0.0,34.9340096728,57.9733543238,182.34010909,0.0,66.8089,115.53120909
 09/02  15:00:00,268.551996303,36.8679658001,111.553133194,0.0,34.9340096728,57.9733543238,190.647038023,0.0,75.1392,115.507838023
 09/02  16:00:00,293.934735234,36.3977481484,109.369862412,0.0,34.9340096728,62.9068543238,178.837651219,0.0,91.7998,87.0378512186
 09/02  17:00:00,322.67379445,36.135409436,110.831353581,0.0,34.9340096728,72.2186844194,156.988954465,5.39045737527,49.9818,101.616697089
 09/02  18:00:00,387.869096526,36.3295939873,108.608705849,0.0,87.0357390804,86.2600435998,188.264435914,8.24164946605,49.9818,130.040986448
 09/02  19:00:00,388.261650866,36.0139433039,112.831104499,0.0,102.000620287,77.6748002752,204.0375403,7.81210421543,33.3212,162.904236085
 09/02  20:00:00,412.999012979,35.9607222741,112.387399441,0.0,102.000620287,88.9820225341,210.989028144,8.15250078623,33.3212,169.515327358
 09/02  21:00:00,402.527668329,36.0239300998,111.529849578,0.0,102.000620287,91.6425454185,196.72061117,8.83818446759,24.9909,162.891526702
 09/02  22:00:00,359.105089503,36.1685608291,120.217356833,0.0,87.0357390804,65.871452062,274.786490793,13.4021402162,16.6606,244.723750577
 09/02  23:00:00,297.247044321,36.0985805839,131.601277171,0.0,42.6918050922,48.4199368926,160.842999442,13.7140125328,8.3303,138.79868691
 09/02  24:00:00,265.056344957,35.0465719602,140.188971953,0.0,27.7269238854,30.610668775,90.2253440945,0.0757395238909,3.33212,86.8174845706
 09/03  01:00:00,271.842175523,34.2216760214,138.617127843,0.0,34.4311606118,33.1021868926,64.2275277635,0.0875247836158,3.33212,60.8078829799
 09/03  02:00:00,256.379792781,35.0465719602,139.821810706,0.0,19.466279405,30.610668775,64.391302286,0.24910672901,3.33212,60.810075557
 09/03  03:00:00,252.134467756,34.2216760214,136.432588096,0.0,19.466279405,30.610668775,67.65314885,0.14475475678,3.33212,64.1762740932
 09/03  04:00:00,261.595205899,35.0465719602,138.412252314,0.0,19.466279405,30.610668775,87.0748700757,0.338332166193,3.33212,83.4044179095
 09/03  05:00:00,269.254353413,34.2216760214,134.699764696,0.0,19.466279405,30.610668775,109.984105365,0.19357933322,8.3303,101.460226032
 09/03  06:00:00,344.514732925,35.0465719602,137.594112494,0.0,42.6918050922,54.3732441037,163.165029078,0.459558370406,16.6606,146.044870708
 09/03  07:00:00,385.526892629,36.1538056548,138.403218415,0.0,49.3960418185,88.5934452969,288.457919893,18.0159062807,24.9909,245.451113612
 09/03  08:00:00,411.725457351,35.9267197101,135.787638255,0.0,57.6566862989,112.030105488,392.427380265,7.41809941387,33.3212,351.688080851
 09/03  09:00:00,352.654854887,36.4278616442,132.29367648,0.0,50.9524495726,81.1684271793,323.11451552,0.0,66.8089,256.30561552
 09/03  10:00:00,305.205542241,36.6114769351,129.653874897,0.0,42.6918050922,68.9656133826,279.922931675,0.00609870839154,83.4695,196.447332966
 09/03  11:00:00,302.214837328,36.6720840111,130.362226573,0.0,38.286128036,68.9656133826,238.38479381,0.548905751625,83.4695,154.366388058
 09/03  12:00:00,304.927326922,36.7210438887,133.810454911,0.0,38.286128036,68.9656133826,200.053103886,1.0229444119,83.4695,115.560659474
 09/03  13:00:00,285.257366295,36.6904381112,133.111747247,0.0,31.5818913096,56.727595265,193.374610986,2.68376145986,75.1392,115.551649526
 09/03  14:00:00,283.758855075,36.7223941451,131.572121427,0.0,31.5818913096,56.727595265,185.164163775,3.02050893789,66.8089,115.334754837
 09/03  15:00:00,291.089012852,36.7514899726,138.893062393,0.0,31.5818913096,56.727595265,187.511429617,3.44508019387,75.1392,108.927149424
 09/03  16:00:00,320.66844926,36.4566499433,139.505831856,0.0,31.5818913096,61.661095265,182.593394331,3.81535481547,91.7998,86.9782395151
 09/03  17:00:00,346.133451486,35.9544159717,137.7786921,0.0,31.5818913096,70.9729253606,163.342089323,11.7157878953,49.9818,101.644501428
 09/03  18:00:00,413.477335244,35.9974836637,143.414038294,0.0,80.3315023541,83.7685254822,192.112244495,12.1535593441,49.9818,129.976885151
 09/03  19:00:00,426.909602356,35.9237285309,150.145524256,0.0,102.000620287,77.6748002752,207.712947514,11.5778962455,33.3212,162.813851269
 09/03  20:00:00,457.175814744,35.9035018904,145.967869505,0.0,108.704857014,91.4735406516,214.788198062,12.2106049663,33.3212,169.256393095
 09/03  21:00:00,429.798627928,36.0652583238,146.64943588,0.0,95.2963835608,89.1510273009,200.579657229,12.7681569528,24.9909,162.820600277
 09/03  22:00:00,371.538198681,36.041736129,141.670676905,0.0,80.3315023541,63.3799339444,278.835597705,17.2650808157,16.6606,244.909916889
 09/03  23:00:00,308.962668213,35.9774543107,143.481835293,0.0,42.6918050922,48.4199368926,168.236115278,21.3264578899,8.3303,138.579357388
 09/03  24:00:00,263.160608565,34.2019752409,129.927255198,0.0,34.4311606118,33.1021868926,84.149837899,0.111647370874,3.33212,80.7060705281
 09/04  01:00:00,270.41368444,35.0086913376,136.441957882,0.0,34.4311606118,33.1021868926,70.3422061465,0.11334058605,3.33212,66.8967455605
 09/04  02:00:00,235.213138459,33.8675856814,119.868339072,0.0,19.466279405,30.610668775,64.3743923262,0.223307678327,3.33212,60.8189646479
 09/04  03:00:00,244.102235384,34.6675228443,127.981288754,0.0,19.466279405,30.610668775,64.3858226485,0.233458625947,3.33212,60.8202440225
 09/04  04:00:00,229.099289557,33.3699822269,107.626995507,0.0,19.466279405,30.610668775,90.3733348685,0.186094064742,3.33212,86.8551208037
 09/04  05:00:00,253.357640056,34.3343623542,118.707198746,0.0,19.466279405,30.610668775,110.085860908,0.26731803546,8.3303,101.488242873
 09/04  06:00:00,312.791553234,33.5251490169,107.429180717,0.0,42.6918050922,54.3732441037,163.114673477,0.348541565428,16.6606,146.105531912
 09/04  07:00:00,389.747624984,35.935263535,142.872938434,0.0,49.3960418185,88.5934452969,289.199050582,18.5665304178,24.9909,245.641620164
 09/04  08:00:00,420.097714723,35.7836859208,144.350668712,0.0,57.6566862989,112.030105488,393.455205464,8.00685176547,33.3212,352.127153699
 09/04  09:00:00,367.506016016,36.3232319887,147.266378113,0.0,50.9524495726,81.1684271793,323.600223722,0.28692197521,66.8089,256.504401747
 09/04  10:00:00,322.189009311,36.5539150593,146.676647194,0.0,42.6918050922,68.9656133826,282.594520867,2.56727809663,83.4695,196.55774277
 09/04  11:00:00,318.44036707,36.6323200262,146.592168717,0.0,38.286128036,68.9656133826,240.607390267,2.71321296229,83.4695,154.424677305
 09/04  12:00:00,317.909444045,36.6953141639,146.756928528,0.0,38.286128036,68.9656133826,200.447432708,1.3802568039,83.4695,115.597675905
 09/04  13:00:00,298.071440927,36.6351228512,145.908772935,0.0,31.5818913096,56.727595265,192.512294409,1.78149404766,75.1392,115.591600361
 09/04  14:00:00,295.966045732,36.6714038199,143.757269949,0.0,31.5818913096,56.727595265,183.751982184,1.57431044298,66.8089,115.368771741
 09/04  15:00:00,295.461506998,36.7059305911,143.222196358,0.0,31.5818913096,56.727595265,191.952126868,1.4484145322,75.1392,115.364512336
 09/04  16:00:00,325.121922836,36.497864469,143.82375668,0.0,31.5818913096,61.661095265,174.338749178,1.75445485171,91.7998,80.7844943259
 09/04  17:00:00,353.572881205,35.992153162,145.106902329,0.0,31.5818913096,70.9729253606,167.460229474,9.45027113088,49.9818,108.028158343
 09/04  18:00:00,413.588474484,36.0430301424,143.402035023,0.0,80.3315023541,83.7685254822,183.776275007,10.27525855,49.9818,123.519216457
 09/04  19:00:00,417.779855285,36.0599185685,140.772209788,0.0,102.000620287,77.6748002752,214.209569056,11.2046973697,33.3212,169.683671686
 09/04  20:00:00,452.608373178,36.0385518836,141.204798792,0.0,108.704857014,91.4735406516,207.738172295,11.8535922326,33.3212,162.563380063
 09/04  21:00:00,424.148368673,36.1894085917,140.841802228,0.0,95.2963835608,89.1510273009,207.034962816,12.3634151797,24.9909,169.680647636
 09/04  22:00:00,371.729556452,36.0937790194,141.794625457,0.0,80.3315023541,63.3799339444,272.630974944,15.6588726039,16.6606,240.31150234
 09/04  23:00:00,307.954197825,36.012698377,142.432252484,0.0,42.6918050922,48.4199368926,171.238355238,20.0237703927,8.3303,142.884284845
 09/04  24:00:00,247.394799251,33.5294421769,114.829385986,0.0,34.4311606118,33.1021868926,84.0821897711,0.0237665812667,3.33212,80.7263031899
 09/05  01:00:00,234.740343178,34.3317554645,120.216461141,0.0,19.418418834,29.3649097162,67.3025119471,0.11714122156,3.33212,63.8532507256
 09/05  02:00:00,209.677413957,33.1900771342,104.2321433,0.0,12.7620426787,28.1191506574,67.1851568945,0.0848844041915,3.33212,63.7681524903
 09/05  03:00:00,186.971872896,32.866744023,81.8342443879,0.0,12.7620426787,28.1191506574,64.2664635811,0.159582494715,3.33212,60.7747610864
 09/05  04:00:00,204.736536685,33.3438882365,91.77132597,0.0,12.7620426787,28.1191506574,84.1921864204,0.188450564402,3.33212,80.671615856
 09/05  05:00:00,249.286440071,33.1805577145,109.216462198,0.0,25.5240853573,30.610668775,153.99000842,0.217313839327,8.3303,145.442394581
 09/05  06:00:00,352.368269333,34.3015766128,113.295605379,0.0,51.0481707146,78.1489452969,265.529425757,3.02650463712,16.6606,245.84232112
 09/05  07:00:00,407.820708637,35.7558566661,123.802726678,0.0,64.3609230253,109.708623606,366.029084041,18.4450020308,24.9909,322.59318201
 09/05  08:00:00,381.378766523,35.7885326365,142.755180341,0.0,51.0481707146,80.7689615957,297.266655164,7.2015060947,33.3212,256.743949069
 09/05  09:00:00,354.766303173,36.3159817243,144.639921189,0.0,51.0481707146,71.0224615957,263.38292817,0.109050288433,66.8089,196.464977882
 09/05  10:00:00,304.675979512,36.4677087675,143.076502823,0.0,32.1804615127,65.7244621605,238.808299831,1.15822775033,83.4695,154.18057208
 09/05  11:00:00,305.951037363,36.5769513059,143.556908634,0.0,32.1804615127,65.7244621605,200.772483421,1.56320765038,83.4695,115.739775771
 09/05  12:00:00,305.32043559,36.6562078879,143.557351642,0.0,32.1804615127,65.7244621605,199.521740345,0.426888304362,83.4695,115.625352041
 09/05  13:00:00,296.775127712,36.6287978282,144.750646277,0.0,32.1804615127,55.9779621605,190.893578499,0.245057590986,75.1392,115.509320908
 09/05  14:00:00,298.14438567,36.6714042933,146.05721686,0.0,32.1804615127,55.9779621605,182.429432344,0.222928485879,66.8089,115.397603859
 09/05  15:00:00,297.63152437,36.7086814493,145.501883075,0.0,32.1804615127,55.9779621605,190.658868903,0.12154556615,75.1392,115.398123337
 09/05  16:00:00,327.634535682,36.654720608,146.310556362,0.0,32.1804615127,60.9114621605,172.600965775,0.0,91.7998,80.8011657754
 09/05  17:00:00,364.79002656,36.1613343942,148.925587459,0.0,32.1804615127,77.5397301883,185.965969085,6.1790949433,49.9818,129.805074142
 09/05  18:00:00,415.966196607,36.3141630992,146.01863906,0.0,77.122965704,86.2600435998,285.390167653,9.70695526348,49.9818,225.701412389
 09/05  19:00:00,418.055292341,36.4254841818,138.036073582,0.0,102.647051061,80.1663183927,214.117872144,10.6857458797,33.3212,170.110926265
 09/05  20:00:00,452.224006664,36.3746729621,132.984856616,0.0,115.40909374,92.7192997104,207.630312284,11.3332474101,33.3212,162.975864874
 09/05  21:00:00,429.912211168,36.4228830112,134.22448934,0.0,102.647051061,94.1340635361,283.039985098,11.9348256212,24.9909,246.114259477
 09/05  22:00:00,365.441998882,36.4087545179,135.936833914,0.0,77.122965704,65.871452062,216.415509348,12.460181839,16.6606,187.294727509
 09/05  23:00:00,298.045112334,36.2465059839,136.734707004,0.0,38.286128036,48.4199368926,125.332316157,15.5820919806,8.3303,101.419924176
 09/05  24:00:00,246.901304912,33.688552133,125.596159593,0.0,25.5240853573,30.610668775,90.2260136413,0.0186393453714,3.33212,86.875254296
 09/06  01:00:00,238.784961604,34.3319735311,124.241877241,0.0,19.418418834,29.3649097162,64.2168342556,0.101669762281,3.33212,60.7830444934
 09/06  02:00:00,222.181540344,33.3511961441,116.5481989,0.0,12.7620426787,28.1191506574,64.1614023343,0.0440572268534,3.33212,60.7852251075
 09/06  03:00:00,202.486050987,33.1887014188,97.0142094814,0.0,12.7620426787,28.1191506574,64.2015604821,0.0864227933053,3.33212,60.7830176888
 09/06  04:00:00,194.964257582,32.8656306506,83.1793190481,0.0,12.7620426787,28.1191506574,90.3885062416,0.160981270497,3.33212,86.8954049711
 09/06  05:00:00,233.966230671,33.3445074547,94.1494676059,0.0,25.5240853573,30.610668775,147.41097622,0.189796331015,8.3303,138.890879889
 09/06  06:00:00,370.45241496,34.9649442911,131.331189771,0.0,51.0481707146,78.1489452969,263.079225242,0.376263349389,16.6606,246.042361893
 09/06  07:00:00,427.493202579,35.8321518201,144.484717204,0.0,64.3609230253,109.708623606,373.684560362,17.4197455478,24.9909,331.273914814
 09/06  08:00:00,380.337508725,35.7915195645,142.546514834,0.0,51.0481707146,80.7689615957,297.215401722,6.93882951989,33.3212,256.955372203
 09/06  09:00:00,348.733949674,36.3356306659,138.550247623,0.0,51.0481707146,71.0224615957,263.379809737,0.0,66.8089,196.570909737
 09/06  10:00:00,297.576616809,36.4557686323,135.995053007,0.0,32.1804615127,65.7244621605,237.767925305,0.0511178105766,83.4695,154.247307495
 09/06  11:00:00,296.36165107,36.5295436383,134.0570858,0.0,32.1804615127,65.7244621605,199.874166552,0.628834109761,83.4695,115.775832443
 09/06  12:00:00,293.709540003,36.6201788378,132.022177057,0.0,32.1804615127,65.7244621605,199.246734285,0.11731945767,83.4695,115.659914828
 09/06  13:00:00,282.00010927,36.6129439608,130.009253422,0.0,32.1804615127,55.9779621605,190.794917006,0.107807682752,75.1392,115.547909323
 09/06  14:00:00,278.705491276,36.6616433466,126.631917131,0.0,32.1804615127,55.9779621605,182.334762376,0.0961376061027,66.8089,115.42972477
 09/06  15:00:00,275.72382536,36.6849584295,123.724128479,0.0,32.1804615127,55.9779621605,190.591759708,0.0219574607421,75.1392,115.430602247
 09/06  16:00:00,303.310692237,36.5198808659,122.456557185,0.0,32.1804615127,60.9114621605,172.621853888,0.0,91.7998,80.8220538876
 09/06  17:00:00,340.607232265,36.0475176786,124.956004151,0.0,32.1804615127,77.5397301883,186.26563209,6.43128385957,49.9818,129.85254823
 09/06  18:00:00,394.348707844,36.1777943122,124.577526051,0.0,77.122965704,86.2600435998,285.805529722,9.9587023062,49.9818,225.865027416
 09/06  19:00:00,403.566126935,36.2599844799,123.148735735,0.0,102.647051061,80.1663183927,214.422275803,10.9034935752,33.3212,170.197582228
 09/06  20:00:00,438.628647961,36.2576384858,119.079232688,0.0,115.40909374,92.7192997104,207.911884386,11.5333181549,33.3212,163.057366231
 09/06  21:00:00,414.589510668,36.3529288659,118.649467301,0.0,102.647051061,94.1340635361,283.398503061,12.0874012206,24.9909,246.320201841
 09/06  22:00:00,349.177926459,36.3733684191,119.690934226,0.0,77.122965704,65.871452062,216.706019073,12.6407351763,16.6606,187.404683897
 09/06  23:00:00,281.646355669,36.2353773051,120.295598209,0.0,38.286128036,48.4199368926,131.144364714,15.0242692209,8.3303,107.789795493
 09/06  24:00:00,258.575787138,33.6901260975,137.224806007,0.0,25.5240853573,30.610668775,84.0530060877,0.0304424007387,3.33212,80.6904436869
 09/07  01:00:00,250.475391123,34.4967099422,135.733056801,0.0,19.418418834,29.3649097162,64.351758946,0.224938142821,3.33212,60.7947008032
 09/07  02:00:00,223.291636914,32.7084912791,118.258840075,0.0,12.7620426787,28.1191506574,64.1428708991,0.0186041071934,3.33212,60.792146792
 09/07  03:00:00,229.565681813,34.0040537775,123.235539244,0.0,12.7620426787,28.1191506574,70.3449102691,0.140377721929,3.33212,66.8724125472
 09/07  04:00:00,232.983431266,33.834172481,120.175754993,0.0,12.7620426787,28.1191506574,84.2841052587,0.245242893974,3.33212,80.7067423647
 09/07  05:00:00,259.957532062,33.8336441174,119.585044765,0.0,25.5240853573,30.610668775,154.084537001,0.189432317918,8.3303,145.564804683
 09/07  06:00:00,374.576942282,34.000062642,136.365946413,0.0,51.0481707146,78.1489452969,263.261686608,0.350124052206,16.6606,246.250962556
 09/07  07:00:00,417.350320785,35.8635090676,134.268521825,0.0,64.3609230253,109.708623606,367.134476635,17.6540820832,24.9909,324.489494551
 09/07  08:00:00,368.130415066,35.8414333167,130.259974143,0.0,51.0481707146,80.7689615957,299.904452453,7.05813107912,33.3212,259.525121374
 09/07  09:00:00,333.08167818,36.3513852531,122.844591325,0.0,51.0481707146,71.0224615957,262.309963606,0.0,66.8089,195.501063606
 09/07  10:00:00,282.048339991,36.5477053489,120.452917986,0.0,32.1804615127,65.7244621605,242.65255657,0.0,83.4695,159.18305657
 09/07  11:00:00,282.951004945,36.6700363187,120.763468306,0.0,32.1804615127,65.7244621605,199.286168067,0.00651453353616,83.4695,115.810153533
 09/07  12:00:00,281.643839064,36.6521126894,121.050956776,0.0,32.1804615127,65.7244621605,199.164865652,0.0220213517061,83.4695,115.673344301
 09/07  13:00:00,274.441693993,36.6192671614,123.52662462,0.0,32.1804615127,55.9779621605,190.774560897,0.0475666726065,75.1392,115.587794225
 09/07  14:00:00,280.455619685,36.7248451413,128.442175251,0.0,32.1804615127,55.9779621605,182.27797226,0.0,66.8089,115.46907226
 09/07  15:00:00,279.664435277,36.796016784,128.087478506,0.0,32.1804615127,55.9779621605,190.606836029,0.0,75.1392,115.467636029
 09/07  16:00:00,311.665369837,36.9926719535,130.101650587,0.0,32.1804615127,60.9114621605,172.641793225,0.0,91.7998,80.8419932249
 09/07  17:00:00,349.369776821,36.4183997501,133.2147567,0.0,32.1804615127,77.5397301883,185.802921723,5.92205375493,49.9818,129.899067968
 09/07  18:00:00,401.128139512,36.5474964324,130.897491822,0.0,77.122965704,86.2600435998,285.460469622,9.43724500299,49.9818,226.041424619
 09/07  19:00:00,406.187428272,36.6297637855,122.702541876,0.0,102.647051061,80.1663183927,214.003433069,10.3931167633,33.3212,170.289116306
 09/07  20:00:00,439.979618578,36.5747910841,120.061626735,0.0,115.40909374,92.7192997104,214.285098437,11.0249447177,33.3212,169.93895372
 09/07  21:00:00,418.398772841,36.6235192685,122.062887727,0.0,102.647051061,94.1340635361,283.123290846,11.6057722028,24.9909,246.526618643
 09/07  22:00:00,353.098779796,36.6026872152,123.361272718,0.0,77.122965704,65.871452062,216.30895134,12.1392783034,16.6606,187.509073037
 09/07  23:00:00,283.569989111,36.4118810937,122.053296577,0.0,38.286128036,48.4199368926,122.562941375,12.7510146435,8.3303,101.481626731
 09/07  24:00:00,264.968973166,34.3639067885,142.954710739,0.0,25.5240853573,30.610668775,84.0637163612,0.0270212907174,3.33212,80.7045750705
 09/08  01:00:00,252.161785255,34.0271595979,137.919649326,0.0,19.418418834,29.3649097162,70.2618231941,0.0489763196959,3.33212,66.8807268744
 09/08  02:00:00,242.465079448,34.6786521179,135.492200645,0.0,12.7620426787,28.1191506574,64.2808763019,0.143552970673,3.33212,60.8052033313
 09/08  03:00:00,237.877672255,33.8532739623,131.76169048,0.0,12.7620426787,28.1191506574,64.2756921352,0.136802718141,3.33212,60.806769417
 09/08  04:00:00,238.701242836,34.1837145231,124.811428483,0.0,12.7620426787,28.1191506574,90.5667186326,0.300637671461,3.33212,86.9339609611
 09/08  05:00:00,272.896227959,33.8498493587,131.773200426,0.0,25.5240853573,30.610668775,147.508919911,0.165520549694,8.3303,139.013099361
 09/08  06:00:00,373.934380349,34.6735473677,134.151005811,0.0,51.0481707146,78.1489452969,268.000983455,0.35469225386,16.6606,250.985691201
 09/08  07:00:00,417.155030299,35.8776034326,132.867129181,0.0,64.3609230253,109.708623606,369.588443727,17.5009607622,24.9909,327.096582964
 09/08  08:00:00,370.305734608,35.8156239783,131.549789316,0.0,51.0481707146,80.7689615957,297.700068237,6.97751722554,33.3212,257.401351011
 09/08  09:00:00,337.722126492,36.3649510995,127.51388773,0.0,51.0481707146,71.0224615957,263.619912391,0.0,66.8089,196.811012391
 09/08  10:00:00,281.852356943,36.5005137078,120.555120033,0.0,32.1804615127,65.7244621605,244.557618193,0.0,83.4695,161.088118193
 09/08  11:00:00,276.174298916,36.5202921168,114.084962496,0.0,32.1804615127,65.7244621605,199.259726583,0.0,83.4695,115.790226583
 09/08  12:00:00,277.984806473,36.6491818449,116.187939033,0.0,32.1804615127,65.7244621605,199.170752289,0.0,83.4695,115.701252289
 09/08  13:00:00,268.02850957,36.5314365067,116.556951271,0.0,32.1804615127,55.9779621605,190.731238282,0.0,75.1392,115.592038282
 09/08  14:00:00,269.498946054,36.4895043456,118.887714404,0.0,32.1804615127,55.9779621605,182.316426313,0.0137941895884,66.8089,115.493732123
 09/08  15:00:00,273.173415064,36.7167680594,121.591582457,0.0,32.1804615127,55.9779621605,190.80343172,0.153899259619,75.1392,115.51033246
 09/08  16:00:00,308.275930458,36.584359614,127.091110005,0.0,32.1804615127,60.9114621605,178.326336759,0.0,91.7998,86.5265367593
 09/08  17:00:00,340.692857079,36.0567058897,125.012526266,0.0,32.1804615127,77.5397301883,180.288599256,6.27051087119,49.9818,124.036288385
 09/08  18:00:00,390.720837506,36.1667665511,120.997590724,0.0,77.122965704,86.2600435998,285.993379718,9.77927786089,49.9818,226.232301858
 09/08  19:00:00,405.833166137,36.2140087435,123.28682462,0.0,102.647051061,80.1663183927,214.450359749,10.7480107974,33.3212,170.381148952
 09/08  20:00:00,442.513165904,36.2223461446,123.438068091,0.0,115.40909374,92.7192997104,214.745802328,11.3902805461,33.3212,170.034321781
 09/08  21:00:00,419.686001811,36.3190239853,124.09491748,0.0,102.647051061,94.1340635361,283.640489745,11.903403709,24.9909,246.746186036
 09/08  22:00:00,356.257394394,36.3481549295,126.806192859,0.0,77.122965704,65.871452062,216.783314647,12.4945170243,16.6606,187.628197623
 09/08  23:00:00,288.815841904,36.2279505895,127.504163934,0.0,38.286128036,48.4199368926,130.518790488,14.3320657008,8.3303,107.856424787
 09/08  24:00:00,261.283928141,34.0257006563,139.621075851,0.0,25.5240853573,30.610668775,84.1094104307,0.0506246357625,3.33212,80.7266657949
 09/09  01:00:00,259.532457011,34.6667315938,135.086428339,0.0,27.7269238854,30.610668775,64.272165795,0.126562840435,3.33212,60.8134829546
 09/09  02:00:00,227.174121071,33.2065047201,121.666167911,0.0,12.7620426787,28.1191506574,70.3532757418,0.124876794435,3.33212,66.8962789473
 09/09  03:00:00,235.83629377,34.3334536246,129.212262846,0.0,12.7620426787,28.1191506574,64.3216334896,0.172129704943,3.33212,60.8173837846
 09/09  04:00:00,228.265386154,32.8748160028,116.429226108,0.0,12.7620426787,28.1191506574,84.221345837,0.0438766710186,3.33212,80.8453491659
 09/09  05:00:00,250.717460978,34.1648944874,125.371061789,0.0,12.7620426787,28.1191506574,116.340173793,0.221074186213,8.3303,107.788799606
 09/09  06:00:00,343.235046954,34.1581511932,137.192345374,0.0,42.6918050922,54.3732441037,162.978662473,0.178910099554,16.6606,146.139152374
 09/09  07:00:00,373.00459236,36.0559988962,135.186988738,0.0,42.6918050922,86.1019271793,288.862710656,17.1843373492,24.9909,246.687473307
 09/09  08:00:00,407.104956223,35.8742309776,131.206873006,0.0,57.6566862989,112.030105488,401.213670784,7.05010938684,33.3212,360.842361398
 09/09  09:00:00,355.909133,36.3290297646,126.40653308,0.0,57.6566862989,83.6599452969,326.15576995,0.0,66.8089,259.34686995
 09/09  10:00:00,300.40159343,36.4685007331,124.975998047,0.0,42.6918050922,68.9656133826,280.420842229,0.0183404201325,83.4695,196.933001809
 09/09  11:00:00,290.42043803,36.5605187041,123.274038445,0.0,34.9340096728,67.7198543238,239.625488733,1.38691327893,83.4695,154.769075454
 09/09  12:00:00,287.963575653,36.6285444627,121.526854317,0.0,34.9340096728,67.7198543238,207.54721736,1.63846674847,83.4695,122.439250611
 09/09  13:00:00,274.778246583,36.5919152645,118.165128422,0.0,34.9340096728,57.9733543238,191.723682504,0.705549682251,75.1392,115.878932822
 09/09  14:00:00,272.039845392,36.6266584922,115.651189985,0.0,34.9340096728,57.9733543238,183.211840314,0.641087836343,66.8089,115.761852478
 09/09  15:00:00,276.377393091,36.6818981435,119.612993415,0.0,34.9340096728,57.9733543238,191.037746627,0.136922952032,75.1392,115.761623675
 09/09  16:00:00,304.31109789,36.4538210537,118.625803397,0.0,34.9340096728,62.9068543238,179.617135208,0.632992382776,91.7998,87.1843428252
 09/09  17:00:00,331.985834599,35.9600920643,119.075718767,0.0,34.9340096728,72.2186844194,166.643626508,8.46846908143,49.9818,108.193357426
 09/09  18:00:00,395.660270031,36.1823499797,116.390335666,0.0,87.0357390804,86.2600435998,190.656851836,10.268726055,49.9818,130.406325781
 09/09  19:00:00,397.254529701,36.02097923,117.63437229,0.0,102.000620287,77.6748002752,214.91261435,11.2901407458,33.3212,170.301273604
 09/09  20:00:00,422.236006934,35.9893989268,120.080176339,0.0,102.000620287,88.9820225341,215.438668578,11.9936519603,33.3212,170.123816617
 09/09  21:00:00,412.799222568,36.0671663396,120.337788654,0.0,102.000620287,91.6425454185,207.787562448,12.4975125374,24.9909,170.29914991
 09/09  22:00:00,361.315492578,36.006876149,122.198960624,0.0,87.0357390804,65.871452062,276.029140904,13.2417658091,16.6606,246.126775095
 09/09  23:00:00,292.390744563,35.9216358834,126.912741678,0.0,42.6918050922,48.4199368926,169.74146868,18.5307916678,8.3303,142.880377012
 09/09  24:00:00,261.771973215,33.6870061085,138.229945272,0.0,27.7269238854,30.610668775,86.880564727,0.0303428573042,3.33212,83.5181018697
 09/10  01:00:00,270.347574248,34.4981184042,136.796167026,0.0,34.4311606118,33.1021868926,64.4534055672,0.239374451175,3.33212,60.881911116
 09/10  02:00:00,233.965452581,32.7095252665,119.695224377,0.0,19.466279405,30.610668775,70.3291529779,0.0269720965908,3.33212,66.9700608814
 09/10  03:00:00,242.285630092,34.1651953464,126.560352706,0.0,19.466279405,30.610668775,64.4703267485,0.252867613396,3.33212,60.8853391351
 09/10  04:00:00,246.071801943,33.9959207245,123.879653705,0.0,19.466279405,30.610668775,90.4862168862,0.175325859187,3.33212,86.9787710271
 09/10  05:00:00,255.581044805,33.8336893225,121.314754353,0.0,19.466279405,30.610668775,114.135196975,0.209046320344,8.3303,105.595850654
 09/10  06:00:00,342.808356627,33.8392049667,137.038908281,0.0,42.6918050922,54.3732441037,166.121302039,0.401245314637,16.6606,149.059456724
 09/10  07:00:00,377.264059992,36.0814234269,130.171851239,0.0,49.3960418185,88.5934452969,289.732113296,17.8281335349,24.9909,246.913079761
 09/10  08:00:00,404.688360934,35.8641570217,128.787360081,0.0,57.6566862989,112.030105488,402.909509538,7.26346570301,33.3212,362.324843835
 09/10  09:00:00,342.425388651,36.3212067029,122.133632586,0.0,50.9524495726,81.1684271793,325.861021211,0.0,66.8089,259.052121211
 09/10  10:00:00,289.594469117,36.5196346157,114.654296035,0.0,42.6918050922,68.9656133826,280.728989382,0.0,83.4695,197.259489382
 09/10  11:00:00,282.985317053,36.4834007966,111.91325738,0.0,38.286128036,68.9656133826,245.362853349,0.348571719042,83.4695,161.54478163
 09/10  12:00:00,284.558056899,36.5725990796,113.835124066,0.0,38.286128036,68.9656133826,199.2531233,0.0354006741692,83.4695,115.748222626
 09/10  13:00:00,267.998485019,36.6764942227,115.748106862,0.0,31.5818913096,56.727595265,191.128474922,0.191263926469,75.1392,115.798010995
 09/10  14:00:00,269.5301031,36.752351816,117.181133026,0.0,31.5818913096,56.727595265,182.54969083,0.150456826168,66.8089,115.590334004
 09/10  15:00:00,270.635519915,36.7801175283,118.258954997,0.0,31.5818913096,56.727595265,190.872333947,0.158326156775,75.1392,115.57480779
 09/10  16:00:00,294.691991022,36.4952728561,113.642894714,0.0,31.5818913096,61.661095265,179.017985392,0.106699455521,91.7998,87.1114859366
 09/10  17:00:00,325.387714792,36.038875295,117.326819839,0.0,31.5818913096,70.9729253606,165.688542425,7.47786926832,49.9818,108.228873157
 09/10  18:00:00,387.799045628,36.1464306393,117.689233425,0.0,80.3315023541,83.7685254822,190.354472955,10.0491329596,49.9818,130.323539995
 09/10  19:00:00,402.779215883,36.1699237013,122.889464284,0.0,102.000620287,77.6748002752,208.278871383,10.954544872,33.3212,164.003126511
 09/10  20:00:00,435.159979937,36.1411051818,123.641807946,0.0,108.704857014,91.4735406516,214.1776276,11.5733039335,33.3212,169.283123666
 09/10  21:00:00,403.845263069,36.3243319808,120.359361573,0.0,95.2963835608,89.1510273009,207.320036385,12.1083343259,24.9909,170.220802059
 09/10  22:00:00,354.247734147,36.2081400572,124.157895077,0.0,80.3315023541,63.3799339444,275.992702035,12.9815014176,16.6606,246.350600617
 09/10  23:00:00,293.750586318,36.098335567,128.099888146,0.0,42.6918050922,48.4199368926,171.192670383,17.2432260345,8.3303,145.619144348
 09/10  24:00:00,272.156803865,33.8600134966,139.211733272,0.0,34.4311606118,33.1021868926,84.1949572786,0.0185239142255,3.33212,80.8443133644
 09/11  01:00:00,252.024028348,34.6630837248,137.133562255,0.0,19.418418834,29.3649097162,70.4585522526,0.207133423997,3.33212,66.9192988286
 09/11  02:00:00,225.554610034,33.0386142887,120.210055946,0.0,12.7620426787,28.1191506574,64.2997575367,0.127986900972,3.33212,60.8396506357
 09/11  03:00:00,236.263718365,34.3310493157,129.632082682,0.0,12.7620426787,28.1191506574,64.2718289087,0.0656781248186,3.33212,60.8740307839
 09/11  04:00:00,234.72999709,33.3495375941,122.444176953,0.0,12.7620426787,28.1191506574,90.4367617698,0.138098414517,3.33212,86.9665433552
 09/11  05:00:00,245.997754034,33.1907998293,106.281007132,0.0,25.5240853573,30.610668775,154.330375209,0.161674001504,8.3303,145.838401207
 09/11  06:00:00,378.049717461,34.9773249202,138.846510898,0.0,51.0481707146,78.1489452969,264.172726174,0.36714546194,16.6606,247.144980712
 09/11  07:00:00,416.247805102,35.8465031968,133.181960709,0.0,64.3609230253,109.708623606,376.052888941,17.5925993033,24.9909,333.469389638
 09/11  08:00:00,370.713223692,35.7859230004,132.918645807,0.0,51.0481707146,80.7689615957,298.52731993,7.09429119592,33.3212,258.111828734
 09/11  09:00:00,339.413940895,36.3219636627,129.258591355,0.0,51.0481707146,71.0224615957,270.32335919,0.0,66.8089,203.51445919
 09/11  10:00:00,284.507209178,36.4565218936,122.92017427,0.0,32.1804615127,65.7244621605,238.881386497,0.125456324084,83.4695,155.286430173
 09/11  11:00:00,282.07693997,36.5601354179,119.70058338,0.0,32.1804615127,65.7244621605,199.883656272,0.45498728148,83.4695,115.95916899
 09/11  12:00:00,281.051111997,36.6159009936,119.767659066,0.0,32.1804615127,65.7244621605,206.336752103,0.591649687224,83.4695,122.275602416
 09/11  13:00:00,267.363627033,36.4522661677,116.532195205,0.0,32.1804615127,55.9779621605,191.170030924,0.367587427336,75.1392,115.663243497
 09/11  14:00:00,270.176748322,36.4516356868,119.804835357,0.0,32.1804615127,55.9779621605,182.595489241,0.222120298694,66.8089,115.564468942
 09/11  15:00:00,271.188136717,36.4980261195,120.826946807,0.0,32.1804615127,55.9779621605,190.966380517,0.238953903319,75.1392,115.588226613
 09/11  16:00:00,297.937033721,36.3386324305,118.069480322,0.0,32.1804615127,60.9114621605,178.966067635,0.00982750418776,91.7998,87.1564401305
 09/11  17:00:00,336.86024142,36.0498516601,121.841386696,0.0,32.1804615127,77.5397301883,180.129038223,6.53427177147,49.9818,123.612966452
 09/11  18:00:00,389.990764689,36.2162865486,120.624411685,0.0,77.122965704,86.2600435998,294.106868648,10.0183433343,49.9818,234.106725314
 09/11  19:00:00,395.383512398,36.1254821172,113.758864599,0.0,102.647051061,80.1663183927,213.809650881,9.81763705538,33.3212,170.670813826
 09/11  20:00:00,431.08751331,36.0273289906,113.04639489,0.0,115.40909374,92.7192997104,212.126782296,8.48769954224,33.3212,170.317882754
 09/11  21:00:00,409.560391124,36.3292808218,114.292138288,0.0,102.647051061,94.1340635361,284.580588225,12.1727770766,24.9909,247.416911148
 09/11  22:00:00,349.182123151,36.4093353406,119.640856617,0.0,77.122965704,65.871452062,217.778176116,12.9126551004,16.6606,188.204921016
 09/11  23:00:00,283.241635692,36.268282322,121.866685012,0.0,38.286128036,48.4199368926,131.818768922,15.7259102775,8.3303,107.762558644
 09/11  24:00:00,259.280532604,33.8606526108,137.770067375,0.0,25.5240853573,30.610668775,88.7054865784,0.0269302062632,3.33212,85.3464363721
 09/12  01:00:00,250.631994338,34.6630542857,135.752342323,0.0,19.418418834,29.3649097162,66.0198116027,0.22049383113,3.33212,62.4671977716
 09/12  02:00:00,224.386973385,33.0388229249,119.046173796,0.0,12.7620426787,28.1191506574,64.3142998563,0.131288574606,3.33212,60.8508912817
 09/12  03:00:00,231.855992212,34.1678089932,125.384300379,0.0,12.7620426787,28.1191506574,70.4350807909,0.16663815431,3.33212,66.9363226366
 09/12  04:00:00,232.739072184,33.9966577611,119.048341503,0.0,12.7620426787,28.1191506574,84.3002047264,0.159908379984,3.33212,80.8081763464
 09/12  05:00:00,255.739901789,33.1901720984,115.275600036,0.0,25.5240853573,30.610668775,154.420546125,0.180110808213,8.3303,145.910135317
 09/12  06:00:00,360.793067218,34.1667844535,121.539869601,0.0,51.0481707146,78.1489452969,271.606136169,0.385503855383,16.6606,254.560032314
 09/12  07:00:00,422.158333803,35.8617833871,137.91793324,0.0,64.3609230253,109.708623606,372.927501947,17.7095881125,24.9909,330.227013834
 09/12  08:00:00,372.235313318,35.8330254197,133.459898562,0.0,51.0481707146,80.7689615957,302.549684052,7.16585373394,33.3212,262.062630318
 09/12  09:00:00,331.368177396,36.3550238039,121.181468151,0.0,51.0481707146,71.0224615957,264.127652244,0.0,66.8089,197.318752244
 09/12  10:00:00,275.467409813,36.4380438083,114.659885589,0.0,32.1804615127,65.7244621605,244.852550983,0.0,83.4695,161.383050983
 09/12  11:00:00,276.883503349,36.5923284022,114.441324272,0.0,32.1804615127,65.7244621605,199.446301208,0.0304484580917,83.4695,115.94635275
 09/12  12:00:00,278.860721187,36.5878266003,117.437733252,0.0,32.1804615127,65.7244621605,199.367126535,0.0176798022532,83.4695,115.879946732
 09/12  13:00:00,277.47232182,36.6744419649,126.181105885,0.0,32.1804615127,55.9779621605,197.406146374,0.0457849845819,75.1392,122.221161389
 09/12  14:00:00,285.409613688,36.749683359,133.210509678,0.0,32.1804615127,55.9779621605,182.467200049,0.0,66.8089,115.658300049
 09/12  15:00:00,289.237947286,36.8254052647,136.937612797,0.0,32.1804615127,55.9779621605,190.78661629,0.0,75.1392,115.64741629
 09/12  16:00:00,318.920399894,36.9149459374,137.28397288,0.0,32.1804615127,60.9114621605,178.968831353,0.0,91.7998,87.1690313533
 09/12  17:00:00,356.734615711,36.3278357544,140.66426291,0.0,32.1804615127,77.5397301883,179.648004441,6.00864130435,49.9818,123.657563137
 09/12  18:00:00,407.467965097,36.4378909258,137.371836847,0.0,77.122965704,86.2600435998,293.825411906,9.53813251968,49.9818,234.305479386
 09/12  19:00:00,410.178466872,36.5111126734,127.266086638,0.0,102.647051061,80.1663183927,214.592470658,10.4967121069,33.3212,170.774558551
 09/12  20:00:00,443.582868761,36.4644668491,124.231704754,0.0,115.40909374,92.7192997104,214.897822287,11.1593536394,33.3212,170.417268647
 09/12  21:00:00,422.014664673,36.5251321704,126.196665459,0.0,102.647051061,94.1340635361,287.839492396,11.670619263,24.9909,251.177973133
 09/12  22:00:00,357.990370377,36.5150050388,128.361372224,0.0,77.122965704,65.871452062,220.755494241,12.2659774358,16.6606,191.828916805
 09/12  23:00:00,294.467152741,36.3414110084,133.040256886,0.0,38.286128036,48.4199368926,122.95912699,12.9829642564,8.3303,101.645862734
 09/12  24:00:00,262.121092945,34.198650826,140.286890324,0.0,25.5240853573,30.610668775,90.4139342518,0.0572366928676,3.33212,87.024577559
 09/13  01:00:00,251.504304627,34.8405286613,136.470311342,0.0,19.418418834,29.3649097162,64.2420995057,0.0504982297218,3.33212,60.859481276
 09/13  02:00:00,230.578962008,33.7004593348,124.606342124,0.0,12.7620426787,28.1191506574,70.3566393866,0.0774338086748,3.33212,66.9470855779
 09/13  03:00:00,237.566417035,34.6639623069,130.658294789,0.0,12.7620426787,28.1191506574,64.4616859108,0.264281119362,3.33212,60.8652847915
 09/13  04:00:00,215.947786473,33.0401751579,104.026739487,0.0,12.7620426787,28.1191506574,90.5259321946,0.146451686823,3.33212,87.0473605078
 09/13  05:00:00,264.975705484,34.5005307841,124.028673685,0.0,25.5240853573,30.610668775,154.519288321,0.205372501464,8.3303,145.98361582
 09/13  06:00:00,360.427263051,33.855036183,122.420130229,0.0,51.0481707146,78.1489452969,264.640473507,0.355215757048,16.6606,247.62465775
 09/13  07:00:00,430.625118769,35.8225269635,144.839962535,0.0,64.3609230253,109.708623606,377.041006376,17.6250866135,24.9909,334.425019763
 09/13  08:00:00,379.877644061,35.8475221788,142.045403885,0.0,51.0481707146,80.7689615957,306.6068862,7.0572163484,33.3212,266.228469852
 09/13  09:00:00,347.482094413,36.3817089566,137.268808788,0.0,51.0481707146,71.0224615957,264.270972622,0.0,66.8089,197.462072622
 09/13  10:00:00,296.767268016,36.5449718258,135.07955553,0.0,32.1804615127,65.7244621605,241.191487723,0.0,83.4695,157.721987723
 09/13  11:00:00,293.336148588,36.6755393948,130.819898617,0.0,32.1804615127,65.7244621605,203.114221869,0.0,83.4695,119.644721869
 09/13  12:00:00,294.731705698,36.7550972844,132.832605751,0.0,32.1804615127,65.7244621605,199.389280396,0.0,83.4695,115.919780396
 09/13  13:00:00,289.768558905,36.7090327741,137.622235103,0.0,32.1804615127,55.9779621605,197.37661206,0.0,75.1392,122.23741206
 09/13  14:00:00,293.711157358,36.7565818645,141.499193831,0.0,32.1804615127,55.9779621605,182.50219951,0.0,66.8089,115.69329951
 09/13  15:00:00,295.843347438,36.8423866165,143.534697701,0.0,32.1804615127,55.9779621605,190.827357384,0.0,75.1392,115.688157384
 09/13  16:00:00,321.14278805,36.9209379817,139.500692217,0.0,32.1804615127,60.9114621605,178.993844479,0.0,91.7998,87.1940444792
 09/13  17:00:00,358.804770003,36.3396595661,142.727202188,0.0,32.1804615127,77.5397301883,179.583490912,5.89326932826,49.9818,123.708421584
 09/13  18:00:00,408.462491392,36.4451880955,138.367757285,0.0,77.122965704,86.2600435998,293.909552786,9.42287874822,49.9818,234.504874038
 09/13  19:00:00,414.899142045,36.5312102731,131.399629778,0.0,102.647051061,80.1663183927,214.588615337,10.3890235884,33.3212,170.878391748
 09/13  20:00:00,447.777512915,36.4853498476,127.894674307,0.0,115.40909374,92.7192997104,214.909245359,11.0666316447,33.3212,170.521413714
 09/13  21:00:00,423.816884397,36.5424268228,127.594839473,0.0,102.647051061,94.1340635361,292.000306606,11.5836007515,24.9909,255.425805854
 09/13  22:00:00,360.104300454,36.5329434674,130.457193861,0.0,77.122965704,65.871452062,217.083364413,12.1782874977,16.6606,188.244476915
 09/13  23:00:00,295.537273412,36.3670966818,134.097739757,0.0,38.286128036,48.4199368926,129.153889615,12.7879101567,8.3303,108.035679458
 09/13  24:00:00,259.587045563,34.2080451888,137.750068463,0.0,25.5240853573,30.610668775,84.2154036349,0.0505342369871,3.33212,80.8327493979
 09/14  01:00:00,253.392030929,35.0126753227,138.197982894,0.0,19.418418834,29.3649097162,70.3545831512,0.0623260223246,3.33212,66.9601371289
 09/14  02:00:00,230.690331258,33.8706105787,124.559979038,0.0,12.7620426787,28.1191506574,64.320541545,0.114546431281,3.33212,60.8738751138
 09/14  03:00:00,233.565892206,34.6696085801,126.679744031,0.0,12.7620426787,28.1191506574,70.4788690153,0.183620182656,3.33212,66.9631288327
 09/14  04:00:00,213.319589906,33.2015595092,101.555794361,0.0,12.7620426787,28.1191506574,84.3498750033,0.165092652688,3.33212,80.8526623507
 09/14  05:00:00,262.748817149,34.4982399713,121.96449153,0.0,25.5240853573,30.610668775,154.598545579,0.210577617348,8.3303,146.057667961
 09/14  06:00:00,351.143732476,33.6836200072,113.468148343,0.0,51.0481707146,78.1489452969,272.389417565,0.341987521573,16.6606,255.386830044
 09/14  07:00:00,422.225571422,35.7952294666,136.475988605,0.0,64.3609230253,109.708623606,377.52239354,17.5978809187,24.9909,334.933612621
 09/14  08:00:00,382.147825761,35.7963511181,144.380819162,0.0,51.0481707146,80.7689615957,302.54596959,7.04109631376,33.3212,262.183673276
 09/14  09:00:00,349.405634493,36.3590871543,139.207085694,0.0,51.0481707146,71.0224615957,268.40502763,0.0,66.8089,201.59612763
 09/14  10:00:00,296.009026123,36.5255996371,134.315048435,0.0,32.1804615127,65.7244621605,241.774255203,0.0,83.4695,158.304755203
 09/14  11:00:00,297.893458504,36.658476366,135.382835655,0.0,32.1804615127,65.7244621605,202.677720712,0.0,83.4695,119.208220712
 09/14  12:00:00,298.955623772,36.7416758453,137.071391573,0.0,32.1804615127,65.7244621605,199.833932848,0.0,83.4695,116.364432848
 09/14  13:00:00,288.867507997,36.6991239395,136.724145235,0.0,32.1804615127,55.9779621605,197.015572816,0.0,75.1392,121.876372816
 09/14  14:00:00,289.952554021,36.7439373535,137.745809171,0.0,32.1804615127,55.9779621605,182.542766541,0.0,66.8089,115.733866541
 09/14  15:00:00,293.349910556,36.820120317,141.074225641,0.0,32.1804615127,55.9779621605,190.869823322,0.0,75.1392,115.730623322
 09/14  16:00:00,321.48003476,36.8816440604,139.895834973,0.0,32.1804615127,60.9114621605,179.018649785,0.0,91.7998,87.2188497853
 09/14  17:00:00,356.017890955,36.3076164494,139.980088726,0.0,32.1804615127,77.5397301883,186.257049202,5.99923974931,49.9818,130.276009453
 09/14  18:00:00,407.786571091,36.4299880257,137.701325502,0.0,77.122965704,86.2600435998,290.474019715,9.5162517894,49.9818,230.975967926
 09/14  19:00:00,417.426041681,36.5242753981,131.134874569,0.0,102.647051061,80.1663183927,218.282311914,10.4728284998,33.3212,174.488283414
 09/14  20:00:00,447.708041707,36.477981881,127.825041274,0.0,115.40909374,92.7192997104,215.062869078,11.1135057414,33.3212,170.628163337
 09/14  21:00:00,424.410803574,36.5381081866,128.188159389,0.0,102.647051061,94.1340635361,290.994075592,11.6812670444,24.9909,254.321908547
 09/14  22:00:00,362.147065975,36.5267319514,132.510271615,0.0,77.122965704,65.871452062,218.546853974,12.2359227358,16.6606,189.650331238
 09/14  23:00:00,297.578835321,36.3519548955,136.148703489,0.0,38.286128036,48.4199368926,128.360360631,12.8618850061,8.3303,107.168175625
 09/14  24:00:00,263.473587481,34.3627638017,141.48152571,0.0,25.5240853573,30.610668775,85.1093557799,0.0354026181134,3.33212,81.7418331618
 09/15  01:00:00,248.218938547,34.0259663342,133.992022918,0.0,19.418418834,29.3649097162,70.3525654949,0.0488861258038,3.33212,66.9715593691
 09/15  02:00:00,235.686199774,34.516032447,128.88865379,0.0,12.7620426787,28.1191506574,64.4112744985,0.188804239504,3.33212,60.890350259
