Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  03:00:00,234.461435473,33.8519814199,128.358800091,0.0,12.7620426787,28.1191506574,70.4484718346,0.141605567439,3.33212,66.9747462672
 09/15  04:00:00,228.578374988,34.0188930867,114.906983823,0.0,12.7620426787,28.1191506574,84.5040656092,0.296707958649,3.33212,80.8752376505
 09/15  05:00:00,255.958643017,33.5208506129,115.237133746,0.0,25.5240853573,30.610668775,155.414651287,0.0539492830261,8.3303,147.030402003
 09/15  06:00:00,362.712414734,34.5039855172,123.188625515,0.0,51.0481707146,78.1489452969,271.633784964,0.337183952186,16.6606,254.636001012
 09/15  07:00:00,430.734064316,35.8172342069,143.810314887,0.0,64.3609230253,109.708623606,377.991549117,17.5593677123,24.9909,335.441281405
 09/15  08:00:00,379.51846556,35.8207833178,140.79950887,0.0,51.0481707146,80.7689615957,307.135112203,7.04344856752,33.3212,266.770463635
 09/15  09:00:00,341.376895397,36.3766064442,131.145282885,0.0,51.0481707146,71.0224615957,264.544959064,0.0,66.8089,197.736059064
 09/15  10:00:00,288.569381355,36.5507195117,126.825540325,0.0,32.1804615127,65.7244621605,245.123256522,0.0,83.4695,161.653756522
 09/15  11:00:00,292.61999329,36.6878889726,130.045763263,0.0,32.1804615127,65.7244621605,200.631502924,0.0,83.4695,117.162002924
 09/15  12:00:00,293.492497084,36.7526895949,131.568480625,0.0,32.1804615127,65.7244621605,204.881470649,0.0,83.4695,121.411970649
 09/15  13:00:00,282.800506577,36.6905945615,130.646030297,0.0,32.1804615127,55.9779621605,191.025737913,0.0,75.1392,115.886537913
 09/15  14:00:00,281.9490047,36.7293508344,129.765185416,0.0,32.1804615127,55.9779621605,182.581513543,0.0,66.8089,115.772613543
 09/15  15:00:00,282.697882818,36.7684590618,130.478236718,0.0,32.1804615127,55.9779621605,197.342805374,0.0,75.1392,122.203605374
 09/15  16:00:00,309.707571423,36.7110072248,128.410721174,0.0,32.1804615127,60.9114621605,179.043848806,0.0,91.7998,87.2440488063
 09/15  17:00:00,347.077324604,36.1906977151,131.1442987,0.0,32.1804615127,77.5397301883,179.816017877,6.01726988283,49.9818,123.816947994
 09/15  18:00:00,397.266359285,36.3276870754,127.313491488,0.0,77.122965704,86.2600435998,294.460016275,9.54287568358,49.9818,234.935340591
 09/15  19:00:00,406.95391942,36.4218705897,121.484474973,0.0,102.647051061,80.1663183927,221.744101104,10.4857547848,33.3212,177.937146319
 09/15  20:00:00,440.366570352,36.3969323558,121.07465132,0.0,115.40909374,92.7192997104,215.178542408,11.1194078865,33.3212,170.737934521
 09/15  21:00:00,418.870964274,36.4819638089,123.079009083,0.0,102.647051061,94.1340635361,289.268551353,11.6787686828,24.9909,252.59888267
 09/15  22:00:00,354.550611661,36.5077866647,124.897193128,0.0,77.122965704,65.871452062,220.484774878,12.1976622503,16.6606,191.626512628
 09/15  23:00:00,285.323024666,36.3615343386,123.840513835,0.0,38.286128036,48.4199368926,129.229758599,12.7861487748,8.3303,108.113309824
 09/15  24:00:00,267.318695049,34.3663509823,145.28591956,0.0,25.5240853573,30.610668775,84.240596935,0.030318358438,3.33212,80.8781585765
 09/16  01:00:00,268.57464326,34.1922703043,144.572285393,0.0,27.7269238854,30.610668775,70.3940897773,0.0741120198926,3.33212,66.9878577574
 09/16  02:00:00,249.919553303,34.8434297772,142.75709968,0.0,12.7620426787,28.1191506574,64.3935835939,0.161701262582,3.33212,60.8997623313
 09/16  03:00:00,247.590483062,34.017739804,141.284031245,0.0,12.7620426787,28.1191506574,70.4329138023,0.109487001375,3.33212,66.991306801
 09/16  04:00:00,250.293051641,34.351298121,136.944966192,0.0,12.7620426787,28.1191506574,90.7705359679,0.316676925358,3.33212,87.1217390425
 09/16  05:00:00,266.953530699,33.8516844393,141.894527016,0.0,12.7620426787,28.1191506574,110.29374737,0.170133430394,8.3303,101.793313939
 09/16  06:00:00,348.704687623,34.6722453347,142.066267989,0.0,42.6918050922,54.3732441037,170.371379765,0.372281508791,16.6606,153.338498256
 09/16  07:00:00,363.695228,35.9602381899,123.148662442,0.0,42.6918050922,86.1019271793,298.470889972,17.5523827613,24.9909,255.927607211
 09/16  08:00:00,395.789299588,35.9628517772,119.785106639,0.0,57.6566862989,112.030105488,402.667631269,6.95251206556,33.3212,362.393919204
 09/16  09:00:00,344.434248417,36.3248181879,115.659913889,0.0,57.6566862989,83.6599452969,330.087704378,0.0,66.8089,263.278804378
 09/16  10:00:00,288.773157993,36.5129268175,113.65980933,0.0,42.6918050922,68.9656133826,288.399481825,0.0,83.4695,204.929981825
 09/16  11:00:00,282.697427998,36.7765210308,115.234955699,0.0,34.9340096728,67.7198543238,245.491224916,0.0,83.4695,162.021724916
 09/16  12:00:00,282.914310631,36.8097236981,116.187939033,0.0,34.9340096728,67.7198543238,199.718288183,0.0,83.4695,116.248788183
 09/16  13:00:00,274.783373974,36.7577799034,117.809852859,0.0,34.9340096728,57.9733543238,197.730311845,0.0,75.1392,122.591111845
 09/16  14:00:00,277.443776367,36.7836657565,120.413296989,0.0,34.9340096728,57.9733543238,182.835165931,0.0,66.8089,116.026265931
 09/16  15:00:00,275.615459705,36.7452898514,118.65831246,0.0,34.9340096728,57.9733543238,197.601712347,0.0,75.1392,122.462512347
 09/16  16:00:00,297.127724308,36.4581414524,111.785325713,0.0,34.9340096728,62.9068543238,179.151796786,0.0,91.7998,87.3519967859
 09/16  17:00:00,323.29684701,36.120766608,111.862071177,0.0,34.9340096728,72.2186844194,164.378337438,5.94438597654,49.9818,108.452151461
 09/16  18:00:00,388.154311551,36.2606689206,110.469040356,0.0,87.0357390804,86.2600435998,192.10124352,8.55435465653,49.9818,133.565088863
 09/16  19:00:00,393.73690171,36.0783964179,113.147365995,0.0,102.000620287,77.6748002752,218.26082348,9.96766093054,33.3212,174.97196255
 09/16  20:00:00,417.51208357,36.1632858312,115.5383507,0.0,102.000620287,88.9820225341,215.770733748,11.6041823301,33.3212,170.845351418
 09/16  21:00:00,409.674071803,36.2802450571,117.106249405,0.0,102.000620287,91.6425454185,208.00351955,11.989277409,24.9909,171.023342141
 09/16  22:00:00,356.804764433,36.1765144982,117.58299876,0.0,87.0357390804,65.871452062,284.517187832,12.5331865056,16.6606,255.323401326
 09/16  23:00:00,285.541737189,36.0535697859,119.911924467,0.0,42.6918050922,48.4199368926,169.151259553,14.4599556793,8.3303,146.361003873
 09/16  24:00:00,269.564501105,34.3650087661,145.331932075,0.0,27.7269238854,30.610668775,90.5016576218,0.0487565124354,3.33212,87.1207811093
 09/17  01:00:00,279.301940807,34.1942464313,146.057903152,0.0,34.4311606118,33.1021868926,70.4641803421,0.0689321266877,3.33212,67.0631282154
 09/17  02:00:00,260.855379743,34.8498303031,144.44380113,0.0,19.466279405,30.610668775,64.5047275987,0.201755930399,3.33212,60.9708516683
 09/17  03:00:00,258.520331935,34.0238003347,142.964685815,0.0,19.466279405,30.610668775,70.5279924026,0.127781301736,3.33212,67.0680911009
 09/17  04:00:00,264.932458487,34.6791184003,142.026711239,0.0,19.466279405,30.610668775,90.7774411159,0.297603407607,3.33212,87.1477177083
 09/17  05:00:00,274.87999328,33.855924405,140.59298673,0.0,19.466279405,30.610668775,116.808698425,0.178230459719,8.3303,108.300167965
 09/17  06:00:00,347.081628553,34.6757829821,140.448067962,0.0,42.6918050922,54.3732441037,170.788296368,0.395144700548,16.6606,153.732551667
 09/17  07:00:00,374.569389359,36.1333351028,124.618523744,0.0,49.3960418185,88.5934452969,294.058712965,17.6489993847,24.9909,251.41881358
 09/17  08:00:00,400.315102712,35.9095233963,124.346743609,0.0,57.6566862989,112.030105488,405.11406709,7.11887176672,33.3212,364.673995323
 09/17  09:00:00,341.51186336,36.3549949177,121.173221453,0.0,50.9524495726,81.1684271793,334.1060911,0.0,66.8089,267.2971911
 09/17  10:00:00,293.142029145,36.6292405547,117.659311023,0.0,42.6918050922,68.9656133826,288.789761521,0.0,83.4695,205.320261521
 09/17  11:00:00,285.894715325,36.5657234206,115.03324738,0.0,38.286128036,68.9656133826,245.60911939,0.0,83.4695,162.13961939
 09/17  12:00:00,283.557651573,36.5945407493,112.740501861,0.0,38.286128036,68.9656133826,199.539636627,0.0,83.4695,116.070136627
 09/17  13:00:00,267.292977536,36.767333007,114.950972516,0.0,31.5818913096,56.727595265,197.761340064,0.0872692619399,75.1392,122.534870802
 09/17  14:00:00,265.10716397,36.807756869,112.740120145,0.0,31.5818913096,56.727595265,182.730121082,0.0686392472318,66.8089,115.852581834
 09/17  15:00:00,261.581028473,36.6276183756,109.547858931,0.0,31.5818913096,56.727595265,195.301573918,0.417530964939,75.1392,119.744842953
 09/17  16:00:00,291.435516657,36.26842132,111.72533761,0.0,31.5818913096,61.661095265,182.513185937,1.75408642246,91.7998,88.9592995146
 09/17  17:00:00,322.347610919,35.9524760326,114.621906349,0.0,31.5818913096,70.9729253606,168.804247283,9.49790716749,49.9818,109.324540116
 09/17  18:00:00,387.985406346,36.0106247576,117.931203517,0.0,80.3315023541,83.7685254822,190.847907571,10.1359045072,49.9818,130.730203064
 09/17  19:00:00,403.167229498,36.0206875281,120.62165307,0.0,102.000620287,77.6748002752,215.339984504,11.0623989177,33.3212,170.956385586
 09/17  20:00:00,434.133658558,36.0149328931,122.728385214,0.0,108.704857014,91.4735406516,215.589695573,11.6743093772,33.3212,170.594186196
 09/17  21:00:00,406.360243842,36.1781789606,123.02295085,0.0,95.2963835608,89.1510273009,215.036610407,12.2486549172,24.9909,177.79705549
 09/17  22:00:00,354.792011974,36.1086555097,124.804471631,0.0,80.3315023541,63.3799339444,278.734365182,13.9977518091,16.6606,248.076013373
 09/17  23:00:00,291.300098772,36.0426204594,125.705148122,0.0,42.6918050922,48.4199368926,175.143316087,18.2688918496,8.3303,148.544124238
 09/17  24:00:00,272.459963336,33.6996976996,139.669988748,0.0,34.4311606118,33.1021868926,88.3342481773,0.0252032032303,3.33212,84.9769249741
 09/18  01:00:00,253.981686878,34.6633673542,139.080249227,0.0,19.418418834,29.3649097162,70.5695897502,0.221791006493,3.33212,67.0156787437
 09/18  02:00:00,233.926723591,33.0390957058,128.557265081,0.0,12.7620426787,28.1191506574,70.4862009758,0.134421044431,3.33212,67.0196599314
 09/18  03:00:00,243.59086386,34.3342082316,136.919326949,0.0,12.7620426787,28.1191506574,64.3490255917,0.0856943461868,3.33212,60.9312112456
 09/18  04:00:00,243.068932319,32.8745585004,131.164254481,0.0,12.7620426787,28.1191506574,90.558138296,0.0537694185925,3.33212,87.1722488774
 09/18  05:00:00,279.167957977,34.3335181444,138.231817401,0.0,25.5240853573,30.610668775,154.834994886,0.127703599324,8.3303,146.376991287
 09/18  06:00:00,385.32283667,34.0141642139,147.008823307,0.0,51.0481707146,78.1489452969,273.525099544,0.39152319042,16.6606,256.472976353
 09/18  07:00:00,407.79834907,35.8895241136,121.843399941,0.0,64.3609230253,109.708623606,381.663295571,17.7090342765,24.9909,338.963361294
 09/18  08:00:00,357.920744381,35.8378582127,120.036474092,0.0,51.0481707146,80.7689615957,306.358895132,7.15585899638,33.3212,265.881836135
 09/18  09:00:00,328.42635911,36.3414256193,118.305321977,0.0,51.0481707146,71.0224615957,272.069653237,0.0,66.8089,205.260753237
 09/18  10:00:00,281.732380219,36.4915687409,120.07850833,0.0,32.1804615127,65.7244621605,245.515297074,0.125191469651,83.4695,161.920605604
 09/18  11:00:00,280.475366941,36.6228696528,118.123767354,0.0,32.1804615127,65.7244621605,205.5039889,0.193373368452,83.4695,121.841115531
 09/18  12:00:00,279.459546205,36.709119356,117.903721469,0.0,32.1804615127,65.7244621605,200.662274535,0.181424827583,83.4695,117.011349707
 09/18  13:00:00,272.378518845,36.6612573576,120.63856489,0.0,32.1804615127,55.9779621605,197.744336282,0.142068366857,75.1392,122.463067916
 09/18  14:00:00,271.830530269,36.6730420815,120.745947931,0.0,32.1804615127,55.9779621605,182.835000208,0.126490316911,66.8089,115.899609891
 09/18  15:00:00,267.586754058,36.5144779536,116.899191209,0.0,32.1804615127,55.9779621605,191.068036612,0.040193757058,75.1392,115.888642855
 09/18  16:00:00,298.972652705,36.6374691397,118.016960973,0.0,32.1804615127,60.9114621605,179.121403114,0.0137151062749,91.7998,87.3078880081
 09/18  17:00:00,333.00428077,36.1502821003,117.450909034,0.0,32.1804615127,77.5397301883,186.598137158,6.0995899385,49.9818,130.51674722
 09/18  18:00:00,383.282154098,36.1351876567,115.328600979,0.0,77.122965704,86.2600435998,294.409102498,8.79400500217,49.9818,235.633297496
 09/18  19:00:00,398.597460192,36.1764774067,114.791211225,0.0,102.647051061,80.1663183927,221.325985034,9.71937211112,33.3212,178.285412923
 09/18  20:00:00,435.930730857,36.3493432331,116.830821461,0.0,115.40909374,92.7192997104,215.968612684,11.5766509713,33.3212,171.070761713
 09/18  21:00:00,419.800784174,36.4768543112,123.613267428,0.0,102.647051061,94.1340635361,293.843373605,12.0782780417,24.9909,256.774195564
 09/18  22:00:00,359.860861361,36.478345974,130.245631192,0.0,77.122965704,65.871452062,225.148717023,12.5492208998,16.6606,195.938896124
 09/18  23:00:00,295.225018494,36.3225346672,133.802607725,0.0,38.286128036,48.4199368926,130.549742475,13.9846113831,8.3303,108.234831092
 09/18  24:00:00,260.365282217,34.0314484821,138.689890288,0.0,25.5240853573,30.610668775,90.5620847826,0.0554130962823,3.33212,87.1745516863
 09/19  01:00:00,248.607458838,34.6704380854,133.733029796,0.0,19.418418834,29.3649097162,64.4041719602,0.132654515485,3.33212,60.9393974447
 09/19  02:00:00,222.904538486,33.3698534269,117.256736232,0.0,12.7620426787,28.1191506574,70.4905856345,0.124263005386,3.33212,67.0342026292
 09/19  03:00:00,234.816807868,34.498096022,128.056833235,0.0,12.7620426787,28.1191506574,64.5600124453,0.285468560439,3.33212,60.9424238848
 09/19  04:00:00,217.120080602,32.8753286017,104.57956372,0.0,12.7620426787,28.1191506574,90.5858943702,0.0503776219616,3.33212,87.2033967482
 09/19  05:00:00,264.772298288,34.3331208569,123.186704875,0.0,25.5240853573,30.610668775,161.564638154,0.119228241438,8.3303,153.115109913
 09/19  06:00:00,364.261253025,33.8507212668,125.378767449,0.0,51.0481707146,78.1489452969,273.795484889,0.372808237011,16.6606,256.762076652
 09/19  07:00:00,429.826154314,35.8359881091,142.873532978,0.0,64.3609230253,109.708623606,380.270987546,17.6824828718,24.9909,337.597604674
 09/19  08:00:00,380.118358233,35.8197608627,141.396426801,0.0,51.0481707146,80.7689615957,308.389292896,7.14053926946,33.3212,267.927553626
 09/19  09:00:00,347.764324075,36.3575945932,137.571861788,0.0,51.0481707146,71.0224615957,272.213363794,0.0,66.8089,205.404463794
 09/19  10:00:00,299.146755936,36.5160356977,137.49365661,0.0,32.1804615127,65.7244621605,245.484282455,0.0,83.4695,162.014782455
 09/19  11:00:00,299.236097998,36.6361136778,136.796296007,0.0,32.1804615127,65.7244621605,199.777891207,0.00627320417638,83.4695,116.302118003
 09/19  12:00:00,302.870684106,36.7033252455,141.056005707,0.0,32.1804615127,65.7244621605,206.127151662,0.0209760635758,83.4695,122.636675598
 09/19  13:00:00,296.592438587,36.678874379,144.501828973,0.0,32.1804615127,55.9779621605,197.450320178,0.0186236563197,75.1392,122.292496522
 09/19  14:00:00,295.319582234,36.7272903264,143.170053689,0.0,32.1804615127,55.9779621605,182.974495052,0.00117623246261,66.8089,116.16441882
 09/19  15:00:00,295.604012633,36.7676916966,143.42037523,0.0,32.1804615127,55.9779621605,191.084777237,0.0,75.1392,115.945577237
 09/19  16:00:00,327.237763575,36.6956244149,145.875952981,0.0,32.1804615127,60.9114621605,179.148141982,0.0,91.7998,87.3483419819
 09/19  17:00:00,364.428614914,36.1421198762,148.591962503,0.0,32.1804615127,77.5397301883,190.328204655,6.13776176359,49.9818,134.208642891
 09/19  18:00:00,416.232123172,36.2623502951,146.366214701,0.0,77.122965704,86.2600435998,298.787898823,9.66016657194,49.9818,239.145932251
 09/19  19:00:00,431.127078663,36.3344268398,145.653207344,0.0,102.647051061,80.1663183927,215.512453381,10.6368988657,33.3212,171.554354516
 09/19  20:00:00,465.60333311,36.2957019912,146.473373406,0.0,115.40909374,92.7192997104,222.652910288,11.2965638365,33.3212,178.035146452
 09/19  21:00:00,443.894064196,36.3548327375,148.29140037,0.0,102.647051061,94.1340635361,293.913383988,11.8593142379,24.9909,257.06316975
 09/19  22:00:00,378.597279498,36.3547422026,149.171827171,0.0,77.122965704,65.871452062,219.687823134,12.4527332476,16.6606,190.574489887
 09/19  23:00:00,290.034642707,36.2018847466,128.797176956,0.0,38.286128036,48.4199368926,129.381354958,14.1370782981,8.3303,106.91397666
 09/19  24:00:00,228.718450028,33.861709175,107.271012799,0.0,25.5240853573,30.610668775,90.5490670258,0.0151553148214,3.33212,87.2017917109
 09/20  01:00:00,234.998543183,34.497886398,120.602816615,0.0,19.418418834,29.3649097162,70.5986577002,0.220596846566,3.33212,67.0459408536
 09/20  02:00:00,214.765774346,32.9441098888,109.716158602,0.0,12.7620426787,28.1191506574,77.8037718381,7.42146075602,3.33212,67.050191082
 09/20  03:00:00,205.625794604,32.1330719327,101.245880331,0.0,12.7620426787,28.1191506574,86.3746224545,22.0977910138,3.33212,60.9447114407
 09/20  04:00:00,219.69047621,32.5281166195,108.494055423,0.0,12.7620426787,28.1191506574,116.468788073,25.9188030056,3.33212,87.2178650672
 09/20  05:00:00,253.66868618,32.9228722103,114.719599074,0.0,25.5240853573,30.610668775,201.712977178,40.1828168458,8.3303,153.199860333
 09/20  06:00:00,366.176409133,34.9129469238,127.425876614,0.0,51.0481707146,78.1489452969,322.454425706,48.7430013084,16.6606,257.050824398
 09/20  07:00:00,318.810555778,35.7407240117,33.1115957201,0.0,64.3609230253,109.708623606,421.795728445,58.6394108496,24.9909,338.165417595
 09/20  08:00:00,276.244668191,35.7462265341,38.549094059,0.0,51.0481707146,80.7689615957,317.909116061,16.3589592935,33.3212,268.228956768
 09/20  09:00:00,323.618888413,36.2998342997,113.519585668,0.0,51.0481707146,71.0224615957,272.384631444,0.0,66.8089,205.575731444
 09/20  10:00:00,314.197613842,36.4247069647,152.664382538,0.0,32.1804615127,65.7244621605,245.577230685,0.0,83.4695,162.107730685
 09/20  11:00:00,315.578817779,36.4899341672,153.29982755,0.0,32.1804615127,65.7244621605,206.285811454,0.00487131435207,83.4695,122.811440139
 09/20  12:00:00,315.462262208,36.5634412041,153.817567546,0.0,32.1804615127,65.7244621605,201.980566384,0.0358281422993,83.4695,118.475238242
 09/20  13:00:00,303.610864843,36.5748149648,151.67056531,0.0,32.1804615127,55.9779621605,195.509236427,0.0561008004478,75.1392,120.313935627
 09/20  14:00:00,302.944425857,36.6148243531,150.962420169,0.0,32.1804615127,55.9779621605,185.783572904,0.0724465817831,66.8089,118.902226323
 09/20  15:00:00,305.750025548,36.6505090755,153.74614647,0.0,32.1804615127,55.9779621605,194.678911129,0.0149297072053,75.1392,119.524781422
 09/20  16:00:00,335.794602736,36.4407653969,154.739210553,0.0,32.1804615127,60.9114621605,179.178998225,0.0,91.7998,87.3791982252
 09/20  17:00:00,370.679455317,35.9037767396,155.132756639,0.0,32.1804615127,77.5397301883,185.754912157,5.12493082167,49.9818,130.648181335
 09/20  18:00:00,422.27067552,35.9775191436,152.731426623,0.0,77.122965704,86.2600435998,294.492060417,7.98311825322,49.9818,236.527142164
 09/20  19:00:00,436.507924011,36.0300974865,150.826148769,0.0,102.647051061,80.1663183927,220.266463539,8.79436701439,33.3212,178.150896525
 09/20  20:00:00,468.38849619,36.0330741263,149.039263751,0.0,115.40909374,92.7192997104,220.834967861,9.35509959838,33.3212,178.158668262
 09/20  21:00:00,443.896662444,36.1146841033,148.157692614,0.0,102.647051061,94.1340635361,292.163982221,9.81916120301,24.9909,257.353921018
 09/20  22:00:00,378.146622516,36.1704380957,148.888825427,0.0,77.122965704,65.871452062,222.240404698,10.3268274974,16.6606,195.2529772
 09/20  23:00:00,310.319565558,36.0670548034,149.185057065,0.0,38.286128036,48.4199368926,128.850384016,13.4201204355,8.3303,107.099963581
 09/20  24:00:00,229.90975345,33.179233736,109.111056068,0.0,25.5240853573,30.610668775,86.4134464173,0.017960335202,3.33212,83.0633660821
 09/21  01:00:00,190.548705543,32.6986834227,77.5534524013,0.0,19.418418834,29.3649097162,70.4084156352,0.0151980806411,3.33212,67.0610975545
 09/21  02:00:00,195.169485366,33.015102032,89.8208610816,0.0,12.7620426787,28.1191506574,70.5370270818,0.138162450527,3.33212,67.0667446312
 09/21  03:00:00,198.020866951,33.1702670573,92.5375367612,0.0,12.7620426787,28.1191506574,68.9536403318,0.106399602014,3.33212,65.5151207298
 09/21  04:00:00,193.97013018,32.6890785891,82.32453851,0.0,12.7620426787,28.1191506574,86.516737915,0.0373072948123,3.33212,83.1473106202
 09/21  05:00:00,233.726470976,33.3375008313,93.8660188366,0.0,25.5240853573,30.610668775,161.217537713,0.158908412489,8.3303,152.7283293
 09/21  06:00:00,375.848264445,34.9245582426,136.742715417,0.0,51.0481707146,78.1489452969,274.26616135,0.258426446395,16.6606,257.347134903
 09/21  07:00:00,435.09917326,35.781652649,149.327777803,0.0,64.3609230253,109.708623606,384.24805435,14.3440590847,24.9909,344.913095265
 09/21  08:00:00,386.465679708,35.760325465,148.711908463,0.0,51.0481707146,80.7689615957,309.638994213,5.75291444967,33.3212,270.564879763
 09/21  09:00:00,355.981690775,36.2790001921,145.879888314,0.0,51.0481707146,71.0224615957,268.384647457,0.0,66.8089,201.575747457
 09/21  10:00:00,305.35850196,36.398269681,143.854895737,0.0,32.1804615127,65.7244621605,248.16041355,0.160203427269,83.4695,164.530710122
 09/21  11:00:00,305.173046968,36.4573891737,142.971760515,0.0,32.1804615127,65.7244621605,202.198955661,0.724959268047,83.4695,118.004496393
 09/21  12:00:00,302.547483326,36.5452500422,140.978254688,0.0,32.1804615127,65.7244621605,206.349425208,0.146036659185,83.4695,122.733888548
 09/21  13:00:00,290.788512982,36.5432010706,138.937396503,0.0,32.1804615127,55.9779621605,198.142889674,0.395215249202,75.1392,122.608474425
 09/21  14:00:00,287.652986369,36.5915861789,135.731586785,0.0,32.1804615127,55.9779621605,183.025338617,0.17678546173,66.8089,116.039653155
 09/21  15:00:00,285.063535265,36.633754333,133.085920415,0.0,32.1804615127,55.9779621605,197.712692734,0.0900230599263,75.1392,122.483469675
 09/21  16:00:00,314.352889627,36.4461249862,133.283618519,0.0,32.1804615127,60.9114621605,179.203860124,0.0,91.7998,87.4040601239
 09/21  17:00:00,353.592648501,35.921154545,138.018026528,0.0,32.1804615127,77.5397301883,186.1000659,5.39712463034,49.9818,130.721141269
 09/21  18:00:00,409.874458704,36.0202125405,140.276075144,0.0,77.122965704,86.2600435998,296.105590848,8.35031928686,49.9818,237.773471561
 09/21  19:00:00,424.005844575,36.0721795104,138.267965334,0.0,102.647051061,80.1663183927,219.852135685,9.18658396363,33.3212,177.344351722
 09/21  20:00:00,456.695774111,36.0633668997,137.314411272,0.0,115.40909374,92.7192997104,221.343198096,9.73631436576,33.3212,178.28568373
 09/21  21:00:00,435.182543242,36.1334478453,139.43743578,0.0,102.647051061,94.1340635361,292.912681096,10.2688431045,24.9909,257.652937992
 09/21  22:00:00,371.877372084,36.1620198432,142.653425448,0.0,77.122965704,65.871452062,223.809848594,10.7491649665,16.6606,196.400083628
 09/21  23:00:00,306.160468216,36.0481427068,145.071618216,0.0,38.286128036,48.4199368926,131.145707488,14.448755998,8.3303,108.36665149
 09/21  24:00:00,217.568489348,32.856364446,97.1068226867,0.0,25.5240853573,30.610668775,90.6826414074,0.0938809002729,3.33212,87.2566405071
 09/22  01:00:00,173.384988998,32.855617746,60.2424951143,0.0,19.418418834,29.3649097162,70.5444716079,0.136554205526,3.33212,67.0757974024
 09/22  02:00:00,209.378046951,32.524455856,104.931677067,0.0,12.7620426787,28.1191506574,65.9077598521,1.59671099551,3.33212,60.9789288565
 09/22  03:00:00,214.351155634,32.5207797148,109.970362674,0.0,12.7620426787,28.1191506574,79.8773650108,9.46188017923,3.33212,67.0833648315
 09/22  04:00:00,229.29142003,32.914548495,117.574997357,0.0,12.7620426787,28.1191506574,103.468371678,12.8590871866,3.33212,87.2771644911
 09/22  05:00:00,255.685023636,32.9133537396,116.693490204,0.0,25.5240853573,30.610668775,185.190474552,23.4824598227,8.3303,153.37771473
 09/22  06:00:00,339.135101743,34.9046152132,100.258613908,0.0,51.0481707146,78.1489452969,312.206042,37.8869038548,16.6606,257.658538145
 09/22  07:00:00,396.156887336,35.7312165862,109.497845857,0.0,64.3609230253,109.708623606,413.33697021,45.5599608959,24.9909,342.786109314
 09/22  08:00:00,351.615070201,35.723943653,113.123622076,0.0,51.0481707146,80.7689615957,316.576551891,10.0847077639,33.3212,273.170644127
 09/22  09:00:00,323.610990682,36.2824010026,113.609192386,0.0,51.0481707146,71.0224615957,271.255865971,0.0419000450939,66.8089,204.405065926
 09/22  10:00:00,277.612873753,36.3849882633,116.150309055,0.0,32.1804615127,65.7244621605,247.366743824,0.020127530222,83.4695,163.877116294
 09/22  11:00:00,280.77695192,36.4828652411,118.51303443,0.0,32.1804615127,65.7244621605,206.434064274,0.0589469901649,83.4695,122.905617284
 09/22  12:00:00,282.966502845,36.5350249037,121.341082916,0.0,32.1804615127,65.7244621605,199.824801462,0.056793320617,83.4695,116.298508141
 09/22  13:00:00,275.226597876,36.5023921253,123.340745365,0.0,32.1804615127,55.9779621605,197.819136415,0.0460118906506,75.1392,122.633924525
 09/22  14:00:00,276.210821952,36.5365581019,124.272306467,0.0,32.1804615127,55.9779621605,189.394199243,0.0467327662387,66.8089,122.538566477
 09/22  15:00:00,276.301339694,36.5682060989,124.322061142,0.0,32.1804615127,55.9779621605,191.19006445,0.0,75.1392,116.05086445
 09/22  16:00:00,307.848598639,36.511368543,126.670729277,0.0,32.1804615127,60.9114621605,179.212297768,0.0,91.7998,87.4124977682
 09/22  17:00:00,345.317267213,35.9921366283,129.627983558,0.0,32.1804615127,77.5397301883,191.813708506,4.51895713077,49.9818,137.312951375
 09/22  18:00:00,397.626103831,36.1013707676,127.903492741,0.0,77.122965704,86.2600435998,293.712986795,7.15031802016,49.9818,236.580868775
 09/22  19:00:00,411.619983087,36.1725415505,123.512494095,0.0,102.647051061,80.1663183927,220.037229091,7.91594872531,33.3212,178.800080365
 09/22  20:00:00,440.118326429,36.1336268475,121.150334712,0.0,115.40909374,92.7192997104,220.194476322,8.45327782071,33.3212,178.419998502
 09/22  21:00:00,416.736841733,36.2008892536,121.274937403,0.0,102.647051061,94.1340635361,291.897241402,8.9530460733,24.9909,257.953295329
 09/22  22:00:00,353.024632509,36.2092672379,123.774705911,0.0,77.122965704,65.871452062,222.654687294,9.43976948676,16.6606,196.554317808
 09/22  23:00:00,288.031311085,36.0865500729,127.401331781,0.0,38.286128036,48.4199368926,127.775942693,11.0522230254,8.3303,108.393419668
 09/22  24:00:00,221.540205871,33.3116060343,103.559288144,0.0,25.5240853573,30.610668775,90.6236178342,0.0115024497892,3.33212,87.2799953845
 09/23  01:00:00,220.614616174,32.9133537396,101.271726025,0.0,27.7269238854,30.610668775,71.0561069691,0.639147798154,3.33212,67.084839171
 09/23  02:00:00,193.978589861,32.9133537396,92.2052209092,0.0,12.7620426787,28.1191506574,64.9737323596,0.645786003739,3.33212,60.9958263558
 09/23  03:00:00,188.276310503,32.9133537396,86.5546905555,0.0,12.7620426787,28.1191506574,71.0581077434,0.633231647484,3.33212,67.0927560959
 09/23  04:00:00,197.562552677,33.3116060343,88.2789753645,0.0,12.7620426787,28.1191506574,90.7590358921,0.115170073182,3.33212,87.3117458189
 09/23  05:00:00,209.086860853,33.3116060343,87.5854687444,0.0,12.7620426787,28.1191506574,116.920944462,0.138204229297,8.3303,108.452440233
 09/23  06:00:00,312.143962267,34.5860133775,107.161832807,0.0,42.6918050922,54.3732441037,170.878515581,0.253439862995,16.6606,153.964475718
 09/23  07:00:00,373.699424818,35.8234677325,134.666456501,0.0,42.6918050922,86.1019271793,302.985063757,13.0954122471,24.9909,264.89875151
 09/23  08:00:00,406.402936464,35.7707357891,131.487999727,0.0,57.6566862989,112.030105488,411.177815546,5.25708803013,33.3212,372.599527516
 09/23  09:00:00,358.717729192,36.2887072046,129.729166964,0.0,57.6566862989,83.6599452969,335.613673376,0.0,66.8089,268.804773376
 09/23  10:00:00,305.411565467,36.3876632935,130.196036507,0.0,42.6918050922,68.9656133826,289.547022777,0.0,83.4695,206.077522777
 09/23  11:00:00,298.109082569,36.4759525319,131.040850453,0.0,34.9340096728,67.7198543238,250.141057185,0.772941969011,83.4695,165.898615216
 09/23  12:00:00,296.637492838,36.5428437499,130.2759836,0.0,34.9340096728,67.7198543238,211.034309259,0.984740141975,83.4695,126.580069117
 09/23  13:00:00,284.267027515,36.4967581812,127.669670893,0.0,34.9340096728,57.9733543238,199.296996644,1.20869128946,75.1392,122.949105355
 09/23  14:00:00,282.693425925,36.5244075847,126.078963114,0.0,34.9340096728,57.9733543238,184.885128688,1.44118643292,66.8089,116.635042255
 09/23  15:00:00,281.186361977,36.5511819922,124.565534119,0.0,34.9340096728,57.9733543238,199.279362445,1.61105044245,75.1392,122.529112002
 09/23  16:00:00,309.17958823,36.3117685781,123.543148661,0.0,34.9340096728,62.9068543238,187.139389734,1.55307210282,91.7998,93.7865176316
 09/23  17:00:00,338.409109256,35.8321591047,125.556863236,0.0,34.9340096728,72.2186844194,166.279848921,7.53697630626,49.9818,108.761072615
 09/23  18:00:00,404.354241238,35.9825009661,125.050087123,0.0,87.0357390804,86.2600435998,195.710298443,7.92178409865,49.9818,137.806714344
 09/23  19:00:00,410.235774811,35.8050650412,125.170672834,0.0,102.000620287,77.6748002752,220.823528758,8.77133823511,33.3212,178.730990523
 09/23  20:00:00,426.435042781,35.776462572,124.557193469,0.0,102.000620287,88.9820225341,219.84493697,9.37903662052,33.3212,177.144700349
 09/23  21:00:00,416.347508382,35.8582719133,124.145350064,0.0,102.000620287,91.6425454185,208.155126661,9.90669270452,24.9909,173.257533956
 09/23  22:00:00,364.421921092,35.8218357247,125.516773876,0.0,87.0357390804,65.871452062,288.713282426,11.5625209741,16.6606,260.490161452
 09/23  23:00:00,294.1070469,35.7725232642,128.796097155,0.0,42.6918050922,48.4199368926,175.029092302,15.8418511022,8.3303,150.8569412
 09/23  24:00:00,228.314051283,33.112479887,108.337624032,0.0,27.7269238854,30.610668775,90.7035893141,0.0589143657994,3.33212,87.3125549483
 09/24  01:00:00,243.30293458,33.3116060343,113.570793031,0.0,34.4311606118,33.1021868926,70.5739550872,0.0767601503493,3.33212,67.1650749368
 09/24  02:00:00,220.211484273,30.922092266,112.938085623,0.0,19.466279405,30.610668775,70.4952151579,0.0,3.33212,67.1630951579
 09/24  03:00:00,227.91479116,33.3116060343,115.589954325,0.0,19.466279405,30.610668775,70.6385378027,0.134675444348,3.33212,67.1717423584
 09/24  04:00:00,239.410031596,33.3116060343,120.42376428,0.0,19.466279405,30.610668775,90.8288963888,0.173761684848,3.33212,87.3230147039
 09/24  05:00:00,239.276856918,32.5151014449,109.743308082,0.0,19.466279405,30.610668775,123.498686475,0.169723580994,8.3303,114.998662894
 09/24  06:00:00,323.178759612,34.1081106238,118.86497097,0.0,42.6918050922,54.3732441037,171.159763378,0.117200027803,16.6606,154.38196335
 09/24  07:00:00,373.885815657,36.2392854298,123.820777658,0.0,49.3960418185,88.5934452969,296.689985389,13.4241560035,24.9909,258.274929386
 09/24  08:00:00,397.208999685,35.8830670978,121.246634046,0.0,57.6566862989,112.030105488,417.687286824,5.45622286271,33.3212,378.909863962
 09/24  09:00:00,340.593122066,36.3012831331,120.300797218,0.0,50.9524495726,81.1684271793,338.64433953,0.0,66.8089,271.83543953
 09/24  10:00:00,297.734225659,36.5784844364,122.155897212,0.0,42.6918050922,68.9656133826,289.959295113,0.0,83.4695,206.489795113
 09/24  11:00:00,295.793269404,36.5724072547,123.963345177,0.0,38.286128036,68.9656133826,250.397652693,0.0,83.4695,166.928152693
 09/24  12:00:00,296.107472615,36.6267745084,124.992254149,0.0,38.286128036,68.9656133826,202.482445462,0.0,83.4695,119.012945462
 09/24  13:00:00,277.98914565,36.5110975728,125.916830668,0.0,31.5818913096,56.727595265,198.060108838,0.0550656870277,75.1392,122.865843151
 09/24  14:00:00,278.194643911,36.5396247517,126.067826332,0.0,31.5818913096,56.727595265,189.490951946,0.0657642629404,66.8089,122.616287683
 09/24  15:00:00,280.587523968,36.5636859492,128.437073356,0.0,31.5818913096,56.727595265,197.838676023,0.0641820675469,75.1392,122.635293956
 09/24  16:00:00,311.627967789,36.4195536222,130.366406455,0.0,31.5818913096,61.661095265,179.288780817,0.0134706229863,91.7998,87.4755101937
 09/24  17:00:00,340.279753028,35.9274496099,131.828016882,0.0,31.5818913096,70.9729253606,169.885772026,5.14796584839,49.9818,114.756006177
 09/24  18:00:00,401.059266548,36.0176941184,130.844585306,0.0,80.3315023541,83.7685254822,189.670118788,8.05819443913,49.9818,131.630124349
 09/24  19:00:00,410.816279723,36.0451600024,125.389446645,0.0,102.000620287,77.6748002752,220.860758842,8.86069966599,33.3212,178.678859176
 09/24  20:00:00,433.560676409,36.0008071586,122.156400457,0.0,108.704857014,91.4735406516,221.052418957,9.43661649713,33.3212,178.29460246
 09/24  21:00:00,405.415380871,36.1703953259,122.092238597,0.0,95.2963835608,89.1510273009,206.749104033,9.96909803897,24.9909,171.789105994
 09/24  22:00:00,353.431123832,36.0645392434,123.494344592,0.0,80.3315023541,63.3799339444,290.740632173,10.5059233404,16.6606,263.574108832
 09/24  23:00:00,291.397404147,35.976548969,125.877562323,0.0,42.6918050922,48.4199368926,169.979145441,13.4571928533,8.3303,148.191652587
 09/24  24:00:00,240.809303917,33.3116060343,111.200784103,0.0,34.4311606118,33.1021868926,90.7743189593,0.0125457549239,3.33212,87.4296532044
 09/25  01:00:00,214.760898306,33.0461045045,104.542968242,0.0,19.418418834,29.3649097162,70.7018855345,0.253254905424,3.33212,67.1165106291
 09/25  02:00:00,208.888635837,33.3116060343,105.95609808,0.0,12.7620426787,28.1191506574,70.5968243349,0.139420151155,3.33212,67.1252841838
 09/25  03:00:00,203.583649408,33.0461045045,101.350291254,0.0,12.7620426787,28.1191506574,70.7727268982,0.316518708205,3.33212,67.12408819
 09/25  04:00:00,215.945906314,33.842609094,105.352546151,0.0,12.7620426787,28.1191506574,91.1080899899,0.402341179314,3.33212,87.3736288106
 09/25  05:00:00,242.20198822,33.842609094,104.096028739,0.0,25.5240853573,30.610668775,162.36843993,0.369636944539,8.3303,153.668502985
 09/25  06:00:00,340.118914303,33.9488097059,104.054270231,0.0,51.0481707146,78.1489452969,275.519074263,0.270645047476,16.6606,258.587829216
 09/25  07:00:00,413.048585122,35.8003155739,127.243444149,0.0,64.3609230253,109.708623606,389.206525027,14.5168458167,24.9909,349.69877921
 09/25  08:00:00,365.84220755,35.7529625784,128.080645742,0.0,51.0481707146,80.7689615957,312.587264813,5.82045239415,33.3212,273.445612419
 09/25  09:00:00,335.877315235,36.2845940509,125.726643148,0.0,51.0481707146,71.0224615957,276.987888928,0.0,66.8089,210.178988928
 09/25  10:00:00,286.89646414,36.3767602233,125.356286782,0.0,32.1804615127,65.7244621605,246.045776654,0.0,83.4695,162.576276654
 09/25  11:00:00,287.711651755,36.4862478977,125.392598956,0.0,32.1804615127,65.7244621605,206.526983171,0.0,83.4695,123.057483171
 09/25  12:00:00,289.015165774,36.5477123312,127.330464107,0.0,32.1804615127,65.7244621605,206.395287491,0.0,83.4695,122.925787491
 09/25  13:00:00,285.894031449,36.5044942595,133.951408404,0.0,32.1804615127,55.9779621605,197.941988339,0.0,75.1392,122.802788339
 09/25  14:00:00,290.850093948,36.537444,138.865610068,0.0,32.1804615127,55.9779621605,189.497141061,0.0,66.8089,122.688241061
 09/25  15:00:00,289.492647819,36.6114329243,137.438421232,0.0,32.1804615127,55.9779621605,191.340831106,0.0,75.1392,116.201631106
 09/25  16:00:00,317.481713876,36.5783740089,136.205626266,0.0,32.1804615127,60.9114621605,185.560781696,0.0,91.7998,93.7609816963
 09/25  17:00:00,352.794863435,36.0374872174,137.034731937,0.0,32.1804615127,77.5397301883,186.144096131,5.17752065415,49.9818,130.984775477
 09/25  18:00:00,404.392528672,36.1341967073,134.612904044,0.0,77.122965704,86.2600435998,302.940544088,8.16032901752,49.9818,244.798415071
 09/25  19:00:00,417.359383915,36.2105037485,128.615422336,0.0,102.647051061,80.1663183927,221.519561363,8.99836551998,33.3212,179.199995843
 09/25  20:00:00,445.476256325,36.1769547733,125.915186173,0.0,115.40909374,92.7192997104,221.714348681,9.57302319008,33.3212,178.820125491
 09/25  21:00:00,422.321239493,36.2537662213,126.372744789,0.0,102.647051061,94.1340635361,293.986477897,10.1161611595,24.9909,258.879416738
 09/25  22:00:00,358.820483546,36.2734388831,129.407551742,0.0,77.122965704,65.871452062,226.798599719,10.6130033664,16.6606,199.524996353
 09/25  23:00:00,294.856668978,36.1605352306,133.578945189,0.0,38.286128036,48.4199368926,132.17953131,11.1534826729,8.3303,112.695748637
 09/25  24:00:00,229.746437115,33.3116060343,111.551219227,0.0,25.5240853573,30.610668775,90.7264878163,0.0272548775081,3.33212,87.3671129388
 09/26  01:00:00,199.496949452,33.0461045045,89.4861644187,0.0,19.418418834,29.3649097162,70.7299988684,0.258825123305,3.33212,67.1390537451
 09/26  02:00:00,192.971729868,33.5771075641,89.8121471317,0.0,12.7620426787,28.1191506574,70.7325876293,0.253946429353,3.33212,67.1465211999
 09/26  03:00:00,196.369460619,33.842609094,92.6304524656,0.0,12.7620426787,28.1191506574,68.478111861,0.379293382867,3.33212,64.7666984782
 09/26  04:00:00,195.343330628,33.5771075641,84.9946918955,0.0,12.7620426787,28.1191506574,94.2871530597,1.12518287686,3.33212,89.8298501828
 09/26  05:00:00,207.137460655,33.0461045045,70.4216153116,0.0,25.5240853573,30.610668775,171.391482541,9.61172378744,8.3303,153.449458754
 09/26  06:00:00,335.474986428,34.2674115417,98.0943878233,0.0,51.0481707146,78.1489452969,294.091413999,18.1719384996,16.6606,259.258875499
 09/26  07:00:00,425.021496699,35.7785614833,140.225001888,0.0,64.3609230253,109.708623606,403.855626647,28.5091716334,24.9909,350.355555014
 09/26  08:00:00,378.33029643,35.7463850733,141.753127557,0.0,51.0481707146,80.7689615957,314.652434782,6.67084901447,33.3212,274.660385767
 09/26  09:00:00,349.901074066,36.2854692818,141.574890702,0.0,51.0481707146,71.0224615957,276.36739604,0.0,66.8089,209.55849604
 09/26  10:00:00,303.856914984,36.4006699396,144.027583731,0.0,32.1804615127,65.7244621605,246.165828303,0.0,83.4695,162.696328303
 09/26  11:00:00,304.899383819,36.5046839986,144.404106184,0.0,32.1804615127,65.7244621605,206.583832266,0.0,83.4695,123.114332266
 09/26  12:00:00,303.558193589,36.5583649704,143.302072144,0.0,32.1804615127,65.7244621605,206.450945224,0.0,83.4695,122.981445224
 09/26  13:00:00,294.060436357,36.5119729995,143.29806789,0.0,32.1804615127,55.9779621605,197.98925078,0.0,75.1392,122.85005078
 09/26  14:00:00,293.940355499,36.5545298397,143.045966459,0.0,32.1804615127,55.9779621605,189.534193446,0.0,66.8089,122.725293446
 09/26  15:00:00,294.126818187,36.6144517744,143.007171546,0.0,32.1804615127,55.9779621605,197.872245275,0.0,75.1392,122.733045275
 09/26  16:00:00,323.687861632,36.533955878,143.274169212,0.0,32.1804615127,60.9114621605,179.33679014,0.0,91.7998,87.5369901398
 09/26  17:00:00,358.724946587,35.9834139749,143.689609204,0.0,32.1804615127,77.5397301883,192.484574567,4.8976309424,49.9818,137.605143624
 09/26  18:00:00,410.797715458,36.0639423947,141.755328924,0.0,77.122965704,86.2600435998,296.921701516,7.85001024892,49.9818,239.089891267
 09/26  19:00:00,428.511483361,36.130514014,141.898469197,0.0,102.647051061,80.1663183927,226.86004823,8.67185477362,33.3212,184.866993457
 09/26  20:00:00,457.405249917,36.0861362638,140.674311597,0.0,115.40909374,92.7192997104,221.544084561,9.28529944753,33.3212,178.937585113
 09/26  21:00:00,431.421581952,36.1287449787,138.251643356,0.0,102.647051061,94.1340635361,294.609762875,10.4085786993,24.9909,259.210284175
 09/26  22:00:00,366.719459981,36.1328920802,139.866150726,0.0,77.122965704,65.871452062,241.418497219,23.267578711,16.6606,201.490318508
 09/26  23:00:00,302.068818562,36.0210616528,143.586116783,0.0,38.286128036,48.4199368926,144.461387124,25.0095449993,8.3303,111.121542124
 09/26  24:00:00,186.942363167,32.9133537396,70.3366234884,0.0,25.5240853573,30.610668775,108.212954526,17.4847082479,3.33212,87.3961262785
 09/27  01:00:00,161.802461283,31.7185968554,54.8433136426,0.0,19.418418834,29.3649097162,97.9537091694,27.4709094642,3.33212,67.1506797052
 09/27  02:00:00,161.0552032,32.5151014449,60.3247275388,0.0,12.7620426787,28.1191506574,101.56801983,31.0806409198,3.33212,67.1552589098
 09/27  03:00:00,177.538852545,33.3116060343,75.06241433,0.0,12.7620426787,28.1191506574,105.949239009,35.4573082143,3.33212,67.1598107944
 09/27  04:00:00,184.473243123,33.3116060343,75.4222963757,0.0,12.7620426787,28.1191506574,128.504377211,37.7420977019,3.33212,87.430159509
 09/27  05:00:00,202.418481406,32.9133537396,66.6847561681,0.0,25.5240853573,30.610668775,187.317971811,25.1225469888,8.3303,153.865124822
 09/27  06:00:00,330.465358165,34.1081106238,94.2009642633,0.0,51.0481707146,78.1489452969,303.852216854,22.0344078719,16.6606,265.157208982
 09/27  07:00:00,423.902523601,35.7482353027,140.146735833,0.0,64.3609230253,109.708623606,404.345391373,29.0998600232,24.9909,350.254631349
 09/27  08:00:00,377.515596985,35.7421856648,141.74197935,0.0,51.0481707146,80.7689615957,312.210462529,5.90466338956,33.3212,272.98459914
 09/27  09:00:00,348.685290331,36.2934664135,139.650124409,0.0,51.0481707146,71.0224615957,275.492192252,0.0,66.8089,208.683292252
 09/27  10:00:00,299.886958592,36.409758105,138.567913058,0.0,32.1804615127,65.7244621605,251.197592872,0.0,83.4695,167.728092872
 09/27  11:00:00,300.026892995,36.504060312,137.705497555,0.0,32.1804615127,65.7244621605,206.635152133,0.0,83.4695,123.165652133
 09/27  12:00:00,298.419908146,36.5521559256,136.758450267,0.0,32.1804615127,65.7244621605,206.505329342,0.0,83.4695,123.035829342
 09/27  13:00:00,288.32858985,36.5287156794,136.382044087,0.0,32.1804615127,55.9779621605,198.044246674,0.0,75.1392,122.905046674
 09/27  14:00:00,287.99620149,36.6027770326,135.954801134,0.0,32.1804615127,55.9779621605,189.588891471,0.0,66.8089,122.779991471
 09/27  15:00:00,289.931457522,36.6673095566,137.824605347,0.0,32.1804615127,55.9779621605,197.923376781,0.0,75.1392,122.784176781
 09/27  16:00:00,320.095757658,36.5983909772,138.804224432,0.0,32.1804615127,60.9114621605,179.371757961,0.0,91.7998,87.571957961
 09/27  17:00:00,355.352866973,36.0309524474,139.602942137,0.0,32.1804615127,77.5397301883,191.246304865,3.58492901807,49.9818,137.679575847
 09/27  18:00:00,407.236755416,36.1172991009,137.478641187,0.0,77.122965704,86.2600435998,301.136799907,5.8095645578,49.9818,245.34543535
 09/27  19:00:00,423.174732406,36.1917522698,134.446260351,0.0,102.647051061,80.1663183927,219.246010192,6.45161609647,33.3212,179.473194095
 09/27  20:00:00,452.504926272,36.1598826541,132.947618748,0.0,115.40909374,92.7192997104,219.283603919,6.89174291789,33.3212,179.070661001
 09/27  21:00:00,426.648536838,36.2209901423,130.822120378,0.0,102.647051061,94.1340635361,299.499553624,7.33532302818,24.9909,267.173330596
 09/27  22:00:00,359.821102003,36.2168605014,131.163161299,0.0,77.122965704,65.871452062,221.858704624,7.78763626594,16.6606,197.410468358
 09/27  23:00:00,294.283771972,36.0931458941,134.174598199,0.0,38.286128036,48.4199368926,125.301945552,8.35293903932,8.3303,108.618706512
 09/27  24:00:00,203.277382202,33.3116060343,85.6559706279,0.0,25.5240853573,30.610668775,97.0108165893,0.00866909259968,3.33212,93.6700274967
 09/28  01:00:00,202.26591064,33.3116060343,91.6245823184,0.0,19.418418834,29.3649097162,66.4873448113,0.062841819443,3.33212,63.0923829918
 09/28  02:00:00,179.390175911,32.9133537396,77.7097856533,0.0,12.7620426787,28.1191506574,69.0191421199,0.541941758385,3.33212,65.1450803615
 09/28  03:00:00,174.217896062,32.9133537396,72.6106210223,0.0,12.7620426787,28.1191506574,71.0364512799,0.531436800236,3.33212,67.1728944797
 09/28  04:00:00,186.105076073,33.3116060343,76.9919113929,0.0,12.7620426787,28.1191506574,99.8692880716,2.83556956021,3.33212,93.7015985114
 09/28  05:00:00,212.205925429,33.3116060343,75.508385462,0.0,25.5240853573,30.610668775,185.707685518,23.4183349426,8.3303,153.959050575
 09/28  06:00:00,321.830824967,33.789508788,86.328660588,0.0,51.0481707146,78.1489452969,319.462085673,40.2795975992,16.6606,262.521888074
 09/28  07:00:00,423.592118605,35.7540617108,139.909131367,0.0,64.3609230253,109.708623606,422.588679166,44.5853037797,24.9909,353.012475386
 09/28  08:00:00,375.575231093,35.7381430107,139.795754699,0.0,51.0481707146,80.7689615957,323.772485832,15.9804846156,33.3212,274.470801217
 09/28  09:00:00,347.068851875,36.29322733,138.390797898,0.0,51.0481707146,71.0224615957,280.175115653,0.0,66.8089,213.366215653
 09/28  10:00:00,302.964641501,36.4074303349,142.764427646,0.0,32.1804615127,65.7244621605,247.045756178,0.0,83.4695,163.576256178
 09/28  11:00:00,305.697805158,36.5052691705,144.252947432,0.0,32.1804615127,65.7244621605,206.69641965,0.0,83.4695,123.22691965
 09/28  12:00:00,304.109898733,36.5590520824,142.525925965,0.0,32.1804615127,65.7244621605,209.542204027,0.0,83.4695,126.072704027
 09/28  13:00:00,293.506956371,36.5376667006,141.547542805,0.0,32.1804615127,55.9779621605,198.063119563,0.0,75.1392,122.923919563
 09/28  14:00:00,292.212849085,36.5779025827,140.196285209,0.0,32.1804615127,55.9779621605,186.700690823,0.0,66.8089,119.891790823
 09/28  15:00:00,289.92838465,36.6552418852,137.83305363,0.0,32.1804615127,55.9779621605,197.968776443,0.0,75.1392,122.829576443
 09/28  16:00:00,318.391719008,36.6164551945,137.076942975,0.0,32.1804615127,60.9114621605,185.657652202,0.0,91.7998,93.8578522023
 09/28  17:00:00,352.985280564,36.0459395729,137.211058216,0.0,32.1804615127,77.5397301883,184.652381721,3.2228950195,49.9818,131.447686702
 09/28  18:00:00,404.244999744,36.1356689352,134.453377691,0.0,77.122965704,86.2600435998,300.566048549,5.22788037261,49.9818,245.356368177
 09/28  19:00:00,417.916195039,36.2010645141,129.191705381,0.0,102.647051061,80.1663183927,225.683494597,5.82502331187,33.3212,186.537271285
 09/28  20:00:00,445.980523349,36.1571341206,126.467521775,0.0,115.40909374,92.7192997104,218.807698312,6.25636513045,33.3212,179.230133181
 09/28  21:00:00,422.519397649,36.2339796674,126.599993492,0.0,102.647051061,94.1340635361,298.35282914,6.67418302522,24.9909,266.687746115
 09/28  22:00:00,356.308434902,36.2396696952,126.963307382,0.0,77.122965704,65.871452062,222.112467106,7.1020529967,16.6606,198.349814109
 09/28  23:00:00,290.704678131,36.1109953296,129.779980771,0.0,38.286128036,48.4199368926,124.530423149,7.54003963573,8.3303,108.660083513
 09/28  24:00:00,213.278346443,33.3116060343,95.3659776535,0.0,25.5240853573,30.610668775,97.0507116316,0.0148707695191,3.33212,93.7037208621
 09/29  01:00:00,201.539281222,32.7806029747,92.0079779253,0.0,19.418418834,29.3649097162,70.6205377629,0.0965044122138,3.33212,67.1919133507
 09/29  02:00:00,203.121369253,32.9133537396,101.142646896,0.0,12.7620426787,28.1191506574,71.0300436797,0.50590014842,3.33212,67.1920235313
 09/29  03:00:00,191.468076978,33.3116060343,88.7490286902,0.0,12.7620426787,28.1191506574,70.6181937958,0.0873339498663,3.33212,67.1987398459
 09/29  04:00:00,192.349872809,33.1788552694,82.7776794262,0.0,12.7620426787,28.1191506574,91.3945247986,0.572618203002,3.33212,87.4897865956
 09/29  05:00:00,230.084454662,33.842609094,91.4057301529,0.0,25.5240853573,30.610668775,162.669412655,0.2749202636,8.3303,154.064192391
 09/29  06:00:00,334.932177945,34.1081106238,97.8060584223,0.0,51.0481707146,78.1489452969,284.308567317,0.0765400793195,16.6606,267.571427237
 09/29  07:00:00,421.305925807,35.9126126329,132.418456489,0.0,64.3609230253,109.708623606,387.271972222,9.88468806254,24.9909,352.39638416
 09/29  08:00:00,371.36028322,35.7413683247,133.293977351,0.0,51.0481707146,80.7689615957,316.26543269,4.00770797342,33.3212,278.936524717
 09/29  09:00:00,339.72981415,36.2968151163,129.584579597,0.0,51.0481707146,71.0224615957,273.974101779,0.0,66.8089,207.165201779
 09/29  10:00:00,290.660086786,36.4197121247,129.077075294,0.0,32.1804615127,65.7244621605,253.277361417,0.0,83.4695,169.807861417
