Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/29  11:00:00,292.199847828,36.5270409781,129.810254128,0.0,32.1804615127,65.7244621605,206.746774846,0.0,83.4695,123.277274846
 09/29  12:00:00,293.827417321,36.5908309302,132.075405655,0.0,32.1804615127,65.7244621605,206.617334543,0.0,83.4695,123.147834543
 09/29  13:00:00,287.499844285,36.5430738412,135.498502881,0.0,32.1804615127,55.9779621605,198.156728253,0.0,75.1392,123.017528253
 09/29  14:00:00,289.755049379,36.6168361277,137.667373734,0.0,32.1804615127,55.9779621605,189.69607691,0.0,66.8089,122.88717691
 09/29  15:00:00,292.660498799,36.6813846631,140.507137908,0.0,32.1804615127,55.9779621605,198.026062666,0.0,75.1392,122.886862666
 09/29  16:00:00,325.777550547,36.7312458821,144.333909505,0.0,32.1804615127,60.9114621605,185.693282851,0.0,91.7998,93.8934828514
 09/29  17:00:00,361.001702291,36.1529700046,145.162038351,0.0,32.1804615127,77.5397301883,191.308180057,3.48764703296,49.9818,137.838733024
 09/29  18:00:00,409.670581897,36.2100127193,139.88486257,0.0,77.122965704,86.2600435998,301.570813568,5.70248777044,49.9818,245.886525798
 09/29  19:00:00,424.620049586,36.2579804586,133.688075618,0.0,102.647051061,80.1663183927,219.441732965,6.36581303212,33.3212,179.754719933
 09/29  20:00:00,449.587480353,36.1990728012,131.07811122,0.0,115.40909374,92.7192997104,219.537915175,6.84506188608,33.3212,179.371653289
 09/29  21:00:00,427.340860532,36.2339337091,133.259116765,0.0,102.647051061,94.1340635361,300.158255785,7.28679129403,24.9909,267.88056449
 09/29  22:00:00,363.430493911,36.2268751998,135.829955073,0.0,77.122965704,65.871452062,228.836738632,7.73726504042,16.6606,204.438873591
 09/29  23:00:00,296.855701044,36.0982077581,137.615897304,0.0,38.286128036,48.4199368926,129.146349806,11.7279787899,8.3303,109.088071016
 09/29  24:00:00,197.483995124,33.3116060343,80.0713562637,0.0,25.5240853573,30.610668775,104.615007099,13.7855186587,3.33212,87.4973684407
 09/30  01:00:00,202.66013808,33.3116060343,82.5851405395,0.0,27.7269238854,30.610668775,96.8602564222,26.3221408895,3.33212,67.2059955328
 09/30  02:00:00,142.010798277,31.7185968554,42.9905030727,0.0,12.7620426787,28.1191506574,109.373393109,38.8367598486,3.33212,67.2045132606
 09/30  03:00:00,159.421364049,32.5151014449,58.7132718483,0.0,12.7620426787,28.1191506574,119.313146067,46.6617744929,3.33212,69.3192515738
 09/30  04:00:00,182.570869269,33.3116060343,73.492971372,0.0,12.7620426787,28.1191506574,136.196490985,41.2481099148,3.33212,91.6162610697
 09/30  05:00:00,195.389292625,33.3116060343,74.0818419885,0.0,12.7620426787,28.1191506574,156.605276026,39.4865562345,8.3303,108.788419792
 09/30  06:00:00,303.98380764,34.4267124596,99.5112022456,0.0,42.6918050922,54.3732441037,238.234772554,60.1705677582,16.6606,161.403604796
 09/30  07:00:00,363.695533823,35.7870158429,123.690542341,0.0,42.6918050922,86.1019271793,347.246705935,54.3478548911,24.9909,267.907951044
 09/30  08:00:00,413.203101981,35.7383172168,139.804373001,0.0,57.6566862989,112.030105488,434.542803221,17.1315345731,33.3212,384.090068648
 09/30  09:00:00,365.62906975,36.2942692039,137.808450891,0.0,57.6566862989,83.6599452969,340.360192362,0.334267500377,66.8089,273.217024862
 09/30  10:00:00,310.040827212,36.4178733069,135.229019186,0.0,42.6918050922,68.9656133826,297.973870998,0.0,83.4695,214.504370998
 09/30  11:00:00,302.730150585,36.5209410908,135.564851951,0.0,34.9340096728,67.7198543238,253.778345536,0.0,83.4695,170.308845536
 09/30  12:00:00,305.461702115,36.5996942176,138.957861622,0.0,34.9340096728,67.7198543238,206.931411519,0.0,83.4695,123.461911519
 09/30  13:00:00,296.902900133,36.5503233251,140.139800905,0.0,34.9340096728,57.9733543238,204.973890582,0.0,75.1392,129.834690582
 09/30  14:00:00,295.303642422,36.5963320478,138.485067582,0.0,34.9340096728,57.9733543238,190.005252272,0.0,66.8089,123.196352272
 09/30  15:00:00,294.373995659,36.599445016,137.561890002,0.0,34.9340096728,57.9733543238,198.337431023,0.0,75.1392,123.198231023
 09/30  16:00:00,325.472964176,36.436487858,139.581027293,0.0,34.9340096728,62.9068543238,185.821685263,0.0,91.7998,94.0218852629
 09/30  17:00:00,354.417840654,36.0236921001,141.259530871,0.0,34.9340096728,72.2186844194,167.675278554,2.18122100425,49.9818,115.512257549
 09/30  18:00:00,412.400548736,36.2687920348,132.723285378,0.0,87.0357390804,86.2600435998,191.870653912,3.51558313482,49.9818,138.373270777
 09/30  19:00:00,414.749060319,36.022055101,126.617061112,0.0,102.000620287,77.6748002752,217.778382563,3.9849558771,33.3212,180.472226686
 09/30  20:00:00,427.684714168,35.9435938508,125.627648035,0.0,102.000620287,88.9820225341,223.328374787,4.34250548778,33.3212,185.664669299
 09/30  21:00:00,418.517456789,36.0123975856,126.156531093,0.0,102.000620287,91.6425454185,209.375857779,4.6831597501,24.9909,179.701798029
 09/30  22:00:00,368.61113539,35.916870929,129.957349135,0.0,87.0357390804,65.871452062,288.94245619,5.03826705482,16.6606,267.243589135
 09/30  23:00:00,299.934504519,35.8353977758,135.892587074,0.0,42.6918050922,48.4199368926,168.772207788,6.11296877643,8.3303,154.328939012
 09/30  24:00:00,202.210241732,33.3116060343,82.5317980294,0.0,27.7269238854,30.610668775,92.3355112996,0.276862076391,3.33212,88.7265292232
 10/01  01:00:00,209.476232728,33.3116060343,80.2882790381,0.0,34.4311606118,33.1021868926,82.8170433533,7.25624209988,3.33212,72.2286812534
 10/01  02:00:00,143.214868298,30.922092266,36.753012812,0.0,19.466279405,30.610668775,90.9855439372,20.3555557896,3.33212,67.2978681476
 10/01  03:00:00,182.225383696,32.5151014449,72.1960620922,0.0,19.466279405,30.610668775,109.679229937,39.0637880838,3.33212,67.2833218528
 10/01  04:00:00,157.425865401,31.7185968554,42.5841948575,0.0,19.466279405,30.610668775,158.193491579,61.0568733193,3.33212,93.8044982594
 10/01  05:00:00,195.121766349,32.5151014449,66.1365619019,0.0,19.466279405,30.610668775,183.862832911,66.5936668052,8.3303,108.938866106
 10/01  06:00:00,298.345997254,34.1081106238,94.7704555645,0.0,42.6918050922,54.3732441037,234.500642947,55.9745554212,16.6606,161.865487526
 10/01  07:00:00,372.620445394,36.1262668843,123.243776832,0.0,49.3960418185,88.5934452969,344.565781084,51.3162318784,24.9909,268.258649206
 10/01  08:00:00,412.721450294,35.7806577193,139.639147687,0.0,57.6566862989,112.030105488,454.13506447,33.6286050538,33.3212,387.185259417
 10/01  09:00:00,359.825572415,36.3110079818,142.213556084,0.0,50.9524495726,81.1684271793,363.664310649,17.2287539614,66.8089,279.626656688
 10/01  10:00:00,316.346666733,36.5123913528,143.299295014,0.0,42.6918050922,68.9656133826,301.811252859,4.57206279555,83.4695,213.769690063
 10/01  11:00:00,312.691821493,36.5649867549,142.349911387,0.0,38.286128036,68.9656133826,252.779129298,0.0,83.4695,169.309629298
 10/01  12:00:00,312.953084865,36.6085208635,142.243942007,0.0,38.286128036,68.9656133826,208.800357195,0.0,83.4695,125.330857195
 10/01  13:00:00,293.814310764,36.5267090322,141.849076032,0.0,31.5818913096,56.727595265,198.405011029,0.0,75.1392,123.265811029
 10/01  14:00:00,293.516820667,36.5606957356,141.521061721,0.0,31.5818913096,56.727595265,189.812389795,0.0,66.8089,123.003489795
 10/01  15:00:00,293.178269582,36.585394955,141.180329974,0.0,31.5818913096,56.727595265,198.142687732,0.00246073957982,75.1392,123.001026993
 10/01  16:00:00,322.936391229,36.3741115063,141.899941506,0.0,31.5818913096,61.661095265,185.765449388,0.0,91.7998,93.9656493875
 10/01  17:00:00,351.879726584,35.8531530457,144.573455004,0.0,31.5818913096,70.9729253606,166.858788376,1.30766358762,49.9818,115.569324788
 10/01  18:00:00,409.368996738,35.8928260429,141.173627066,0.0,80.3315023541,83.7685254822,190.418676242,2.13001667236,49.9818,138.30685957
 10/01  19:00:00,429.015186108,35.882367124,141.828086813,0.0,102.000620287,77.6748002752,215.44954536,2.46757708262,33.3212,179.660768278
 10/01  20:00:00,450.318222207,35.8508565467,140.84912013,0.0,108.704857014,91.4735406516,220.342390502,2.75294107307,33.3212,184.268249429
 10/01  21:00:00,421.506176584,35.990366601,140.216906794,0.0,95.2963835608,89.1510273009,209.577453626,3.03317270037,24.9909,181.553380926
 10/01  22:00:00,369.373658768,35.9184987497,141.73939139,0.0,80.3315023541,63.3799339444,288.049552146,3.79672611628,16.6606,267.59222603
 10/01  23:00:00,293.362692478,35.8461141595,131.058831741,0.0,42.6918050922,48.4199368926,186.493148761,24.057733512,8.3303,154.105115249
 10/01  24:00:00,199.296397034,32.9133537396,71.6788628904,0.0,34.4311606118,33.1021868926,132.946209475,41.9782441328,3.33212,87.6358453421
 10/02  01:00:00,145.34893836,30.922092266,40.0125655589,0.0,19.418418834,29.3649097162,117.60906718,44.4486834755,3.33212,69.8282637047
 10/02  02:00:00,161.202678058,31.7185968554,62.0116945907,0.0,12.7620426787,28.1191506574,116.761191021,42.672197688,3.33212,70.7568733331
 10/02  03:00:00,159.335450223,32.5151014449,58.6171479373,0.0,12.7620426787,28.1191506574,106.403985046,35.8219521705,3.33212,67.249912876
 10/02  04:00:00,189.840566802,33.3116060343,80.7004008652,0.0,12.7620426787,28.1191506574,121.073634776,30.1691383009,3.33212,87.572376475
 10/02  05:00:00,161.136453642,30.922092266,29.6116200991,0.0,25.5240853573,30.610668775,192.806582143,25.8103911001,8.3303,158.665891043
 10/02  06:00:00,347.20879644,34.9046152132,109.092814071,0.0,51.0481707146,78.1489452969,310.844354336,22.9012716798,16.6606,271.282482656
 10/02  07:00:00,420.770727273,35.7197626688,135.546938764,0.0,64.3609230253,109.708623606,408.908504909,29.2549863917,24.9909,354.662618517
 10/02  08:00:00,362.397337671,35.7140794054,127.541119822,0.0,51.0481707146,80.7689615957,337.260700767,23.849018608,33.3212,280.090482159
 10/02  09:00:00,333.920732954,36.2967152878,126.293003264,0.0,51.0481707146,71.0224615957,291.456276446,9.76829842938,66.8089,214.879078016
 10/02  10:00:00,303.481794989,36.3812368456,144.548122217,0.0,32.1804615127,65.7244621605,254.409322796,1.3053165854,83.4695,169.634506211
 10/02  11:00:00,304.526822556,36.452904133,144.625199861,0.0,32.1804615127,65.7244621605,207.539175815,0.102577407399,83.4695,123.967098407
 10/02  12:00:00,303.259465311,36.5039463245,143.567309596,0.0,32.1804615127,65.7244621605,206.81577875,0.0237616691411,83.4695,123.322517081
 10/02  13:00:00,293.830463299,36.5083632717,143.172526555,0.0,32.1804615127,55.9779621605,204.84459322,0.0200046650006,75.1392,129.685388555
 10/02  14:00:00,293.598776354,36.540506563,142.351169834,0.0,32.1804615127,55.9779621605,189.881263086,0.0189192807883,66.8089,123.053443805
 10/02  15:00:00,294.291931624,36.5956864677,142.376303176,0.0,32.1804615127,55.9779621605,198.202093184,0.00536319949563,75.1392,123.057529985
 10/02  16:00:00,324.38648067,36.4749365469,143.323724677,0.0,32.1804615127,60.9114621605,185.797480337,0.0,91.7998,93.9976803372
 10/02  17:00:00,360.501701555,35.9158370666,145.587288923,0.0,32.1804615127,77.5397301883,187.186616167,1.01016137397,49.9818,136.194654793
 10/02  18:00:00,410.757532939,36.0146619149,143.027369273,0.0,77.122965704,86.2600435998,300.581704856,1.67485180971,49.9818,248.925053047
 10/02  19:00:00,431.589857204,36.0849120104,140.935211525,0.0,102.647051061,80.1663183927,217.314218944,1.96174756915,33.3212,182.031271375
 10/02  20:00:00,460.57496629,36.0534323015,141.543056582,0.0,115.40909374,92.7192997104,220.424358975,2.21044141478,33.3212,184.89271756
 10/02  21:00:00,434.429984511,36.1061478895,140.377637827,0.0,102.647051061,94.1340635361,296.432483967,2.48816913953,24.9909,268.953414827
 10/02  22:00:00,368.134807689,36.1158453494,141.47844899,0.0,77.122965704,65.871452062,224.890354961,2.82901514644,16.6606,205.400739815
 10/02  23:00:00,302.591369737,35.9989991946,144.112470065,0.0,38.286128036,48.4199368926,124.428490238,4.45730442137,8.3303,111.640885816
 10/02  24:00:00,188.121344184,32.9133537396,71.6192213203,0.0,25.5240853573,30.610668775,102.356596402,7.91657719935,3.33212,91.1078992022
 10/03  01:00:00,161.675303021,31.7185968554,54.670322874,0.0,19.418418834,29.3649097162,85.725573745,15.1427645324,3.33212,67.2506892126
 10/03  02:00:00,161.307428548,32.5151014449,60.6344023173,0.0,12.7620426787,28.1191506574,85.1070641849,14.5085593553,3.33212,67.2663848296
 10/03  03:00:00,180.518965457,33.3116060343,78.0628909086,0.0,12.7620426787,28.1191506574,84.4993351176,13.9029042294,3.33212,67.2643108881
 10/03  04:00:00,167.252753745,32.5151014449,59.2021529132,0.0,12.7620426787,28.1191506574,120.298531805,23.0968566443,3.33212,93.8695551608
 10/03  05:00:00,179.842814798,31.7185968554,46.0781226997,0.0,25.5240853573,30.610668775,191.771729467,28.9577484815,8.3303,154.483680986
 10/03  06:00:00,347.899705165,34.9046152132,109.072028314,0.0,51.0481707146,78.1489452969,321.106812407,31.4978739016,16.6606,272.948338505
 10/03  07:00:00,422.237636615,35.7263374143,136.149927509,0.0,64.3609230253,109.708623606,417.530781015,33.057128134,24.9909,359.482752881
 10/03  08:00:00,361.118603985,35.7132989993,125.978574305,0.0,51.0481707146,80.7689615957,337.954217166,24.169820068,33.3212,280.463197098
 10/03  09:00:00,338.412928004,36.2862642085,131.544532473,0.0,51.0481707146,71.0224615957,290.438047855,8.53962517703,66.8089,215.089522678
 10/03  10:00:00,303.228131649,36.3720705013,144.893571156,0.0,32.1804615127,65.7244621605,254.388862121,0.624204954752,83.4695,170.295157166
 10/03  11:00:00,304.193831795,36.4504225387,144.503605266,0.0,32.1804615127,65.7244621605,207.204141685,0.224433873156,83.4695,123.510207812
 10/03  12:00:00,303.279537573,36.5079351975,143.55668543,0.0,32.1804615127,65.7244621605,213.383365921,0.0331670524185,83.4695,129.880698869
 10/03  13:00:00,294.053485123,36.5009002514,143.031533467,0.0,32.1804615127,55.9779621605,198.400563666,0.0235469711213,75.1392,123.237816695
 10/03  14:00:00,294.407630128,36.5370001463,143.24505947,0.0,32.1804615127,55.9779621605,189.945210166,0.0213371441433,66.8089,123.114973022
 10/03  15:00:00,294.813193529,36.6079901461,142.873400873,0.0,32.1804615127,55.9779621605,198.260988079,0.00464041092621,75.1392,123.117147668
 10/03  16:00:00,324.144737411,36.4970306871,143.038480034,0.0,32.1804615127,60.9114621605,185.828476024,0.0,91.7998,94.0286760236
 10/03  17:00:00,359.252807733,35.9330235262,143.684837443,0.0,32.1804615127,77.5397301883,189.31329863,1.19151813007,49.9818,138.1399805
 10/03  18:00:00,411.230039176,36.0241684377,141.877125547,0.0,77.122965704,86.2600435998,300.817519517,1.96608954835,49.9818,248.869629968
 10/03  19:00:00,431.806453222,36.0920999896,142.453385719,0.0,102.647051061,80.1663183927,221.269931322,2.2792993947,33.3212,185.669431927
 10/03  20:00:00,457.623090058,36.0557223265,140.814556341,0.0,115.40909374,92.7192997104,222.770569184,2.56505493047,33.3212,186.884314253
 10/03  21:00:00,432.595049677,36.1092515721,139.594201862,0.0,102.647051061,94.1340635361,297.161308962,2.84135232456,24.9909,269.329056638
 10/03  22:00:00,368.04802803,36.1282487572,141.71660643,0.0,77.122965704,65.871452062,225.506111375,3.24943014527,16.6606,205.59608123
 10/03  23:00:00,302.082475704,36.0157669149,144.268582532,0.0,38.286128036,48.4199368926,128.752745222,5.11211942872,8.3303,115.310325793
 10/03  24:00:00,193.977120427,33.112479887,77.2861554018,0.0,25.5240853573,30.610668775,97.0386862795,6.09282424917,3.33212,87.6137420303
 10/04  01:00:00,163.254837108,31.7185968554,56.2830555412,0.0,19.418418834,29.3649097162,76.7482492762,6.15035881631,3.33212,67.2657704599
 10/04  02:00:00,162.297911357,32.5151014449,61.6459013356,0.0,12.7620426787,28.1191506574,81.3733599985,6.98688401666,3.33212,71.0543559819
 10/04  03:00:00,178.594392025,33.3116060343,76.1808558297,0.0,12.7620426787,28.1191506574,82.2270456911,9.26711281882,3.33212,69.6278128723
 10/04  04:00:00,185.106339534,33.3116060343,76.1186397666,0.0,12.7620426787,28.1191506574,108.809020802,17.8258981339,3.33212,87.6510026686
 10/04  05:00:00,214.002026902,33.3116060343,77.3222925106,0.0,25.5240853573,30.610668775,193.579622585,23.9386259196,8.3303,161.310696665
 10/04  06:00:00,323.0829478,33.789508788,87.6579673669,0.0,51.0481707146,78.1489452969,303.306174593,17.2583736993,16.6606,269.387200894
 10/04  07:00:00,427.377598003,35.7325878438,141.999417693,0.0,64.3609230253,109.708623606,400.889171833,13.4352071301,24.9909,362.463064703
 10/04  08:00:00,378.105126005,35.7215427349,143.619666799,0.0,51.0481707146,80.7689615957,322.252443396,6.25279979801,33.3212,282.678443598
 10/04  09:00:00,351.334973445,36.2829588287,144.363623785,0.0,51.0481707146,71.0224615957,282.544038309,0.483302540053,66.8089,215.251835769
 10/04  10:00:00,302.202101399,36.3754338541,142.861326646,0.0,32.1804615127,65.7244621605,254.111873505,0.222836130256,83.4695,170.419537375
 10/04  11:00:00,303.150871429,36.4634132663,142.655259861,0.0,32.1804615127,65.7244621605,207.232531303,0.195890331577,83.4695,123.567140972
 10/04  12:00:00,300.75075159,36.516829869,140.156602145,0.0,32.1804615127,65.7244621605,213.453042384,0.0303952018406,83.4695,129.953147182
 10/04  13:00:00,291.958451482,36.499156221,140.702753581,0.0,32.1804615127,55.9779621605,198.460525432,0.0252694448741,75.1392,123.296055987
 10/04  14:00:00,293.534614083,36.553201094,142.697482911,0.0,32.1804615127,55.9779621605,190.010138905,0.0217020667361,66.8089,123.179536838
 10/04  15:00:00,293.566179153,36.617221946,142.476968242,0.0,32.1804615127,55.9779621605,198.723935459,0.00246167829484,75.1392,123.58227378
 10/04  16:00:00,322.725765837,36.5140368536,142.581783022,0.0,32.1804615127,60.9114621605,185.4936364,0.0,91.7998,93.6938363995
 10/04  17:00:00,358.113192379,35.9612557334,143.509770532,0.0,32.1804615127,77.5397301883,189.682488257,1.45107352236,49.9818,138.249614735
 10/04  18:00:00,410.658409973,36.0518858679,142.035899623,0.0,77.122965704,86.2600435998,307.252806803,2.3529319803,49.9818,254.918074823
 10/04  19:00:00,431.51135107,36.119219948,141.886712259,0.0,102.647051061,80.1663183927,222.830575236,2.69183840456,33.3212,186.817536831
 10/04  20:00:00,457.885406916,36.0856529855,140.347746775,0.0,115.40909374,92.7192997104,217.031457396,2.98039028119,33.3212,180.729867115
 10/04  21:00:00,432.136842616,36.1403364627,138.020399455,0.0,102.647051061,94.1340635361,302.756413721,3.29043859333,24.9909,274.475075127
 10/04  22:00:00,368.203778297,36.1559085223,140.972504781,0.0,77.122965704,65.871452062,222.865613231,3.66450371128,16.6606,202.54050952
 10/04  23:00:00,302.765449723,36.0466973267,144.129253895,0.0,38.286128036,48.4199368926,128.257847045,5.56124235164,8.3303,114.366304693
 10/04  24:00:00,202.291763125,33.3116060343,84.9857180029,0.0,25.5240853573,30.610668775,97.2498214539,0.0082026668882,3.33212,93.909498787
 10/05  01:00:00,197.816980477,33.3116060343,87.3537295516,0.0,19.418418834,29.3649097162,70.6578996091,0.0323049122251,3.33212,67.2934746968
 10/05  02:00:00,162.021642698,32.5151014449,61.2515543386,0.0,12.7620426787,28.1191506574,70.6775612731,0.0410379453413,3.33212,67.3044033278
 10/05  03:00:00,160.616866027,32.5151014449,59.9543754783,0.0,12.7620426787,28.1191506574,79.1686148019,2.41615223166,3.33212,73.4203425703
 10/05  04:00:00,177.374395691,32.9133537396,69.4087835895,0.0,12.7620426787,28.1191506574,92.9156201335,1.89603696763,3.33212,87.6874631659
 10/05  05:00:00,219.520153992,33.5771075641,82.2949639331,0.0,25.5240853573,30.610668775,169.840833354,0.0721899344145,8.3303,161.438343419
 10/05  06:00:00,335.268482235,34.1081106238,99.0475764062,0.0,51.0481707146,78.1489452969,286.474575207,0.0465099180374,16.6606,269.767465289
 10/05  07:00:00,424.371668572,35.8907832357,137.083440964,0.0,64.3609230253,109.708623606,395.644672823,5.26986433505,24.9909,365.383908488
 10/05  08:00:00,377.250499463,35.708588757,141.312378728,0.0,51.0481707146,80.7689615957,316.791025911,2.26519587938,33.3212,281.204630032
 10/05  09:00:00,350.160811922,36.2800809931,141.772425989,0.0,51.0481707146,71.0224615957,282.323774794,0.00598434842874,66.8089,215.508890446
 10/05  10:00:00,302.265879403,36.3649526379,142.607242975,0.0,32.1804615127,65.7244621605,255.093928341,1.09373474136,83.4695,170.5306936
 10/05  11:00:00,304.178947345,36.4144001918,143.287626099,0.0,32.1804615127,65.7244621605,215.241646736,1.62031216181,83.4695,130.151834574
 10/05  12:00:00,299.452356257,36.4607890639,138.044515417,0.0,32.1804615127,65.7244621605,208.331431089,1.36582821179,83.4695,123.496102877
 10/05  13:00:00,283.568353142,36.4874395458,131.701819598,0.0,32.1804615127,55.9779621605,205.510862145,0.500735287848,75.1392,129.870926857
 10/05  14:00:00,282.957557345,36.5179108865,131.05625351,0.0,32.1804615127,55.9779621605,190.565074841,0.528071068542,66.8089,123.228103773
 10/05  15:00:00,283.873091253,36.5462176619,131.942964944,0.0,32.1804615127,55.9779621605,198.785535545,0.415583024559,75.1392,123.23075252
 10/05  16:00:00,315.971776002,36.356227544,134.962540231,0.0,32.1804615127,60.9114621605,185.89572682,0.0,91.7998,94.0959268202
 10/05  17:00:00,351.736468683,35.8591877575,136.188282077,0.0,32.1804615127,77.5397301883,190.613843043,2.31781552418,49.9818,138.314227519
 10/05  18:00:00,403.045000136,35.9398968637,133.484158984,0.0,77.122965704,86.2600435998,308.835347864,3.61011612452,49.9818,255.243431739
 10/05  19:00:00,425.094315757,35.9805571874,133.799774734,0.0,102.647051061,80.1663183927,224.983898318,4.04951922011,33.3212,187.613179098
 10/05  20:00:00,452.422528902,35.972960558,133.064822429,0.0,115.40909374,92.7192997104,217.98035212,4.40668401137,33.3212,180.252468109
 10/05  21:00:00,424.929190229,36.0621111815,129.192950951,0.0,102.647051061,94.1340635361,307.550043255,4.74235496929,24.9909,277.816788285
 10/05  22:00:00,356.401612492,36.0911573185,127.19516501,0.0,77.122965704,65.871452062,228.205495978,5.54734067455,16.6606,205.997555303
 10/05  23:00:00,289.659721933,36.0100910567,128.553388773,0.0,38.286128036,48.4199368926,131.788189048,8.04242803114,8.3303,115.415461017
 10/05  24:00:00,221.975629411,33.112479887,104.29041229,0.0,25.5240853573,30.610668775,91.0497632073,0.0336021634668,3.33212,87.6840410438
 10/06  01:00:00,221.98624174,33.3116060343,111.107290992,0.0,19.418418834,29.3649097162,73.082297956,0.0461935119039,3.33212,69.7039844441
 10/06  02:00:00,202.087711894,32.9133537396,100.104478053,0.0,12.7620426787,28.1191506574,74.7089988451,0.334643649263,3.33212,71.0422351958
 10/06  03:00:00,207.414635281,33.0461045045,105.070055738,0.0,12.7620426787,28.1191506574,70.8242320993,0.163774468164,3.33212,67.3283376312
 10/06  04:00:00,215.947642175,33.0461045045,106.126515862,0.0,12.7620426787,28.1191506574,97.4868668183,0.171688298912,3.33212,93.9830585194
 10/06  05:00:00,255.751724499,33.842609094,116.614416448,0.0,25.5240853573,30.610668775,163.386330675,0.251457281352,8.3303,154.804573393
 10/06  06:00:00,366.365523429,34.9046152132,127.146820921,0.0,51.0481707146,78.1489452969,294.599317028,0.0817336704527,16.6606,277.856983358
 10/06  07:00:00,413.427987835,35.7939863845,123.58537808,0.0,64.3609230253,109.708623606,395.239114454,7.49838140904,24.9909,362.749833045
 10/06  08:00:00,363.529668448,35.7344524672,124.817628421,0.0,51.0481707146,80.7689615957,321.06504353,3.14221155257,33.3212,284.601631978
 10/06  09:00:00,333.443172538,36.268897753,123.31455774,0.0,51.0481707146,71.0224615957,282.514293358,0.0,66.8089,215.705393358
 10/06  10:00:00,289.260914415,36.3556783627,127.763657166,0.0,32.1804615127,65.7244621605,255.18132505,1.0593228043,83.4695,170.652502246
 10/06  11:00:00,295.133274765,36.429032752,132.902909924,0.0,32.1804615127,65.7244621605,215.523717225,1.84158959745,83.4695,130.212627628
 10/06  12:00:00,294.314436843,36.500217898,132.713188321,0.0,32.1804615127,65.7244621605,208.552024293,1.52388528172,83.4695,123.558639012
 10/06  13:00:00,285.192815282,36.480623551,133.319968758,0.0,32.1804615127,55.9779621605,206.372311194,1.30455034957,75.1392,129.928560844
 10/06  14:00:00,287.155423144,36.5110705418,135.254756131,0.0,32.1804615127,55.9779621605,192.028122374,1.92869403881,66.8089,123.290528335
 10/06  15:00:00,286.443733456,36.5381616844,134.582647461,0.0,32.1804615127,55.9779621605,206.953651493,2.18691656777,75.1392,129.627534926
 10/06  16:00:00,316.986212117,36.3211951885,136.489081345,0.0,32.1804615127,60.9114621605,182.587590967,0.0893166175839,91.7998,90.6984743496
 10/06  17:00:00,355.451517248,35.8259113814,141.275112773,0.0,32.1804615127,77.5397301883,195.423095389,3.24682561502,49.9818,142.194469774
 10/06  18:00:00,410.44059309,35.8670839672,143.221584351,0.0,77.122965704,86.2600435998,303.900926741,5.8859733967,49.9818,248.033153345
 10/06  19:00:00,431.163097027,35.8679617677,143.599058752,0.0,102.647051061,80.1663183927,226.501666551,5.37215787138,33.3212,187.80830868
 10/06  20:00:00,458.177905251,35.8621032727,142.335802889,0.0,115.40909374,92.7192997104,226.465022367,5.77547684027,33.3212,187.368345527
 10/06  21:00:00,433.77770393,35.9267299206,141.122821744,0.0,102.647051061,94.1340635361,312.123059178,8.94535409388,24.9909,278.186805084
 10/06  22:00:00,369.573076504,35.9839120633,143.058990746,0.0,77.122965704,65.871452062,241.80980502,18.9455464828,16.6606,206.203658537
 10/06  23:00:00,275.887998577,35.9248736742,117.580046781,0.0,38.286128036,48.4199368926,157.839666098,34.0302149377,8.3303,115.47915116
 10/06  24:00:00,154.733936382,31.7185968554,40.4872751237,0.0,25.5240853573,30.610668775,126.030283682,34.9867577939,3.33212,87.7114058878
 10/07  01:00:00,178.491148502,32.5151014449,60.8179852814,0.0,27.7269238854,30.610668775,117.53579232,40.7534820402,3.33212,73.4501902799
 10/07  02:00:00,164.468481604,32.5151014449,63.7288336173,0.0,12.7620426787,28.1191506574,114.401966188,43.7353103159,3.33212,67.334535872
 10/07  03:00:00,138.218390845,31.7185968554,39.4303483371,0.0,12.7620426787,28.1191506574,116.235890995,45.5649544221,3.33212,67.3388165731
 10/07  04:00:00,182.910274283,33.3116060343,73.9858286537,0.0,12.7620426787,28.1191506574,143.562719104,46.2131010688,3.33212,94.0174980348
 10/07  05:00:00,197.783999982,33.3116060343,76.5823682373,0.0,12.7620426787,28.1191506574,157.667648111,33.7672675863,8.3303,115.570080525
 10/07  06:00:00,289.032596331,33.789508788,86.30795783,0.0,42.6918050922,54.3732441037,204.373344533,25.504431235,16.6606,162.208313298
 10/07  07:00:00,351.568677121,35.7647280006,111.981800998,0.0,42.6918050922,86.1019271793,339.900652051,36.6883521746,24.9909,278.221399877
 10/07  08:00:00,410.710110307,35.7312437818,137.661489912,0.0,57.6566862989,112.030105488,458.477031493,32.6288054013,33.3212,392.527026092
 10/07  09:00:00,359.896036812,36.2780179509,132.979748175,0.0,57.6566862989,83.6599452969,363.449059364,14.9500741683,66.8089,281.690085196
 10/07  10:00:00,315.794815339,36.388494444,144.175875235,0.0,42.6918050922,68.9656133826,306.111031507,3.58162590248,83.4695,219.059905604
 10/07  11:00:00,307.74965669,36.4825841953,144.097830846,0.0,34.9340096728,67.7198543238,259.837071451,1.28042156459,83.4695,175.087149886
 10/07  12:00:00,306.469374559,36.5341888585,143.392735994,0.0,34.9340096728,67.7198543238,214.875649734,0.997114380001,83.4695,130.409035354
 10/07  13:00:00,296.195949489,36.503060544,142.84662044,0.0,34.9340096728,57.9733543238,206.225881769,0.807356448157,75.1392,130.279325321
 10/07  14:00:00,295.921960909,36.5365625392,142.519306382,0.0,34.9340096728,57.9733543238,191.148146537,0.723479571947,66.8089,123.615766965
 10/07  15:00:00,296.333156013,36.5663585928,142.711686087,0.0,34.9340096728,57.9733543238,206.01673688,0.750182593615,75.1392,130.127354286
 10/07  16:00:00,326.307010111,36.3218770716,143.447441627,0.0,34.9340096728,62.9068543238,187.01104527,0.939569282187,91.7998,94.2716759873
 10/07  17:00:00,353.865922284,35.8379003291,143.85456565,0.0,34.9340096728,72.2186844194,171.576628403,3.16885827883,49.9818,118.425970124
 10/07  18:00:00,418.587661546,35.9783688671,142.437772579,0.0,87.0357390804,86.2600435998,196.46290611,3.44620253011,49.9818,143.03490358
 10/07  19:00:00,429.347975075,35.8008476473,142.153328493,0.0,102.000620287,77.6748002752,224.636532862,3.5981476697,33.3212,187.717185192
 10/07  20:00:00,440.520347022,35.7597582662,140.210201502,0.0,102.000620287,88.9820225341,226.376046758,5.55309804725,33.3212,187.501748711
 10/07  21:00:00,431.827209053,35.8036592439,141.619296797,0.0,102.000620287,91.6425454185,220.700848147,7.98185533046,24.9909,187.728092816
 10/07  22:00:00,379.007103267,35.7550963263,142.147438238,0.0,87.0357390804,65.871452062,311.299484936,24.0084589452,16.6606,270.630425991
 10/07  23:00:00,274.706403468,35.7049985661,111.764163135,0.0,42.6918050922,48.4199368926,232.107050449,62.6277745717,8.3303,161.148975878
 10/07  24:00:00,146.880470416,30.922092266,31.9095751769,0.0,27.7269238854,30.610668775,164.626236643,67.2868997824,3.33212,94.0072168606
 10/08  01:00:00,174.77090834,30.922092266,50.607501763,0.0,34.4311606118,33.1021868926,131.079050702,54.234844335,3.33212,73.5120863666
 10/08  02:00:00,162.532879913,30.922092266,55.8901099641,0.0,19.466279405,30.610668775,115.038361617,44.2620349574,3.33212,67.4442066598
 10/08  03:00:00,163.080216109,30.922092266,56.4416789001,0.0,19.466279405,30.610668775,117.023647084,40.1547847364,3.33212,73.5367423479
 10/08  04:00:00,171.130121279,30.922092266,57.9069288481,0.0,19.466279405,30.610668775,126.961247919,35.8591205878,3.33212,87.770007331
 10/08  05:00:00,214.321782267,33.3116060343,84.0836255366,0.0,19.466279405,30.610668775,160.846073427,30.3180711196,8.3303,122.197702308
 10/08  06:00:00,307.571696973,34.4267124596,103.764760043,0.0,42.6918050922,54.3732441037,205.657716883,26.3114381119,16.6606,162.685678771
 10/08  07:00:00,355.895783336,35.9222125816,106.582013238,0.0,49.3960418185,88.5934452969,341.89305464,38.2983503788,24.9909,278.603804261
 10/08  08:00:00,391.715871516,35.7327279505,119.874617573,0.0,57.6566862989,112.030105488,470.759808417,43.962564529,33.3212,393.476043888
 10/08  09:00:00,356.03010378,36.3012698019,139.563736407,0.0,50.9524495726,81.1684271793,375.858153023,22.8300836866,66.8089,286.219169336
 10/08  10:00:00,308.710751456,36.4761351956,135.347930139,0.0,42.6918050922,68.9656133826,309.811012622,6.20290010969,83.4695,220.138612513
 10/08  11:00:00,312.200853564,36.5178219508,143.975862508,0.0,38.286128036,68.9656133826,255.913462335,1.15916024234,83.4695,171.284802092
 10/08  12:00:00,311.018783914,36.5548388719,143.240270052,0.0,38.286128036,68.9656133826,213.984716087,0.315220874794,83.4695,130.199995213
 10/08  13:00:00,291.303632689,36.5146403402,142.281875732,0.0,31.5818913096,56.727595265,205.734600096,0.400665903928,75.1392,130.194734192
 10/08  14:00:00,291.199954805,36.5485265378,142.077939403,0.0,31.5818913096,56.727595265,190.587180586,0.366156116073,66.8089,123.41212447
 10/08  15:00:00,291.084461016,36.5779919341,141.878111371,0.0,31.5818913096,56.727595265,205.509898969,0.458044491174,75.1392,129.912654478
 10/08  16:00:00,321.078639519,36.3126181905,142.800856692,0.0,31.5818913096,61.661095265,186.615420134,0.593563502827,91.7998,94.222056631
 10/08  17:00:00,348.84729804,35.804876955,143.472369689,0.0,31.5818913096,70.9729253606,168.319338139,2.34852603123,49.9818,115.989012107
 10/08  18:00:00,409.35843873,35.8409593374,142.486147121,0.0,80.3315023541,83.7685254822,198.310363593,2.80810726879,49.9818,145.520456325
 10/08  19:00:00,428.934749407,35.761067542,141.782987506,0.0,102.000620287,77.6748002752,224.402625498,3.37081963384,33.3212,187.710605864
 10/08  20:00:00,448.976214336,35.7282082782,141.54238147,0.0,108.704857014,91.4735406516,228.843861444,8.86966883358,33.3212,186.65299261
 10/08  21:00:00,421.082675789,35.8298423272,141.782919792,0.0,95.2963835608,89.1510273009,222.73385625,11.6427274019,24.9909,186.100228849
 10/08  22:00:00,368.416945485,35.8015513208,142.453467755,0.0,80.3315023541,63.3799339444,305.857153282,16.532642895,16.6606,272.663910387
 10/08  23:00:00,282.019936235,35.7529491956,120.678685335,0.0,42.6918050922,48.4199368926,194.679206008,24.7690205102,8.3303,161.579885498
 10/08  24:00:00,179.126844159,31.7185968554,53.5956236859,0.0,34.4311606118,33.1021868926,124.766747747,27.2960883568,3.33212,94.13853939
 10/09  01:00:00,193.665049469,32.5151014449,67.0061212979,0.0,34.4311606118,33.1021868926,104.759416911,33.9815080395,3.33212,67.4457888713
 10/09  02:00:00,151.901300774,30.922092266,45.2640175047,0.0,19.466279405,30.610668775,118.160283855,41.2643000533,3.33212,73.5638638015
 10/09  03:00:00,158.964968626,30.922092266,52.3216160041,0.0,19.466279405,30.610668775,110.60812496,39.8403645415,3.33212,67.4356404181
 10/09  04:00:00,170.754264098,30.922092266,57.5426824669,0.0,19.466279405,30.610668775,131.064513302,33.650828347,3.33212,94.0815649546
 10/09  05:00:00,187.012126175,30.922092266,61.5680917847,0.0,19.466279405,30.610668775,152.948385181,28.7850525703,8.3303,115.833032611
 10/09  06:00:00,311.790222072,34.7453142953,107.098828507,0.0,42.6918050922,54.3732441037,211.188027487,24.9347738598,16.6606,169.592653627
 10/09  07:00:00,363.538375721,35.9559363535,113.90984831,0.0,49.3960418185,88.5934452969,334.65663936,30.9564012465,24.9909,278.709338113
 10/09  08:00:00,393.876946617,35.7292213656,121.944482202,0.0,57.6566862989,112.030105488,458.996967896,30.9201561151,33.3212,394.755611781
 10/09  09:00:00,352.260702855,36.3041695123,135.764380244,0.0,50.9524495726,81.1684271793,374.755241017,17.1918810299,66.8089,290.754459987
 10/09  10:00:00,311.386946154,36.4616383426,139.603587294,0.0,42.6918050922,68.9656133826,305.810530742,5.75176728277,83.4695,216.589263459
 10/09  11:00:00,312.701348174,36.5119471654,142.685634052,0.0,38.286128036,68.9656133826,262.440842863,0.686269635191,83.4695,178.285073228
 10/09  12:00:00,314.005998313,36.5434370697,144.213057047,0.0,38.286128036,68.9656133826,207.904522515,0.688862464228,83.4695,123.746160051
 10/09  13:00:00,294.476309951,36.5052282611,143.75817288,0.0,31.5818913096,56.727595265,206.256720886,0.860341763059,75.1392,130.257179123
 10/09  14:00:00,293.814874882,36.5357760622,143.042322913,0.0,31.5818913096,56.727595265,197.469452393,0.670472634971,66.8089,129.990079758
 10/09  15:00:00,293.263645109,36.5616501958,142.79971944,0.0,31.5818913096,56.727595265,199.300168293,0.687105134842,75.1392,123.473863158
 10/09  16:00:00,322.67921276,36.2878995692,143.562759737,0.0,31.5818913096,61.661095265,186.86247978,0.80484372515,91.7998,94.2578360547
 10/09  17:00:00,350.396053231,35.7997397702,144.341504537,0.0,31.5818913096,70.9729253606,175.031981514,2.56992427063,49.9818,122.480257244
 10/09  18:00:00,410.342203432,35.837202011,142.776772557,0.0,80.3315023541,83.7685254822,198.606742202,3.01971292909,49.9818,145.605229273
 10/09  19:00:00,430.294232769,35.761733742,142.234517257,0.0,102.000620287,77.6748002752,224.056988336,2.90144033803,33.3212,187.834347998
 10/09  20:00:00,450.099481568,35.7430241134,141.705704097,0.0,108.704857014,91.4735406516,219.339143655,2.93993422777,33.3212,183.078009428
 10/09  21:00:00,421.811754873,35.857398257,141.529907161,0.0,95.2963835608,89.1510273009,218.270101956,3.7155845627,24.9909,189.563617393
 10/09  22:00:00,368.9933427,35.8324700278,141.865156128,0.0,80.3315023541,63.3799339444,295.70994376,5.48760354832,16.6606,273.561740212
 10/09  23:00:00,307.001283328,35.7948768266,144.133552637,0.0,42.6918050922,48.4199368926,177.131008157,7.08552674083,8.3303,161.715181417
 10/09  24:00:00,201.986180765,32.9133537396,74.5581083969,0.0,34.4311606118,33.1021868926,99.5347991639,2.0092512626,3.33212,94.1934279013
 10/10  01:00:00,148.129700928,30.922092266,42.9434620667,0.0,19.418418834,29.3649097162,76.4149773511,5.6925746846,3.33212,67.3902826665
 10/10  02:00:00,192.543507496,33.3116060343,90.2516263548,0.0,12.7620426787,28.1191506574,86.142719817,9.28710643088,3.33212,73.5234933861
 10/10  03:00:00,140.855776666,31.7185968554,41.8106275584,0.0,12.7620426787,28.1191506574,85.7872310055,15.0477637979,3.33212,67.4073472076
 10/10  04:00:00,167.915178947,32.5151014449,60.1587270566,0.0,12.7620426787,28.1191506574,121.088227623,23.6366212216,3.33212,94.1194864018
 10/10  05:00:00,204.156190378,32.9133537396,67.880949714,0.0,25.5240853573,30.610668775,196.833986609,26.4731573078,8.3303,162.030529301
 10/10  06:00:00,346.377356093,34.7453142953,108.075632364,0.0,51.0481707146,78.1489452969,320.404046481,24.2655742797,16.6606,279.477872202
 10/10  07:00:00,425.246246681,35.7256125332,138.987342042,0.0,64.3609230253,109.708623606,425.120225739,30.7493087424,24.9909,369.380016997
 10/10  08:00:00,358.179307343,35.7011198027,122.717114788,0.0,51.0481707146,80.7689615957,349.264821839,25.7225850023,33.3212,290.221036836
 10/10  09:00:00,327.732080168,36.2793140198,120.334514079,0.0,51.0481707146,71.0224615957,297.129118755,12.8550298416,66.8089,217.465188913
 10/10  10:00:00,299.713515846,36.3664875727,140.562911403,0.0,32.1804615127,65.7244621605,258.818643495,3.48829738379,83.4695,171.860846112
 10/10  11:00:00,306.145766075,36.4182876093,145.755204962,0.0,32.1804615127,65.7244621605,214.717260029,1.31873776227,83.4695,129.929022267
 10/10  12:00:00,305.306942321,36.4646717342,145.658945273,0.0,32.1804615127,65.7244621605,214.900698701,1.2036550359,83.4695,130.227543666
 10/10  13:00:00,295.480077364,36.4845538449,145.856148098,0.0,32.1804615127,55.9779621605,206.868782454,1.54643627237,75.1392,130.183146182
 10/10  14:00:00,294.373612715,36.5131478273,144.606603372,0.0,32.1804615127,55.9779621605,198.556121336,1.69911104393,66.8089,130.048110292
 10/10  15:00:00,290.648417647,36.5393248351,140.314315753,0.0,32.1804615127,55.9779621605,200.313378282,1.64095777288,75.1392,123.533220509
 10/10  16:00:00,319.859722702,36.302591045,140.302932045,0.0,32.1804615127,60.9114621605,186.160991293,0.0688637500562,91.7998,94.2923275434
 10/10  17:00:00,355.360565027,35.8139586899,141.200300509,0.0,32.1804615127,77.5397301883,197.40909115,2.05859037314,49.9818,145.368700777
 10/10  18:00:00,407.048718671,35.8587441803,138.943141741,0.0,77.122965704,86.2600435998,310.680783598,3.81005409307,49.9818,256.888929505
 10/10  19:00:00,430.114581792,35.8398494881,138.132658748,0.0,102.647051061,80.1663183927,225.215485003,3.44243984314,33.3212,188.45184516
 10/10  20:00:00,454.941146784,35.8473523181,137.528103851,0.0,115.40909374,92.7192997104,225.005666527,3.65926304577,33.3212,188.025203481
 10/10  21:00:00,430.169589935,35.9215338572,136.179156696,0.0,102.647051061,94.1340635361,308.87450363,3.97743453467,24.9909,279.906169095
 10/10  22:00:00,365.431077265,35.9798296356,137.813659268,0.0,77.122965704,65.871452062,236.804448505,5.97185802958,16.6606,214.171990476
 10/10  23:00:00,301.623189122,35.9288692815,142.736133645,0.0,38.286128036,48.4199368926,132.242077362,8.19705215364,8.3303,115.714725208
 10/10  24:00:00,187.736841056,32.9133537396,71.1222713036,0.0,25.5240853573,30.610668775,97.7509620234,0.288573702675,3.33212,94.1302683207
 10/11  01:00:00,141.874057209,30.922092266,36.7383935516,0.0,19.418418834,29.3649097162,70.7428382522,0.0,3.33212,67.4107182522
 10/11  02:00:00,175.983754267,33.3116060343,73.5541645833,0.0,12.7620426787,28.1191506574,76.9246709151,0.0434902766133,3.33212,73.5490606384
 10/11  03:00:00,179.453567839,33.3116060343,77.0565085484,0.0,12.7620426787,28.1191506574,70.7977417731,0.0518403335718,3.33212,67.4137814395
 10/11  04:00:00,174.044210516,32.9133537396,66.0611261384,0.0,12.7620426787,28.1191506574,97.7770849415,0.274400478516,3.33212,94.170564463
 10/11  05:00:00,202.354711138,32.9133537396,66.7040921507,0.0,25.5240853573,30.610668775,173.508099418,3.01895637875,8.3303,162.158843039
 10/11  06:00:00,331.183742252,34.1081106238,94.9740085812,0.0,51.0481707146,78.1489452969,300.348257596,3.78530024982,16.6606,279.902357346
 10/11  07:00:00,427.959771411,35.7562131493,141.427340296,0.0,64.3609230253,109.708623606,402.209868959,6.9226221821,24.9909,370.296346777
 10/11  08:00:00,378.922023311,35.7115026423,143.55776763,0.0,51.0481707146,80.7689615957,327.738742466,2.81056878035,33.3212,291.606973686
 10/11  09:00:00,350.061756716,36.2703344442,141.964846268,0.0,51.0481707146,71.0224615957,288.786820696,0.181666605996,66.8089,221.79625409
 10/11  10:00:00,298.14424833,36.3650137388,137.981079133,0.0,32.1804615127,65.7244621605,258.108801069,1.19256423541,83.4695,173.446736834
 10/11  11:00:00,297.220522679,36.4531501565,135.834734047,0.0,32.1804615127,65.7244621605,215.202441719,1.18103682059,83.4695,130.551904898
 10/11  12:00:00,296.232075886,36.5060806801,135.210364268,0.0,32.1804615127,65.7244621605,214.898911425,1.02737835563,83.4695,130.402033069
 10/11  13:00:00,286.468388677,36.486827509,134.839327197,0.0,32.1804615127,55.9779621605,206.290578103,0.897988944706,75.1392,130.253389158
 10/11  14:00:00,287.623225423,36.5196202151,135.724511859,0.0,32.1804615127,55.9779621605,191.449381457,1.0394413703,66.8089,123.601040087
 10/11  15:00:00,287.88530146,36.5497126692,135.951930235,0.0,32.1804615127,55.9779621605,206.219593934,0.970638822909,75.1392,130.109755112
 10/11  16:00:00,317.906913313,36.3859218144,136.88109644,0.0,32.1804615127,60.9114621605,186.179751374,0.0560878513374,91.7998,94.3238635227
 10/11  17:00:00,353.039843331,35.8890669286,137.474687051,0.0,32.1804615127,77.5397301883,198.10023622,2.65241983289,49.9818,145.466016387
 10/11  18:00:00,404.9178637,35.9684993061,135.340112916,0.0,77.122965704,86.2600435998,311.251392918,4.03872558101,49.9818,257.230867337
 10/11  19:00:00,428.624043175,36.0045023492,134.556464295,0.0,102.647051061,80.1663183927,227.649118472,4.50577607672,33.3212,189.822142396
 10/11  20:00:00,453.164552218,35.999616511,134.062932388,0.0,115.40909374,92.7192997104,232.144205676,4.86136222201,33.3212,193.961643454
 10/11  21:00:00,427.824529241,36.0828148314,132.552847816,0.0,102.647051061,94.1340635361,310.374417811,5.22231696049,24.9909,280.161200851
 10/11  22:00:00,362.706038161,36.1249254141,134.18736479,0.0,77.122965704,65.871452062,230.358788194,6.45398518331,16.6606,207.24420301
 10/11  23:00:00,297.216296312,36.0350189281,136.988153811,0.0,38.286128036,48.4199368926,137.763467839,9.18352939766,8.3303,120.249638441
 10/11  24:00:00,212.14736928,33.3116060343,94.4078736001,0.0,25.5240853573,30.610668775,95.5140041433,0.0152347573812,3.33212,92.1666493859
 10/12  01:00:00,208.815453563,33.3116060343,98.1183707087,0.0,19.418418834,29.3649097162,74.6974087646,0.0624684413908,3.33212,71.3028203233
 10/12  02:00:00,190.239846731,33.3116060343,87.5725327162,0.0,12.7620426787,28.1191506574,76.9630309117,0.06858042936,3.33212,73.5623304823
 10/12  03:00:00,173.184912475,32.7806029747,71.8492996313,0.0,12.7620426787,28.1191506574,70.8740854348,0.0980775661188,3.33212,67.4438878687
 10/12  04:00:00,175.753101832,32.7806029747,67.8435409966,0.0,12.7620426787,28.1191506574,97.6394593357,0.106251592832,3.33212,94.2010877428
 10/12  05:00:00,224.012357487,33.5771075641,86.8269173975,0.0,25.5240853573,30.610668775,170.953720532,0.345665643502,8.3303,162.277754888
 10/12  06:00:00,352.665401251,34.9046152132,114.622262147,0.0,51.0481707146,78.1489452969,297.11443194,0.122230236564,16.6606,280.331601704
 10/12  07:00:00,423.862091243,35.7633667328,136.565119595,0.0,64.3609230253,109.708623606,405.73111677,8.17367921324,24.9909,372.566537556
 10/12  08:00:00,374.879031759,35.7201400812,138.58219494,0.0,51.0481707146,80.7689615957,327.517749409,3.39793905117,33.3212,290.798610358
 10/12  09:00:00,346.843584207,36.272649948,137.869599444,0.0,51.0481707146,71.0224615957,291.152579923,0.0879625493792,66.8089,224.255717373
 10/12  10:00:00,298.507332038,36.3590833121,137.885550164,0.0,32.1804615127,65.7244621605,259.936598148,2.0126098568,83.4695,174.454488292
 10/12  11:00:00,299.769300323,36.4126103654,138.265792806,0.0,32.1804615127,65.7244621605,220.405221979,2.68026445012,83.4695,134.255457529
 10/12  12:00:00,295.973453655,36.4805945076,134.520877255,0.0,32.1804615127,65.7244621605,215.86369769,1.93756112733,83.4695,130.456636563
 10/12  13:00:00,286.250177152,36.4830989828,134.388504047,0.0,32.1804615127,55.9779621605,200.682737286,1.74957960315,75.1392,123.793957683
 10/12  14:00:00,287.375458969,36.5134721769,135.463168567,0.0,32.1804615127,55.9779621605,199.323998331,2.33885964376,66.8089,130.176238688
 10/12  15:00:00,284.832357034,36.5413869347,132.895356836,0.0,32.1804615127,55.9779621605,207.618558105,2.29850967927,75.1392,130.180848426
 10/12  16:00:00,313.891309888,36.348470999,132.888071962,0.0,32.1804615127,60.9114621605,186.258633636,0.0891134575308,91.7998,94.3697201785
 10/12  17:00:00,349.536922732,35.8524116648,133.992784274,0.0,32.1804615127,77.5397301883,198.995582662,3.45911971182,49.9818,145.55466295
 10/12  18:00:00,401.680645807,35.9228120845,132.132502849,0.0,77.122965704,86.2600435998,312.941528875,5.3808231444,49.9818,257.57890573
 10/12  19:00:00,425.405983128,35.9685652903,131.313047419,0.0,102.647051061,80.1663183927,233.380988849,5.74620243674,33.3212,194.313586412
 10/12  20:00:00,450.569230831,35.9687312708,131.201847867,0.0,115.40909374,92.7192997104,229.311913957,6.15442743629,33.3212,189.836286521
 10/12  21:00:00,426.516999032,36.0379421519,130.800474669,0.0,102.647051061,94.1340635361,312.193302122,6.56148017684,24.9909,280.640921945
 10/12  22:00:00,362.296892174,36.0901862514,133.571686536,0.0,77.122965704,65.871452062,239.509171006,8.26245002089,16.6606,214.586120985
 10/12  23:00:00,296.583016418,36.0209277725,136.016751144,0.0,38.286128036,48.4199368926,135.540352295,11.3774172843,8.3303,115.832635011
 10/12  24:00:00,218.18743276,33.3116060343,100.265714376,0.0,25.5240853573,30.610668775,97.5808714591,0.0239843263999,3.33212,94.2247671327
 10/13  01:00:00,215.222842383,33.3116060343,104.428085359,0.0,19.418418834,29.3649097162,76.1735582659,0.0664250261683,3.33212,72.7750132398
 10/13  02:00:00,185.652457547,32.7806029747,84.105652003,0.0,12.7620426787,28.1191506574,71.7111628659,0.119651353728,3.33212,68.2593915122
 10/13  03:00:00,188.176604686,32.7806029747,86.6056281094,0.0,12.7620426787,28.1191506574,77.0484882108,0.124914178645,3.33212,73.5914540322
 10/13  04:00:00,207.778906896,33.5771075641,97.1517744707,0.0,12.7620426787,28.1191506574,97.9928763914,0.419068569014,3.33212,94.2416878224
 10/13  05:00:00,246.413994189,34.1081106238,106.858592092,0.0,25.5240853573,30.610668775,170.889877769,0.175131463161,8.3303,162.384446306
 10/13  06:00:00,348.471104179,34.1081106238,111.071001779,0.0,51.0481707146,78.1489452969,297.50266744,0.104464861144,16.6606,280.737602579
 10/13  07:00:00,424.162478937,35.9403682884,131.90123527,0.0,64.3609230253,109.708623606,407.665188849,9.59551588115,24.9909,373.078772968
 10/13  08:00:00,373.080767255,35.7650894311,135.060577814,0.0,51.0481707146,80.7689615957,328.947707403,4.07188269422,33.3212,291.554624708
 10/13  09:00:00,343.308095899,36.2729726653,133.282370268,0.0,51.0481707146,71.0224615957,291.308047981,0.0339175881594,66.8089,224.465230393
 10/13  10:00:00,294.937112306,36.4020947967,133.380307618,0.0,32.1804615127,65.7244621605,262.3038114,0.416937070208,83.4695,178.41737433
 10/13  11:00:00,295.680976011,36.4987563364,133.354127446,0.0,32.1804615127,65.7244621605,214.658836713,0.514475870977,83.4695,130.674860842
 10/13  12:00:00,295.022498675,36.5489996008,133.360145262,0.0,32.1804615127,65.7244621605,214.75254053,0.757026668777,83.4695,130.526013861
 10/13  13:00:00,284.987121054,36.4961613528,133.095754272,0.0,32.1804615127,55.9779621605,206.0931253,0.573517027146,75.1392,130.380408272
 10/13  14:00:00,284.779978579,36.5265228173,132.849231298,0.0,32.1804615127,55.9779621605,197.456475906,0.395018997645,66.8089,130.252556908
 10/13  15:00:00,286.122870088,36.5564283577,134.173363811,0.0,32.1804615127,55.9779621605,199.492583517,0.631086945181,75.1392,123.722296572
