Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  16:00:00,317.105913931,36.4186488919,136.046054204,0.0,32.1804615127,60.9114621605,192.530829549,0.0289587725406,91.7998,100.702070776
 10/13  17:00:00,353.174068732,35.9112848158,137.576168636,0.0,32.1804615127,77.5397301883,197.95092673,3.70911704006,49.9818,144.26000969
 10/13  18:00:00,405.707203224,36.0126348631,136.057821014,0.0,77.122965704,86.2600435998,315.26172756,5.73117262149,49.9818,259.548754939
 10/13  19:00:00,428.629430817,36.0556977523,135.006328494,0.0,102.647051061,80.1663183927,230.865185984,6.32666851829,33.3212,191.217317466
 10/13  20:00:00,452.648052309,36.0391491958,133.739328743,0.0,115.40909374,92.7192997104,233.376303256,6.77383062033,33.3212,193.281272635
 10/13  21:00:00,427.642202149,36.1161827651,132.45271925,0.0,102.647051061,94.1340635361,313.278162724,7.20637868961,24.9909,281.080884034
 10/13  22:00:00,363.01755598,36.1539435006,134.239858616,0.0,77.122965704,65.871452062,239.546787291,8.04805097318,16.6606,214.838136318
 10/13  23:00:00,297.521482642,36.0640304546,137.030708681,0.0,38.286128036,48.4199368926,135.870619152,11.6211344075,8.3303,115.919184745
 10/13  24:00:00,225.527052408,33.3116060343,107.450798159,0.0,25.5240853573,30.610668775,97.5903367354,0.0103107922039,3.33212,94.2479059432
 10/14  01:00:00,223.169373386,32.7806029747,103.913062994,0.0,27.7269238854,30.610668775,77.0576186065,0.117561977003,3.33212,73.6079366295
 10/14  02:00:00,209.463536036,33.5771075641,106.048108161,0.0,12.7620426787,28.1191506574,77.1247363252,0.181187641549,3.33212,73.6114286836
 10/14  03:00:00,212.973128629,33.842609094,109.001525696,0.0,12.7620426787,28.1191506574,71.0987088245,0.281424560518,3.33212,67.4851642639
 10/14  04:00:00,221.598949995,33.842609094,110.957405568,0.0,12.7620426787,28.1191506574,97.8787488368,0.261932165652,3.33212,94.2846966711
 10/14  05:00:00,221.910280176,33.0461045045,100.731790537,0.0,12.7620426787,28.1191506574,131.037298604,0.277963410469,8.3303,122.429035194
 10/14  06:00:00,324.172465226,34.4267124596,119.261219697,0.0,42.6918050922,54.3732441037,180.210455823,0.225228628998,16.6606,163.324627194
 10/14  07:00:00,374.859838217,35.8820046497,128.81018104,0.0,42.6918050922,86.1019271793,323.627640373,10.850371031,24.9909,287.786369342
 10/14  08:00:00,401.487095157,35.8639049841,125.564401049,0.0,57.6566862989,112.030105488,439.30359034,4.46657961452,33.3212,401.515810726
 10/14  09:00:00,354.075779774,36.2784528146,124.597372349,0.0,57.6566862989,83.6599452969,358.541089381,0.0,66.8089,291.732189381
 10/14  10:00:00,299.863201472,36.4334817065,124.456121807,0.0,42.6918050922,68.9656133826,308.755268244,0.730129996345,83.4695,224.555638247
 10/14  11:00:00,293.635086879,36.5376551795,126.459171835,0.0,34.9340096728,67.7198543238,263.918412313,1.49147559196,83.4695,178.957436721
 10/14  12:00:00,295.512613437,36.6075488068,129.036383104,0.0,34.9340096728,67.7198543238,221.831608513,1.20676146578,83.4695,137.155347047
 10/14  13:00:00,289.50626316,36.5223044107,132.830164995,0.0,34.9340096728,57.9733543238,207.016174409,0.845213300284,75.1392,131.031761108
 10/14  14:00:00,291.934471616,36.5371819633,135.248897397,0.0,34.9340096728,57.9733543238,197.515266941,0.11539245459,66.8089,130.590974486
 10/14  15:00:00,296.157052128,36.5779287232,139.595448335,0.0,34.9340096728,57.9733543238,205.818900651,0.086624140433,75.1392,130.593076511
 10/14  16:00:00,327.538944548,36.3877490998,142.575046706,0.0,34.9340096728,62.9068543238,192.928174761,0.275681563312,91.7998,100.852693198
 10/14  17:00:00,355.658402009,35.9261416883,143.770649023,0.0,34.9340096728,72.2186844194,171.729051314,5.39185721841,49.9818,116.355394095
 10/14  18:00:00,420.953609471,36.1463255271,142.636342835,0.0,87.0357390804,86.2600435998,209.22368288,6.33901402473,49.9818,152.902868855
 10/14  19:00:00,431.552095219,35.9377425909,142.021405542,0.0,102.000620287,77.6748002752,229.352016177,7.109067298,33.3212,188.921748879
 10/14  20:00:00,441.770443875,35.8873076619,141.166539812,0.0,102.000620287,88.9820225341,236.648958763,7.62146341783,33.3212,195.706295345
 10/14  21:00:00,431.36351586,35.9384515757,140.990243414,0.0,102.000620287,91.6425454185,221.99644385,8.0829312652,24.9909,188.922612585
 10/14  22:00:00,377.737258584,35.8719783751,141.331335305,0.0,87.0357390804,65.871452062,307.398754463,10.2262706948,16.6606,280.511883768
 10/14  23:00:00,306.00490477,35.8012336433,143.416437553,0.0,42.6918050922,48.4199368926,191.902437906,14.108518915,8.3303,169.463618991
 10/14  24:00:00,203.824465158,33.3116060343,84.7837117385,0.0,27.7269238854,30.610668775,100.737177892,3.1119456636,3.33212,94.2931122281
 10/15  01:00:00,172.081451541,30.922092266,48.0733987297,0.0,34.4311606118,33.1021868926,116.212673206,39.1970365819,3.33212,73.6835166242
 10/15  02:00:00,187.522730996,32.5151014449,77.5392513055,0.0,19.466279405,30.610668775,139.032784483,62.0087970064,3.33212,73.6918674762
 10/15  03:00:00,151.869087047,31.7185968554,43.7357226954,0.0,19.466279405,30.610668775,126.666195004,55.7631579577,3.33212,67.5709170462
 10/15  04:00:00,168.644341162,31.7185968554,53.752129885,0.0,19.466279405,30.610668775,168.069265447,64.1346108775,3.33212,100.60253457
 10/15  05:00:00,187.340671566,32.5151014449,58.5571062707,0.0,19.466279405,30.610668775,204.277416002,79.7652284837,8.3303,116.181887518
 10/15  06:00:00,308.499177357,34.5860133775,103.728253351,0.0,42.6918050922,54.3732441037,261.347114443,74.2988070322,16.6606,170.387707411
 10/15  07:00:00,365.327387102,35.9977154218,113.491972725,0.0,49.3960418185,88.5934452969,381.287071669,70.7252623186,24.9909,285.570909351
 10/15  08:00:00,411.174729991,35.7599908238,138.44606326,0.0,57.6566862989,112.030105488,493.521391219,55.1887288329,33.3212,405.011462386
 10/15  09:00:00,359.317525033,36.2957340192,142.086282863,0.0,50.9524495726,81.1684271793,384.806210121,21.7962323392,66.8089,296.201077782
 10/15  10:00:00,315.321096106,36.4866938664,142.85710132,0.0,42.6918050922,68.9656133826,311.420068667,3.57297871697,83.4695,224.37758995
 10/15  11:00:00,311.120541922,36.5313332457,142.093739869,0.0,38.286128036,68.9656133826,264.950056323,0.210876828576,83.4695,181.269679495
 10/15  12:00:00,310.391151357,36.5681148695,141.720637802,0.0,38.286128036,68.9656133826,217.066545679,0.00444007209971,83.4695,133.592605607
 10/15  13:00:00,291.313222113,36.5103096644,140.62794606,0.0,31.5818913096,56.727595265,205.866410502,0.0474576994953,75.1392,130.679752803
 10/15  14:00:00,293.840262739,36.5669390292,142.965135374,0.0,31.5818913096,56.727595265,197.247240102,0.0492259725101,66.8089,130.389114129
 10/15  15:00:00,291.376505126,36.5922063641,141.533186618,0.0,31.5818913096,56.727595265,205.578926942,0.0533383377646,75.1392,130.386388604
 10/15  16:00:00,321.116129795,36.3670819528,142.250447124,0.0,31.5818913096,61.661095265,186.399001432,0.10964780829,91.7998,94.4895536237
 10/15  17:00:00,349.33696059,35.8409508911,143.438857179,0.0,31.5818913096,70.9729253606,175.32885185,2.46338819087,49.9818,122.883663659
 10/15  18:00:00,413.284849781,35.8800192571,143.015390974,0.0,80.3315023541,83.7685254822,199.148047734,2.98057421793,49.9818,146.185673516
 10/15  19:00:00,430.366025762,35.8438394179,140.324145909,0.0,102.000620287,77.6748002752,232.458727114,3.25486361325,33.3212,195.8826635
 10/15  20:00:00,450.449120381,35.8171417098,140.971541917,0.0,108.704857014,91.4735406516,225.349747527,3.58682343314,33.3212,188.441724093
 10/15  21:00:00,421.311735722,35.9518065723,140.647404748,0.0,95.2963835608,89.1510273009,224.783036804,3.91026705887,24.9909,195.881869745
 10/15  22:00:00,368.390127643,35.8911115541,141.399693161,0.0,80.3315023541,63.3799339444,304.543341167,7.10473163618,16.6606,280.778009531
 10/15  23:00:00,304.360024781,35.832744621,142.205526561,0.0,42.6918050922,48.4199368926,185.766983216,14.9941895644,8.3303,162.442493651
 10/15  24:00:00,200.430850257,32.9133537396,72.7107156569,0.0,34.4311606118,33.1021868926,122.812331744,25.0499834559,3.33212,94.4302282881
 10/16  01:00:00,146.574642126,30.922092266,41.32537813,0.0,19.418418834,29.3649097162,110.015009155,33.0261192424,3.33212,73.656769913
 10/16  02:00:00,176.102902649,32.5151014449,75.2969868828,0.0,12.7620426787,28.1191506574,107.136509848,30.151048421,3.33212,73.6533414274
 10/16  03:00:00,142.115216133,31.7185968554,43.1230176021,0.0,12.7620426787,28.1191506574,121.204979228,44.2249689879,3.33212,73.6478902405
 10/16  04:00:00,186.725819727,33.3116060343,77.6008217995,0.0,12.7620426787,28.1191506574,146.860749029,49.1721707727,3.33212,94.3564582564
 10/16  05:00:00,178.148649004,31.7185968554,44.7777749657,0.0,25.5240853573,30.610668775,215.297041871,44.1901505751,8.3303,162.776591296
 10/16  06:00:00,350.596198716,34.9046152132,112.621016583,0.0,51.0481707146,78.1489452969,348.507763441,41.9683911196,16.6606,289.878772321
 10/16  07:00:00,415.426531686,35.7082798656,127.796928613,0.0,64.3609230253,109.708623606,458.094051517,58.5825222474,24.9909,374.520629269
 10/16  08:00:00,356.785391391,35.702664636,122.62591954,0.0,51.0481707146,80.7689615957,383.597405951,52.4244049374,33.3212,297.851801014
 10/16  09:00:00,335.374078071,36.2870725573,128.388964715,0.0,51.0481707146,71.0224615957,306.821467076,16.1339463703,66.8089,223.878620706
 10/16  10:00:00,303.268713862,36.3715832776,144.658984737,0.0,32.1804615127,65.7244621605,260.808384305,0.687667009778,83.4695,176.651217295
 10/16  11:00:00,303.942486625,36.4272646416,143.892813263,0.0,32.1804615127,65.7244621605,221.324700208,0.411446036785,83.4695,137.443754172
 10/16  12:00:00,303.243620709,36.4819697099,143.17987334,0.0,32.1804615127,65.7244621605,214.330204698,0.128682776055,83.4695,130.732021922
 10/16  13:00:00,292.853683566,36.5012402046,141.871731188,0.0,32.1804615127,55.9779621605,205.779694389,0.0429486362587,75.1392,130.597545753
 10/16  14:00:00,293.975348054,36.5460838718,143.328923276,0.0,32.1804615127,55.9779621605,197.30835409,0.0395297387455,66.8089,130.459924351
 10/16  15:00:00,291.73743489,36.5970129883,142.163938185,0.0,32.1804615127,55.9779621605,205.617280547,0.0228394230651,75.1392,130.455241124
 10/16  16:00:00,321.38576665,36.43213203,142.583254455,0.0,32.1804615127,60.9114621605,192.550075391,0.0,91.7998,100.750275391
 10/16  17:00:00,356.23958668,35.8515919295,143.145638584,0.0,32.1804615127,77.5397301883,196.085554293,1.32775375473,49.9818,144.776000538
 10/16  18:00:00,410.592716738,35.8783489362,141.187837236,0.0,77.122965704,86.2600435998,312.603952056,2.17596155963,49.9818,260.446190496
 10/16  19:00:00,432.014612861,35.8706756494,141.512114465,0.0,102.647051061,80.1663183927,232.366871159,2.5077877211,33.3212,196.537883438
 10/16  20:00:00,456.911025748,35.8535650805,141.34192702,0.0,115.40909374,92.7192997104,236.149395083,6.76653659863,33.3212,196.061658485
 10/16  21:00:00,432.670344046,35.9119302723,140.76713864,0.0,102.647051061,94.1340635361,322.552826989,15.1731887263,24.9909,282.388738262
 10/16  22:00:00,362.346355786,35.9578099842,137.133387776,0.0,77.122965704,65.871452062,256.228113238,23.9781694373,16.6606,215.589343801
 10/16  23:00:00,263.924248369,35.8875006996,107.046853875,0.0,38.286128036,48.4199368926,169.696885538,38.811715759,8.3303,122.554869779
 10/16  24:00:00,150.778470808,30.922092266,38.0352069722,0.0,25.5240853573,30.610668775,145.778863114,48.0919494804,3.33212,94.3547936341
 10/17  01:00:00,157.726893802,30.922092266,52.3106945803,0.0,19.418418834,29.3649097162,132.018272092,55.02119383,3.33212,73.6649582617
 10/17  02:00:00,193.75224505,33.3116060343,91.788959496,0.0,12.7620426787,28.1191506574,125.754247684,48.7557534314,3.33212,73.6663742521
 10/17  03:00:00,122.002929714,30.922092266,24.5237804727,0.0,12.7620426787,28.1191506574,109.932513162,37.9885285983,3.33212,68.6118645636
 10/17  04:00:00,188.907137007,33.3116060343,79.3788747828,0.0,12.7620426787,28.1191506574,136.869771868,33.9559243052,3.33212,99.5817275625
 10/17  05:00:00,159.984894217,30.922092266,27.6788393034,0.0,25.5240853573,30.610668775,199.539537938,28.3038403659,8.3303,162.905397572
 10/17  06:00:00,353.033132579,34.9046152132,114.441952691,0.0,51.0481707146,78.1489452969,331.767673924,24.7706049761,16.6606,290.336468948
 10/17  07:00:00,394.433108888,35.7028882254,105.011577381,0.0,64.3609230253,109.708623606,527.685158932,125.761892514,24.9909,376.932366418
 10/17  08:00:00,337.073092224,35.7011198027,102.165715408,0.0,51.0481707146,80.7689615957,452.907037359,118.618784118,33.3212,300.967053241
 10/17  09:00:00,308.037009937,36.294183069,101.723197326,0.0,51.0481707146,71.0224615957,391.186964975,98.9069252393,66.8089,225.471139736
 10/17  10:00:00,262.810292136,36.3803001308,105.436544186,0.0,32.1804615127,65.7244621605,313.429498866,50.9749122414,83.4695,178.985086625
 10/17  11:00:00,270.211692839,36.4333312371,112.026693173,0.0,32.1804615127,65.7244621605,241.775814286,27.3492810808,83.4695,130.957033206
 10/17  12:00:00,279.921908031,36.4738442073,122.26892422,0.0,32.1804615127,65.7244621605,230.186676483,14.9444382501,83.4695,131.772738233
 10/17  13:00:00,288.478776921,36.5099279811,140.379741525,0.0,32.1804615127,55.9779621605,220.108040581,8.73439059542,75.1392,136.234449985
 10/17  14:00:00,291.431491505,36.5425103628,143.126221275,0.0,32.1804615127,55.9779621605,199.743676173,2.41931700942,66.8089,130.515459164
 10/17  15:00:00,291.075147195,36.5718799412,142.542714074,0.0,32.1804615127,55.9779621605,206.000677988,0.334885494108,75.1392,130.526592494
 10/17  16:00:00,320.147731852,36.3022895128,142.624317461,0.0,32.1804615127,60.9114621605,186.388306014,0.0121759082919,91.7998,94.5763301054
 10/17  17:00:00,354.938759865,35.7878303699,143.01006063,0.0,32.1804615127,77.5397301883,197.294098776,1.28303503128,49.9818,146.029263745
 10/17  18:00:00,411.036920858,35.8335223052,142.272109271,0.0,77.122965704,86.2600435998,319.306389061,2.3142516093,49.9818,267.010337451
 10/17  19:00:00,432.442502177,35.7767324793,142.685666138,0.0,102.647051061,80.1663183927,233.664772551,3.63083777018,33.3212,196.712734781
 10/17  20:00:00,453.568307696,35.7531792872,138.712804583,0.0,115.40909374,92.7192997104,257.12803301,27.5545761607,33.3212,196.252256849
 10/17  21:00:00,430.703643762,35.7952452104,139.436945856,0.0,102.647051061,94.1340635361,369.409958458,61.5922515327,24.9909,282.826806925
 10/17  22:00:00,346.672457811,35.8548791015,121.733566444,0.0,77.122965704,65.871452062,318.527380683,85.7425687413,16.6606,216.124211942
 10/17  23:00:00,248.144123487,35.7924426349,91.3967551903,0.0,38.286128036,48.4199368926,262.742938706,132.055851869,8.3303,122.356786837
 10/17  24:00:00,145.846734267,30.922092266,32.9791488045,0.0,25.5240853573,30.610668775,174.669800823,76.9419530922,3.33212,94.3957277307
 10/18  01:00:00,147.368274194,30.922092266,41.9315554092,0.0,19.418418834,29.3649097162,132.856522039,55.8170749329,3.33212,73.7073271061
 10/18  02:00:00,141.144181323,30.922092266,43.6711588234,0.0,12.7620426787,28.1191506574,119.67315687,42.6410008212,3.33212,73.7000360487
 10/18  03:00:00,141.630209213,30.922092266,44.179073196,0.0,12.7620426787,28.1191506574,111.218418802,34.1951378173,3.33212,73.6911609848
 10/18  04:00:00,149.610028275,30.922092266,45.5996385142,0.0,12.7620426787,28.1191506574,126.574239427,28.8132244763,3.33212,94.4288949512
 10/18  05:00:00,220.992120619,33.3116060343,84.6136790249,0.0,25.5240853573,30.610668775,203.807295873,25.6598238002,8.3303,169.817172073
 10/18  06:00:00,331.33076444,33.9488097059,95.7567116047,0.0,51.0481707146,78.1489452969,326.60717925,23.9226917386,16.6606,286.023887511
 10/18  07:00:00,380.447596607,35.7011198027,92.3312996829,0.0,64.3609230253,109.708623606,538.749574984,132.048608684,24.9909,381.710066301
 10/18  08:00:00,331.225106438,35.7011198027,97.0292697076,0.0,51.0481707146,80.7689615957,468.701861894,134.986803899,33.3212,300.393857995
 10/18  09:00:00,306.321449368,36.2871715877,100.29151264,0.0,51.0481707146,71.0224615957,356.527483189,61.8325670576,66.8089,227.886016132
 10/18  10:00:00,257.103220312,36.3759777734,99.7566787395,0.0,32.1804615127,65.7244621605,297.909526603,35.3239542632,83.4695,179.11607234
 10/18  11:00:00,269.736591596,36.4279217423,111.494941356,0.0,32.1804615127,65.7244621605,228.94392013,14.4451504464,83.4695,131.029269683
 10/18  12:00:00,298.684022936,36.4691453761,140.908649467,0.0,32.1804615127,65.7244621605,225.283876959,4.38383500603,83.4695,137.430541953
 10/18  13:00:00,292.133720662,36.5049088537,143.901291271,0.0,32.1804615127,55.9779621605,207.114967932,1.23158513269,75.1392,130.744182799
 10/18  14:00:00,291.958633302,36.537317025,143.441564239,0.0,32.1804615127,55.9779621605,197.976122616,0.588587930817,66.8089,130.578634685
 10/18  15:00:00,291.49014323,36.5674314933,142.782755133,0.0,32.1804615127,55.9779621605,206.314242621,0.594701190408,75.1392,130.580341431
 10/18  16:00:00,320.857022911,36.2858907311,143.14272812,0.0,32.1804615127,60.9114621605,192.746656927,0.0288842546671,91.7998,100.917972673
 10/18  17:00:00,355.691687415,35.775377632,143.500836571,0.0,32.1804615127,77.5397301883,197.535766311,1.3985942152,49.9818,146.155372096
 10/18  18:00:00,411.399106568,35.8235715305,142.451558268,0.0,77.122965704,86.2600435998,318.905203929,2.67639822059,49.9818,266.247005708
 10/18  19:00:00,433.306666395,35.7630185029,142.977019748,0.0,102.647051061,80.1663183927,233.836883949,2.5908916733,33.3212,197.924792275
 10/18  20:00:00,458.182362705,35.7510127837,142.642090006,0.0,115.40909374,92.7192997104,229.881546958,4.24076818452,33.3212,192.319578773
 10/18  21:00:00,433.443596896,35.7905621769,141.597998831,0.0,102.647051061,94.1340635361,325.641966833,12.7837021215,24.9909,287.867364712
 10/18  22:00:00,355.319686932,35.8533235444,130.190161925,0.0,77.122965704,65.871452062,257.801027491,25.0828538644,16.6606,216.057573626
 10/18  23:00:00,254.655959717,35.7980360107,97.8642010398,0.0,38.286128036,48.4199368926,171.593796219,40.5823102266,8.3303,122.681185992
 10/18  24:00:00,146.65777166,30.922092266,33.922411844,0.0,25.5240853573,30.610668775,151.591034082,49.2203660852,3.33212,99.0385479971
 10/19  01:00:00,153.312273659,30.922092266,47.9477125032,0.0,19.418418834,29.3649097162,119.494153671,46.9264802605,3.33212,69.2355534103
 10/19  02:00:00,149.110793133,30.922092266,51.6730605602,0.0,12.7620426787,28.1191506574,119.475658941,42.4107924079,3.33212,73.7327465334
 10/19  03:00:00,175.766072284,32.5151014449,75.0808298332,0.0,12.7620426787,28.1191506574,117.549306988,40.4889657815,3.33212,73.7282212068
 10/19  04:00:00,145.391667972,31.7185968554,39.8885670043,0.0,12.7620426787,28.1191506574,137.920299562,34.7420639748,3.33212,99.8461155872
 10/19  05:00:00,218.48675021,33.3116060343,81.8164647379,0.0,25.5240853573,30.610668775,196.315541054,23.8416643043,8.3303,164.14357675
 10/19  06:00:00,324.227562824,33.789508788,88.879360227,0.0,51.0481707146,78.1489452969,328.188795299,20.2894588658,16.6606,291.238736433
 10/19  07:00:00,413.306525734,35.708385762,125.186252873,0.0,64.3609230253,109.708623606,443.261561639,32.7020880717,24.9909,385.568573568
 10/19  08:00:00,332.757039557,35.7011198027,99.2418168829,0.0,51.0481707146,80.7689615957,370.342783775,41.1894893398,33.3212,295.832094435
 10/19  09:00:00,303.212947909,36.2855468882,97.2200244097,0.0,51.0481707146,71.0224615957,320.493296537,27.7331380782,66.8089,225.951258459
 10/19  10:00:00,273.282916649,36.3717716021,114.983429797,0.0,32.1804615127,65.7244621605,276.771289969,8.94046606155,83.4695,184.361323908
 10/19  11:00:00,306.128096631,36.4186834999,145.707576791,0.0,32.1804615127,65.7244621605,217.489770862,1.21635886195,83.4695,132.803912
 10/19  12:00:00,304.147969204,36.4558079432,144.302680546,0.0,32.1804615127,65.7244621605,220.477794561,0.734898552733,83.4695,136.273396008
 10/19  13:00:00,293.733031286,36.4891935427,143.506195984,0.0,32.1804615127,55.9779621605,207.723722144,0.545673007281,75.1392,132.038849136
 10/19  14:00:00,294.128608465,36.5185792211,143.931058037,0.0,32.1804615127,55.9779621605,198.121953253,0.664971764583,66.8089,130.648081489
 10/19  15:00:00,294.187571819,36.5454612557,144.085027181,0.0,32.1804615127,55.9779621605,206.490955653,0.687629301709,75.1392,130.664126352
 10/19  16:00:00,323.048357417,36.3124592759,143.94794916,0.0,32.1804615127,60.9114621605,192.791210896,0.0284705915765,91.7998,100.962940304
 10/19  17:00:00,358.013434976,35.8233856381,143.92764656,0.0,32.1804615127,77.5397301883,197.73724379,1.51708461508,49.9818,146.238359175
 10/19  18:00:00,413.8111537,35.8710165541,143.041347378,0.0,77.122965704,86.2600435998,320.376817131,2.64143288341,49.9818,267.753584247
 10/19  19:00:00,435.268613584,35.8579430253,143.136031012,0.0,102.647051061,80.1663183927,233.137664638,2.7120587234,33.3212,197.104405915
 10/19  20:00:00,460.02975884,35.8635187854,142.588427516,0.0,115.40909374,92.7192997104,232.966128711,3.01014698921,33.3212,196.634781721
 10/19  21:00:00,434.868530136,35.9384675948,141.070150736,0.0,102.647051061,94.1340635361,319.943148155,3.30878841545,24.9909,291.64345974
 10/19  22:00:00,369.437303707,35.9886558258,142.718233922,0.0,77.122965704,65.871452062,237.639466674,4.77027406688,16.6606,216.208592607
 10/19  23:00:00,301.957383758,35.9131005282,144.149186561,0.0,38.286128036,48.4199368926,138.51247794,7.42021818613,8.3303,122.761959754
 10/19  24:00:00,197.547908741,33.3116060343,80.0629585975,0.0,25.5240853573,30.610668775,105.856882042,8.0394238516,3.33212,94.4853381909
 10/20  01:00:00,135.662605484,30.922092266,30.5393758261,0.0,19.418418834,29.3649097162,87.7064206914,10.6303146223,3.33212,73.7439860692
 10/20  02:00:00,186.393622867,33.3116060343,83.9390847553,0.0,12.7620426787,28.1191506574,91.936794053,14.8550140557,3.33212,73.7496599974
 10/20  03:00:00,120.942772162,30.922092266,23.748309411,0.0,12.7620426787,28.1191506574,100.400456642,23.3207644401,3.33212,73.7475722014
 10/20  04:00:00,182.062493649,33.3116060343,72.4077427347,0.0,12.7620426787,28.1191506574,129.488222141,25.9057226925,3.33212,100.250379449
 10/20  05:00:00,202.050611855,32.9133537396,65.6839075722,0.0,25.5240853573,30.610668775,196.271274472,24.0418530214,8.3303,163.899121451
 10/20  06:00:00,334.36485427,34.2674115417,97.0264670379,0.0,51.0481707146,78.1489452969,336.650272082,28.2910198841,16.6606,291.698652198
 10/20  07:00:00,421.401968314,35.7137954138,132.597311031,0.0,64.3609230253,109.708623606,448.863699683,36.739094822,24.9909,387.133704861
 10/20  08:00:00,354.368744952,35.7045641308,119.64254362,0.0,51.0481707146,80.7689615957,361.773896901,29.1343238484,33.3212,299.318373053
 10/20  09:00:00,329.425477716,36.269486947,122.94229331,0.0,51.0481707146,71.0224615957,310.480287442,13.4634912088,66.8089,230.207896233
 10/20  10:00:00,301.988688868,36.3571291537,143.94253688,0.0,32.1804615127,65.7244621605,265.886493467,3.02621433566,83.4695,179.390779131
 10/20  11:00:00,303.345830357,36.4111736418,143.805516834,0.0,32.1804615127,65.7244621605,221.991392243,0.772715650425,83.4695,137.749176593
 10/20  12:00:00,302.364070121,36.4622126459,142.790112818,0.0,32.1804615127,65.7244621605,214.932932462,0.44360822688,83.4695,131.019824235
 10/20  13:00:00,291.51237557,36.4869087959,141.046330299,0.0,32.1804615127,55.9779621605,210.610075163,0.175900595997,75.1392,135.294974567
 10/20  14:00:00,291.433363157,36.5263006655,140.508964374,0.0,32.1804615127,55.9779621605,199.719076544,0.0635968841052,66.8089,132.84657966
 10/20  15:00:00,292.748606663,36.5869931066,141.864200511,0.0,32.1804615127,55.9779621605,205.920335618,0.0607046465634,75.1392,130.720430971
 10/20  16:00:00,322.238654297,36.4367608698,142.772186857,0.0,32.1804615127,60.9114621605,192.803340989,0.000296524044015,91.7998,101.003244465
 10/20  17:00:00,357.319147871,35.8747708768,143.366761916,0.0,32.1804615127,77.5397301883,197.856884814,1.53018441056,49.9818,146.344900403
 10/20  18:00:00,413.754437706,35.9326682429,142.60885955,0.0,77.122965704,86.2600435998,320.537559412,2.42016532111,49.9818,268.135594091
 10/20  19:00:00,434.427705606,35.9853657208,142.79402021,0.0,102.647051061,80.1663183927,233.374710397,2.76880877013,33.3212,197.284701627
 10/20  20:00:00,457.666159434,35.9502854466,141.01407053,0.0,115.40909374,92.7192997104,233.19499982,3.07500504824,33.3212,196.798794772
 10/20  21:00:00,433.169355362,36.0094631137,140.251285154,0.0,102.647051061,94.1340635361,320.451063885,3.37203803654,24.9909,292.088125849
 10/20  22:00:00,368.332135946,36.0413929526,142.189775877,0.0,77.122965704,65.871452062,241.906405641,4.49543796194,16.6606,220.750367679
 10/20  23:00:00,299.117484553,35.9420484448,141.479197066,0.0,38.286128036,48.4199368926,138.025153528,10.6637173396,8.3303,119.031136189
 10/20  24:00:00,185.411493901,32.9133537396,68.9483069699,0.0,25.5240853573,30.610668775,120.213406037,16.0658981265,3.33212,100.81538791
 10/21  01:00:00,151.839919458,30.922092266,37.0729003825,0.0,27.7269238854,30.610668775,101.972040096,24.8892739132,3.33212,73.7506461827
 10/21  02:00:00,182.415968307,33.3116060343,79.9246422961,0.0,12.7620426787,28.1191506574,107.515378146,30.4206604829,3.33212,73.7625976631
 10/21  03:00:00,125.372018557,30.922092266,28.1025581324,0.0,12.7620426787,28.1191506574,111.170091002,34.0807673727,3.33212,73.7572036289
 10/21  04:00:00,180.74860422,33.3116060343,71.6737631454,0.0,12.7620426787,28.1191506574,135.447272499,37.5533232168,3.33212,94.5618292821
 10/21  05:00:00,198.882177834,33.3116060343,77.517765224,0.0,12.7620426787,28.1191506574,169.111521386,37.8820193056,8.3303,122.899202081
 10/21  06:00:00,288.258572861,33.789508788,85.3447343799,0.0,42.6918050922,54.3732441037,222.148424628,33.8224265675,16.6606,171.66539806
 10/21  07:00:00,352.249610394,35.739722657,110.01837466,0.0,42.6918050922,86.1019271793,347.449761932,31.2917534895,24.9909,291.167108443
 10/21  08:00:00,409.154933621,35.7120602073,137.055049681,0.0,57.6566862989,112.030105488,475.362157213,23.2902595819,33.3212,418.750697631
 10/21  09:00:00,368.358930742,36.2765630655,142.134483363,0.0,57.6566862989,83.6599452969,376.596873226,8.24474143281,66.8089,301.543231793
 10/21  10:00:00,313.632307133,36.3800236004,140.531567798,0.0,42.6918050922,68.9656133826,313.071011529,0.706582863067,83.4695,228.894928666
 10/21  11:00:00,302.620135426,36.4778122028,136.63314415,0.0,34.9340096728,67.7198543238,268.571914354,0.534104195906,83.4695,184.568310158
 10/21  12:00:00,305.973960544,36.5573332095,139.784061209,0.0,34.9340096728,67.7198543238,221.650751794,0.193944621097,83.4695,137.987307173
 10/21  13:00:00,299.487925586,36.5712090692,142.912198856,0.0,34.9340096728,57.9733543238,212.380749626,0.0192449734463,75.1392,137.222304653
 10/21  14:00:00,298.245401161,36.628708854,141.796715072,0.0,34.9340096728,57.9733543238,198.499377069,0.0159549334106,66.8089,131.674522136
 10/21  15:00:00,297.652283113,36.6252830365,141.683326962,0.0,34.9340096728,57.9733543238,212.813087824,0.0192669322602,75.1392,137.654620892
 10/21  16:00:00,327.503132217,36.3960746918,142.716332624,0.0,34.9340096728,62.9068543238,193.064178137,0.104551424342,91.7998,101.159826712
 10/21  17:00:00,356.066044459,35.929343897,143.934501409,0.0,34.9340096728,72.2186844194,174.925947959,1.65038274229,49.9818,123.293765217
 10/21  18:00:00,423.810116724,36.1334124991,142.089701125,0.0,87.0357390804,86.2600435998,205.638609711,2.02599006473,49.9818,153.630819647
 10/21  19:00:00,431.353466317,35.9152145723,141.741735473,0.0,102.000620287,77.6748002752,232.926729902,2.36707061261,33.3212,197.238459289
 10/21  20:00:00,440.71855985,35.854388068,140.66291603,0.0,102.000620287,88.9820225341,232.984315199,2.65515519837,33.3212,197.007960001
 10/21  21:00:00,430.380856908,35.9006929001,140.421508175,0.0,102.000620287,91.6425454185,225.156990835,2.93709087356,24.9909,197.228999962
 10/21  22:00:00,377.578916406,35.8337749134,141.250045392,0.0,87.0357390804,65.871452062,312.205397794,4.18710093039,16.6606,291.357696864
 10/21  23:00:00,305.959250157,35.7618520153,143.775986262,0.0,42.6918050922,48.4199368926,185.690538521,6.9362748462,8.3303,170.423963675
 10/21  24:00:00,200.327946251,33.3116060343,80.7679055647,0.0,27.7269238854,30.610668775,111.625159081,7.42754528928,3.33212,100.865493792
 10/22  01:00:00,166.19785481,30.922092266,42.2005735768,0.0,34.4311606118,33.1021868926,91.2858519084,14.1089896191,3.33212,73.8447422893
 10/22  02:00:00,200.285602892,33.3116060343,88.5971492278,0.0,19.466279405,30.610668775,89.5615548328,12.3712267742,3.33212,73.8582080587
 10/22  03:00:00,135.110910278,30.922092266,28.6596604408,0.0,19.466279405,30.610668775,90.3456880461,13.1450741582,3.33212,73.868493888
 10/22  04:00:00,159.755985262,30.922092266,46.6879946604,0.0,19.466279405,30.610668775,124.932747033,20.6983654799,3.33212,100.902261553
 10/22  05:00:00,206.249811012,33.3116060343,75.7221937641,0.0,19.466279405,30.610668775,145.25729495,13.8208859592,8.3303,123.106108991
 10/22  06:00:00,309.999079375,34.5860133775,105.317477008,0.0,42.6918050922,54.3732441037,193.192893298,5.14889737863,16.6606,171.38339592
 10/22  07:00:00,394.190148892,35.9923298941,140.870555595,0.0,49.3960418185,88.5934452969,324.354585943,6.74044047679,24.9909,292.623245466
 10/22  08:00:00,411.188562921,35.7409306917,137.231120277,0.0,57.6566862989,112.030105488,459.784274643,4.66993523779,33.3212,421.793139405
 10/22  09:00:00,354.995235096,36.2864091632,136.431632508,0.0,50.9524495726,81.1684271793,368.951042593,1.32209508569,66.8089,300.820047507
 10/22  10:00:00,310.895337778,36.414931183,137.23620879,0.0,42.6918050922,68.9656133826,318.844827966,1.07435650093,83.4695,234.300971465
 10/22  11:00:00,303.907881285,36.498053521,132.964961666,0.0,38.286128036,68.9656133826,268.597160983,0.678546214729,83.4695,184.449114768
 10/22  12:00:00,299.433298752,36.5523651456,128.444330074,0.0,38.286128036,68.9656133826,217.360419637,0.253442900375,83.4695,133.637476737
 10/22  13:00:00,279.281976659,36.4928180999,127.279981298,0.0,31.5818913096,56.727595265,213.495096575,0.62724136361,75.1392,137.728655212
 10/22  14:00:00,279.445700639,36.5229015044,127.396587414,0.0,31.5818913096,56.727595265,197.991218871,0.31788018692,66.8089,130.864438684
 10/22  15:00:00,280.694146989,36.5516935121,128.606003883,0.0,31.5818913096,56.727595265,209.716530356,0.275613989327,75.1392,134.301716367
 10/22  16:00:00,311.47711443,36.3333106858,130.348006929,0.0,31.5818913096,61.661095265,190.126341881,0.5464645916,91.7998,97.7800772895
 10/22  17:00:00,342.315179072,35.8414379898,134.008675189,0.0,31.5818913096,70.9729253606,182.579763796,2.74642678544,49.9818,129.85153701
 10/22  18:00:00,405.558886765,35.8770323246,132.77091491,0.0,80.3315023541,83.7685254822,203.197291393,3.24950200271,49.9818,149.965989391
 10/22  19:00:00,420.880959195,35.8385578658,130.157995258,0.0,102.000620287,77.6748002752,237.495477406,3.19655117685,33.3212,200.977726229
 10/22  20:00:00,441.552118672,35.8296645112,130.351304126,0.0,108.704857014,91.4735406516,233.540930834,3.50004930577,33.3212,196.719681529
 10/22  21:00:00,414.993704888,35.9780137438,132.220439778,0.0,95.2963835608,89.1510273009,226.050493858,3.86046312595,24.9909,197.199130733
 10/22  22:00:00,362.721079875,35.9134057672,133.863745821,0.0,80.3315023541,63.3799339444,314.367239783,5.84627265796,16.6606,291.860367125
 10/22  23:00:00,300.435551571,35.8596378095,136.462200121,0.0,42.6918050922,48.4199368926,182.662849948,7.61427668555,8.3303,166.718273262
 10/22  24:00:00,205.359217331,32.9133537396,77.2251302927,0.0,34.4311606118,33.1021868926,101.270220237,0.0417642538512,3.33212,97.8963359834
 10/23  01:00:00,156.583326373,30.922092266,51.3783451394,0.0,19.418418834,29.3649097162,77.1485261949,0.0,3.33212,73.8164061949
 10/23  02:00:00,176.149980619,33.3116060343,73.6351171336,0.0,12.7620426787,28.1191506574,77.2029825126,0.0510635303458,3.33212,73.8197989823
 10/23  03:00:00,180.178439283,33.3116060343,77.6997266558,0.0,12.7620426787,28.1191506574,77.2156624528,0.0528274959452,3.33212,73.8307149569
 10/23  04:00:00,186.333868963,33.3116060343,77.2462156862,0.0,12.7620426787,28.1191506574,104.34066206,0.0621415170953,3.33212,100.946400542
 10/23  05:00:00,202.555270509,32.9133537396,66.8597538079,0.0,25.5240853573,30.610668775,185.583294673,6.75874059583,8.3303,170.494254077
 10/23  06:00:00,326.385121162,33.9488097059,90.6089575641,0.0,51.0481707146,78.1489452969,317.690964338,7.91924577228,16.6606,293.111118566
 10/23  07:00:00,427.174181455,35.7421784504,137.583070322,0.0,64.3609230253,109.708623606,425.350129373,10.3725000963,24.9909,389.986729277
 10/23  08:00:00,377.183595626,35.7205190875,141.626692227,0.0,51.0481707146,80.7689615957,342.392533492,3.87834791041,33.3212,305.192985582
 10/23  09:00:00,350.722338505,36.2736937277,142.840886777,0.0,51.0481707146,71.0224615957,301.104216714,0.0141912275918,66.8089,234.281125486
 10/23  10:00:00,298.55802496,36.364333473,138.289795985,0.0,32.1804615127,65.7244621605,264.121474896,0.821118422904,83.4695,179.830856473
 10/23  11:00:00,291.349508459,36.4585440601,129.084310544,0.0,32.1804615127,65.7244621605,221.938717074,0.512807431987,83.4695,137.956409642
 10/23  12:00:00,287.431396375,36.5218929453,125.79268066,0.0,32.1804615127,65.7244621605,221.361567197,0.0741257522628,83.4695,137.817941445
 10/23  13:00:00,280.661062414,36.5017306988,128.730212417,0.0,32.1804615127,55.9779621605,206.287055581,0.0619184140258,75.1392,131.085937167
 10/23  14:00:00,282.521623695,36.5955539845,130.483388186,0.0,32.1804615127,55.9779621605,204.374987974,0.0696698520053,66.8089,137.496418122
 10/23  15:00:00,283.440268913,36.6707754087,131.334613901,0.0,32.1804615127,55.9779621605,206.095258705,0.0192556034563,75.1392,130.936803102
 10/23  16:00:00,312.64394685,36.5794375787,131.382971672,0.0,32.1804615127,60.9114621605,192.94273103,0.0,91.7998,101.14293103
 10/23  17:00:00,347.457559318,35.9994836325,131.754628025,0.0,32.1804615127,77.5397301883,204.405806385,2.32584783515,49.9818,152.09815855
 10/23  18:00:00,405.141971523,36.0540433076,129.888544605,0.0,77.122965704,86.2600435998,324.368842193,3.67848145889,49.9818,270.708560734
 10/23  19:00:00,425.300094169,36.1204672511,131.101263175,0.0,102.647051061,80.1663183927,235.30040796,4.12682927827,33.3212,197.852378682
 10/23  20:00:00,450.474672675,36.0957031135,130.995237456,0.0,115.40909374,92.7192997104,242.238728033,4.47452013673,33.3212,204.443007896
 10/23  21:00:00,425.323868741,36.1624532732,129.475250009,0.0,102.647051061,94.1340635361,323.316280446,4.82102262507,24.9909,293.504357821
 10/23  22:00:00,360.155966305,36.1772747594,131.178177101,0.0,77.122965704,65.871452062,243.43655066,5.25050429135,16.6606,221.525446369
 10/23  23:00:00,294.39424543,36.0649923468,134.016209628,0.0,38.286128036,48.4199368926,141.760999515,7.776832684,8.3303,125.653866831
 10/23  24:00:00,206.959699654,33.3116060343,89.3264449569,0.0,25.5240853573,30.610668775,97.9911875704,0.0134879863097,3.33212,94.6455795841
 10/24  01:00:00,201.00105106,33.3116060343,90.4288357719,0.0,19.418418834,29.3649097162,77.2312231814,0.0617626309851,3.33212,73.8373405504
 10/24  02:00:00,167.135113618,32.5151014449,66.2722748003,0.0,12.7620426787,28.1191506574,77.2556893771,0.0752731265311,3.33212,73.8482962506
 10/24  03:00:00,175.013895188,32.9133537396,73.4907748023,0.0,12.7620426787,28.1191506574,83.6664920824,0.348275055839,3.33212,79.9860970266
 10/24  04:00:00,182.184158169,32.9133537396,73.2404933261,0.0,12.7620426787,28.1191506574,98.3779371475,0.348781389029,3.33212,94.6970357585
 10/24  05:00:00,225.14711547,33.5771075641,87.0681485777,0.0,25.5240853573,30.610668775,179.08879884,0.10616796984,8.3303,170.65233087
 10/24  06:00:00,329.895591975,33.9488097059,93.1832290259,0.0,51.0481707146,78.1489452969,314.270010754,0.142587538131,16.6606,297.466823216
 10/24  07:00:00,425.717198971,35.7543300541,134.485944843,0.0,64.3609230253,109.708623606,426.237938538,7.5594040889,24.9909,393.687634449
 10/24  08:00:00,373.798180915,35.7126512338,136.691683478,0.0,51.0481707146,80.7689615957,341.359072488,3.13851353779,33.3212,304.89935895
 10/24  09:00:00,344.247444122,36.2773911626,135.241981346,0.0,51.0481707146,71.0224615957,296.296881713,0.0,66.8089,229.487981713
 10/24  10:00:00,294.243283903,36.3628129145,133.321823263,0.0,32.1804615127,65.7244621605,271.596797706,1.22094685101,83.4695,186.906350855
 10/24  11:00:00,294.693528326,36.4133748845,132.650858544,0.0,32.1804615127,65.7244621605,223.473563378,1.95892768442,83.4695,138.045135694
 10/24  12:00:00,294.061750967,36.4707322741,132.510654616,0.0,32.1804615127,65.7244621605,216.852947261,1.65810040108,83.4695,131.72534686
 10/24  13:00:00,283.826782969,36.4857765393,131.96197829,0.0,32.1804615127,55.9779621605,213.453422768,1.0114749841,75.1392,137.302747784
 10/24  14:00:00,280.597500984,36.518788644,128.66214763,0.0,32.1804615127,55.9779621605,204.263777603,0.126255607916,66.8089,137.328621995
 10/24  15:00:00,277.821774544,36.5481798476,125.845159291,0.0,32.1804615127,55.9779621605,206.607766096,0.221345174567,75.1392,131.247220921
 10/24  16:00:00,307.708108231,36.3667700802,126.66071293,0.0,32.1804615127,60.9114621605,192.986058563,0.0,91.7998,101.186258563
 10/24  17:00:00,343.083910086,35.8680581475,127.513192388,0.0,32.1804615127,77.5397301883,206.436310342,3.04717803238,49.9818,153.407332309
 10/24  18:00:00,401.209124886,35.9460533668,126.045687123,0.0,77.122965704,86.2600435998,324.429222872,4.74213936568,49.9818,269.705283506
 10/24  19:00:00,420.203021437,35.984919879,126.66298458,0.0,102.647051061,80.1663183927,243.722511617,5.26253300626,33.3212,205.13877861
 10/24  20:00:00,446.070560508,35.979361028,127.209045258,0.0,115.40909374,92.7192997104,236.55178939,5.64932649326,33.3212,197.581262897
 10/24  21:00:00,418.942805151,36.0762550594,123.548483344,0.0,102.647051061,94.1340635361,325.030484663,6.03872681945,24.9909,294.000857844
 10/24  22:00:00,351.160564116,36.1212547988,121.892152203,0.0,77.122965704,65.871452062,248.152765756,6.81839728221,16.6606,224.673768474
 10/24  23:00:00,285.856110018,36.0373156876,124.689084388,0.0,38.286128036,48.4199368926,141.234207104,9.80535048922,8.3303,123.098556614
 10/24  24:00:00,255.085414197,33.3116060343,136.492286914,0.0,25.5240853573,30.610668775,104.361126218,0.0214593546469,3.33212,101.007546863
 10/25  01:00:00,238.559801586,33.3116060343,127.399951027,0.0,19.418418834,29.3649097162,77.2387731074,0.0454981506293,3.33212,73.8611549567
 10/25  02:00:00,222.408285969,32.9133537396,120.152859662,0.0,12.7620426787,28.1191506574,77.6186240526,0.418739407461,3.33212,73.8677646452
 10/25  03:00:00,223.80886474,33.3116060343,120.761399799,0.0,12.7620426787,28.1191506574,77.4810703925,0.278262439415,3.33212,73.8706879531
 10/25  04:00:00,233.060162343,33.842609094,122.227807495,0.0,12.7620426787,28.1191506574,104.665836826,0.295401174296,3.33212,101.038315652
 10/25  05:00:00,263.723924196,34.1081106238,124.721914495,0.0,25.5240853573,30.610668775,179.215806406,0.0912498669967,8.3303,170.794256539
 10/25  06:00:00,362.016295936,33.9488097059,125.635408387,0.0,51.0481707146,78.1489452969,318.191514548,0.199819671501,16.6606,301.331094877
 10/25  07:00:00,421.213908481,35.8267630884,129.750415665,0.0,64.3609230253,109.708623606,426.940494277,9.18804291024,24.9909,392.761551367
 10/25  08:00:00,374.461758667,35.7599031356,137.319977083,0.0,51.0481707146,80.7689615957,343.311623198,3.80742925132,33.3212,306.182993947
 10/25  09:00:00,350.936575787,36.2728303338,142.582335565,0.0,51.0481707146,71.0224615957,301.619542102,0.0,66.8089,234.810642102
 10/25  10:00:00,303.078096938,36.4083669469,142.949035637,0.0,32.1804615127,65.7244621605,263.633708131,0.0350345834692,83.4695,180.129173548
 10/25  11:00:00,302.552811478,36.5076796894,143.222748999,0.0,32.1804615127,65.7244621605,221.648571395,0.053877849495,83.4695,138.125193546
 10/25  12:00:00,301.210388593,36.5672622371,142.152580445,0.0,32.1804615127,65.7244621605,221.45813264,0.0403701823318,83.4695,137.948262458
 10/25  13:00:00,290.561153707,36.573084977,141.186678848,0.0,32.1804615127,55.9779621605,212.973513002,0.0258780018535,75.1392,137.808435
 10/25  14:00:00,290.59641954,36.6212525356,141.077739409,0.0,32.1804615127,55.9779621605,197.91784931,0.0279502122835,66.8089,131.080999098
 10/25  15:00:00,290.969348364,36.6839494619,141.022452957,0.0,32.1804615127,55.9779621605,212.784334469,0.0,75.1392,137.645134469
 10/25  16:00:00,320.679469584,36.5216156591,141.66868557,0.0,32.1804615127,60.9114621605,193.017931797,0.0,91.7998,101.218131797
 10/25  17:00:00,355.915869518,35.9054646033,142.651513361,0.0,32.1804615127,77.5397301883,206.781820714,3.27897757835,49.9818,153.521043135
 10/25  18:00:00,414.614371296,35.9648347019,141.845241969,0.0,77.122965704,86.2600435998,325.322453524,5.23564432047,49.9818,270.105009203
 10/25  19:00:00,433.02109425,36.0233083491,141.625685466,0.0,102.647051061,80.1663183927,244.517459763,5.8523713662,33.3212,205.343888397
 10/25  20:00:00,457.092446183,35.9883948888,140.716559194,0.0,115.40909374,92.7192997104,237.34936347,6.26979793998,33.3212,197.75836553
 10/25  21:00:00,432.188632239,36.0496207421,139.576582488,0.0,102.647051061,94.1340635361,333.998648731,6.68417684093,24.9909,302.32357189
 10/25  22:00:00,367.453504571,36.0870131909,141.561839879,0.0,77.122965704,65.871452062,243.93196311,7.20393113176,16.6606,220.067431978
 10/25  23:00:00,301.801128125,35.9859269857,144.30993867,0.0,38.286128036,48.4199368926,146.566122834,10.6112374882,8.3303,127.624585346
 10/25  24:00:00,194.094764537,32.9133537396,77.7027677046,0.0,25.5240853573,30.610668775,99.1207173188,0.455283065703,3.33212,95.3333142531
 10/26  01:00:00,150.422328993,30.922092266,45.1566073751,0.0,19.418418834,29.3649097162,110.713850837,27.9605456904,3.33212,79.421185147
 10/26  02:00:00,183.796384423,33.3116060343,81.8493228647,0.0,12.7620426787,28.1191506574,130.83333642,53.6197868091,3.33212,73.881429611
 10/26  03:00:00,167.042030102,32.5151014449,66.3194236552,0.0,12.7620426787,28.1191506574,125.559040774,48.347045424,3.33212,73.87987535
 10/26  04:00:00,151.680377976,31.7185968554,46.2982550897,0.0,12.7620426787,28.1191506574,148.126401635,43.7109234196,3.33212,101.083358215
 10/26  05:00:00,214.727893933,33.3116060343,78.1849186027,0.0,25.5240853573,30.610668775,229.872813555,50.6006745091,8.3303,170.941839046
 10/26  06:00:00,343.490416788,34.5860133775,106.268364498,0.0,51.0481707146,78.1489452969,368.479371577,52.1819282453,16.6606,299.636843332
 10/26  07:00:00,422.001636052,35.7226831702,130.95339741,0.0,64.3609230253,109.708623606,474.117134414,52.8507078376,24.9909,396.275526576
 10/26  08:00:00,351.105342314,35.701670642,117.409913754,0.0,51.0481707146,80.7689615957,389.117485961,49.1144384844,33.3212,306.681847477
 10/26  09:00:00,322.584502629,36.2937923334,116.41497006,0.0,51.0481707146,71.0224615957,338.120485859,36.2516292765,66.8089,235.059956582
 10/26  10:00:00,289.30760493,36.3819252417,131.600077806,0.0,32.1804615127,65.7244621605,279.307462116,12.6601876788,83.4695,183.177774437
 10/26  11:00:00,302.537258632,36.4347364351,143.906043354,0.0,32.1804615127,65.7244621605,225.361022313,1.50925242616,83.4695,140.382269887
 10/26  12:00:00,301.194479326,36.4778226448,142.952097299,0.0,32.1804615127,65.7244621605,216.61091229,0.0500949569155,83.4695,133.091317333
 10/26  13:00:00,290.671513369,36.51791564,141.925481094,0.0,32.1804615127,55.9779621605,213.059687253,0.0378161339211,75.1392,137.88267112
 10/26  14:00:00,290.817346072,36.5525767317,141.81558813,0.0,32.1804615127,55.9779621605,204.564912251,0.0364372500842,66.8089,137.719575001
 10/26  15:00:00,290.895967394,36.5895877997,142.017171782,0.0,32.1804615127,55.9779621605,206.303203631,0.0161694494834,75.1392,131.147834182
 10/26  16:00:00,319.882349679,36.3687425526,141.991294645,0.0,32.1804615127,60.9114621605,199.404771909,0.0,91.7998,107.604971909
 10/26  17:00:00,354.410786479,35.8043017505,142.298135022,0.0,32.1804615127,77.5397301883,198.736453307,1.80357614964,49.9818,146.951077157
 10/26  18:00:00,413.13133695,35.8414239369,141.69798417,0.0,77.122965704,86.2600435998,331.119929922,2.90072232389,49.9818,278.237407598
 10/26  19:00:00,432.21013573,35.7890149016,142.161744057,0.0,102.647051061,80.1663183927,242.176224419,3.30281377378,33.3212,205.552210645
 10/26  20:00:00,457.165283783,35.7866428359,141.899243461,0.0,115.40909374,92.7192997104,236.699705666,5.4062183408,33.3212,197.972287325
 10/26  21:00:00,432.572831101,35.8497136894,140.958339722,0.0,102.647051061,94.1340635361,339.472749865,11.5698795145,24.9909,302.911970351
 10/26  22:00:00,367.745832459,35.9140042778,142.727705683,0.0,77.122965704,65.871452062,255.166260718,14.9528204539,16.6606,223.552840264
 10/26  23:00:00,279.712331551,35.8585923867,122.938519229,0.0,38.286128036,48.4199368926,155.25706151,22.1920851434,8.3303,124.734676367
 10/26  24:00:00,139.664087483,30.922092266,27.200119979,0.0,25.5240853573,30.610668775,131.805506624,27.3846040062,3.33212,101.088782618
 10/27  01:00:00,146.231271792,30.922092266,41.0995257156,0.0,19.418418834,29.3649097162,115.893351936,38.6840417924,3.33212,73.8771901436
 10/27  02:00:00,170.677528681,32.5151014449,70.6200527366,0.0,12.7620426787,28.1191506574,126.374672389,49.1391344223,3.33212,73.9034179668
 10/27  03:00:00,143.050670115,31.7185968554,44.3723698993,0.0,12.7620426787,28.1191506574,133.394435156,56.1446332698,3.33212,73.917681886
 10/27  04:00:00,197.031296391,33.3116060343,87.6819779251,0.0,12.7620426787,28.1191506574,154.118954868,49.6658571937,3.33212,101.120977674
 10/27  05:00:00,162.51952585,30.922092266,30.1833873396,0.0,25.5240853573,30.610668775,224.89953103,38.6542575333,8.3303,177.914973496
 10/27  06:00:00,352.728481197,34.9046152132,114.174698067,0.0,51.0481707146,78.1489452969,345.582228905,33.8627006174,16.6606,295.058928288
 10/27  07:00:00,402.276306719,35.7093420242,110.606622053,0.0,64.3609230253,109.708623606,513.116748378,90.9411142683,24.9909,397.18473411
 10/27  08:00:00,334.374776672,35.7011198027,99.9500717619,0.0,51.0481707146,80.7689615957,444.445555595,98.7042552056,33.3212,312.42010039
 10/27  09:00:00,306.392731484,36.2948022414,100.557887392,0.0,51.0481707146,71.0224615957,382.149756344,80.0064369211,66.8089,235.334419423
 10/27  10:00:00,257.267887941,36.3810823246,100.11423302,0.0,32.1804615127,65.7244621605,341.524369564,77.632836375,83.4695,180.422033189
 10/27  11:00:00,264.856002586,36.4333796931,107.006383231,0.0,32.1804615127,65.7244621605,283.822406538,58.0820452947,83.4695,142.270861243
 10/27  12:00:00,273.443153579,36.4728098833,116.191045071,0.0,32.1804615127,65.7244621605,261.633945047,41.7589487071,83.4695,136.40549634
 10/27  13:00:00,270.439797601,36.5090616476,122.841380584,0.0,32.1804615127,55.9779621605,247.593930271,36.7518927747,75.1392,135.702837496
 10/27  14:00:00,276.077092167,36.5412726894,128.414355116,0.0,32.1804615127,55.9779621605,233.875482354,29.2798749188,66.8089,137.786707435
 10/27  15:00:00,282.145263767,36.570266158,134.37456821,0.0,32.1804615127,55.9779621605,231.350807547,18.4063175533,75.1392,137.805289993
 10/27  16:00:00,319.929767695,36.2735591355,143.075088705,0.0,32.1804615127,60.9114621605,203.690391624,10.5607508321,91.7998,101.329840792
 10/27  17:00:00,348.011023965,35.742222417,136.793665139,0.0,32.1804615127,77.5397301883,220.537299641,16.8155789833,49.9818,153.739920658
 10/27  18:00:00,402.094709923,35.7826014278,131.409670349,0.0,77.122965704,86.2600435998,353.275582245,32.0314377073,49.9818,271.262344537
 10/27  19:00:00,414.283639716,35.718883066,125.376121474,0.0,102.647051061,80.1663183927,287.624899674,48.9343535806,33.3212,205.369346093
