Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/27  20:00:00,438.89492423,35.7015746412,124.684729051,0.0,115.40909374,92.7192997104,303.959888716,65.3849950082,33.3212,205.253693708
 10/27  21:00:00,423.524955977,35.7171709336,132.839754739,0.0,102.647051061,94.1340635361,410.434889086,85.2513912282,24.9909,300.192597858
 10/27  22:00:00,340.400529056,35.7641250822,115.851195118,0.0,77.122965704,65.871452062,372.985684506,129.289010078,16.6606,227.036074427
 10/27  23:00:00,245.420525446,35.726026777,88.9671613787,0.0,38.286128036,48.4199368926,275.931339518,143.05861234,8.3303,124.542427178
 10/27  24:00:00,131.872956787,30.922092266,19.2355093345,0.0,25.5240853573,30.610668775,176.43108959,71.9729695016,3.33212,101.126000089
 10/28  01:00:00,141.838771121,30.922092266,27.0079223767,0.0,27.7269238854,30.610668775,130.053670542,52.8106901313,3.33212,73.9108604109
 10/28  02:00:00,127.054361696,30.922092266,29.7403679944,0.0,12.7620426787,28.1191506574,118.068362157,40.8008884824,3.33212,73.9353536745
 10/28  03:00:00,128.80187461,30.922092266,31.5047239349,0.0,12.7620426787,28.1191506574,116.720358948,33.2964069987,3.33212,80.0918319498
 10/28  04:00:00,148.978418272,30.922092266,45.0737822551,0.0,12.7620426787,28.1191506574,133.133542309,28.6422681061,3.33212,101.159154203
 10/28  05:00:00,179.472091358,30.922092266,63.2433331077,0.0,12.7620426787,28.1191506574,157.791376862,26.0985782362,8.3303,123.362498626
 10/28  06:00:00,309.377404871,34.4267124596,106.023750808,0.0,42.6918050922,54.3732441037,220.06597067,24.7176457424,16.6606,178.687724927
 10/28  07:00:00,296.837960996,35.7011198027,52.0399127324,0.0,42.6918050922,86.1019271793,480.008389541,156.73062079,24.9909,298.286868751
 10/28  08:00:00,372.97468755,35.7011198027,100.915695648,0.0,57.6566862989,112.030105488,643.123104667,179.233056054,33.3212,430.568848612
 10/28  09:00:00,345.813863564,36.1352006595,119.901974064,0.0,57.6566862989,83.6599452969,522.514889525,148.476859016,66.8089,307.22913051
 10/28  10:00:00,278.9409694,36.3751754433,107.829909278,0.0,42.6918050922,68.9656133826,372.44876512,53.4025605409,83.4695,235.576704579
 10/28  11:00:00,272.26141461,36.4275520249,109.572523283,0.0,34.9340096728,67.7198543238,305.179412564,31.8602914921,83.4695,189.849621072
 10/28  12:00:00,279.014612308,36.4683776343,116.960179976,0.0,34.9340096728,67.7198543238,245.521959477,18.6853831919,83.4695,143.367076285
 10/28  13:00:00,291.769647591,36.5046941811,139.214097096,0.0,34.9340096728,57.9733543238,219.961915258,6.45628058341,75.1392,138.366434675
 10/28  14:00:00,296.039826812,36.535085171,143.36056613,0.0,34.9340096728,57.9733543238,207.985252616,2.9771224117,66.8089,138.199230204
 10/28  15:00:00,295.89316466,36.5635816521,143.189397718,0.0,34.9340096728,57.9733543238,216.44753153,3.12164952809,75.1392,138.186682002
 10/28  16:00:00,325.307770758,36.2610394581,143.725208484,0.0,34.9340096728,62.9068543238,199.15671167,5.8783281262,91.7998,101.478583543
 10/28  17:00:00,341.863908992,35.7271282978,133.292538701,0.0,34.9340096728,72.2186844194,193.169427459,12.8878748451,49.9818,130.299752614
 10/28  18:00:00,398.8649105,35.799862535,118.426917354,0.0,87.0357390804,86.2600435998,236.885183168,27.5891101925,49.9818,159.314272975
 10/28  19:00:00,404.624650594,35.7072205785,118.492761357,0.0,102.000620287,77.6748002752,283.491726114,49.1578312907,33.3212,201.012694824
 10/28  20:00:00,416.204859461,35.7011198027,118.852433533,0.0,102.000620287,88.9820225341,333.889877124,95.6266576209,33.3212,204.942019503
 10/28  21:00:00,402.511435168,35.7011198027,114.37525071,0.0,102.000620287,91.6425454185,445.583660503,214.886525707,24.9909,205.706234796
 10/28  22:00:00,341.906966349,35.7011198027,106.702920029,0.0,87.0357390804,65.871452062,508.055508417,194.285417758,16.6606,297.109490659
 10/28  23:00:00,246.273748701,35.7011198027,84.8474912906,0.0,42.6918050922,48.4199368926,361.013482205,176.494242056,8.3303,176.188940149
 10/28  24:00:00,136.308623529,30.922092266,21.5290831591,0.0,27.7269238854,30.610668775,143.483663952,38.9860741359,3.33212,101.165469816
 10/29  01:00:00,159.125407216,30.922092266,35.0557991612,0.0,34.4311606118,33.1021868926,112.208573627,32.3268479598,3.33212,76.5496056674
 10/29  02:00:00,154.824161635,30.922092266,48.1701980768,0.0,19.466279405,30.610668775,109.470294117,28.4672936315,3.33212,77.6708804853
 10/29  03:00:00,151.249939002,30.922092266,44.6151325459,0.0,19.466279405,30.610668775,105.88578115,26.0529549033,3.33212,76.5007062468
 10/29  04:00:00,157.568547607,30.922092266,44.3711763645,0.0,19.466279405,30.610668775,130.545178792,24.6248588254,3.33212,102.588199967
 10/29  05:00:00,170.067651516,30.922092266,44.6451882239,0.0,19.466279405,30.610668775,158.505702032,24.1018203197,8.3303,126.073581712
 10/29  06:00:00,295.34333922,33.7098583291,93.2591706493,0.0,42.6918050922,54.3732441037,220.101106935,24.1500906064,16.6606,179.290416328
 10/29  07:00:00,301.820453749,35.7011198027,47.9161700029,0.0,49.3960418185,88.5934452969,491.411658874,162.395676343,24.9909,304.025082531
 10/29  08:00:00,368.302171807,35.7011198027,96.4205671638,0.0,57.6566862989,112.030105488,656.108066949,190.883139026,33.3212,431.903727923
 10/29  09:00:00,331.728093867,35.9551049766,115.457855335,0.0,50.9524495726,81.1684271793,545.87651738,168.223931282,66.8089,310.843686098
 10/29  10:00:00,284.080571932,36.3195717757,112.406703052,0.0,42.6918050922,68.9656133826,435.752832767,116.105974745,83.4695,236.177358023
 10/29  11:00:00,278.914814692,36.4195633854,111.340889394,0.0,38.286128036,68.9656133826,308.707034957,37.0901477448,83.4695,188.147387212
 10/29  12:00:00,279.77085425,36.4590560276,112.892231484,0.0,38.286128036,68.9656133826,249.219476262,22.9434923548,83.4695,142.806483908
 10/29  13:00:00,280.380101909,36.4935476927,132.506863689,0.0,31.5818913096,56.727595265,224.525172971,9.05736872946,75.1392,140.328604242
 10/29  14:00:00,291.595933149,36.5250159132,143.515101912,0.0,31.5818913096,56.727595265,200.978303232,2.04666531989,66.8089,132.122737912
 10/29  15:00:00,291.333490492,36.5526482008,143.086882176,0.0,31.5818913096,56.727595265,214.101074328,1.76329985471,75.1392,137.198574473
 10/29  16:00:00,320.594984609,36.2533844823,143.320210108,0.0,31.5818913096,61.661095265,201.438713076,1.89096350818,91.7998,107.747949567
 10/29  17:00:00,348.608609793,35.7015851045,144.2907553,0.0,31.5818913096,70.9729253606,180.326106272,4.03196470265,49.9818,126.312341569
 10/29  18:00:00,413.38545895,35.7305206421,142.063783713,0.0,80.3315023541,83.7685254822,218.326511349,9.80999230575,49.9818,158.534719043
 10/29  19:00:00,411.012397026,35.7011198027,124.839323394,0.0,102.000620287,77.6748002752,270.986873457,32.0124287161,33.3212,205.65324474
 10/29  20:00:00,433.765563125,35.7011198027,127.139434997,0.0,108.704857014,91.4735406516,286.481840492,55.0984534338,33.3212,198.062187059
 10/29  21:00:00,402.135630983,35.7011198027,123.740005429,0.0,95.2963835608,89.1510273009,314.45400491,83.8156750737,24.9909,205.647429836
 10/29  22:00:00,348.071376041,35.7011198027,122.532239683,0.0,80.3315023541,63.3799339444,454.502118041,136.774974983,16.6606,301.066543057
 10/29  23:00:00,252.904243884,35.7011198027,91.6081364933,0.0,42.6918050922,48.4199368926,369.141826682,187.872765881,8.3303,172.938760801
 10/29  24:00:00,156.514846879,30.922092266,32.2479033775,0.0,34.4311606118,33.1021868926,169.522758892,64.8641712274,3.33212,101.326467665
 10/30  01:00:00,143.598282978,30.922092266,38.1900292645,0.0,19.418418834,29.3649097162,128.231548492,48.4524722064,3.33212,76.4469562861
 10/30  02:00:00,136.723892989,30.922092266,39.2822573212,0.0,12.7620426787,28.1191506574,119.301951179,38.3136950092,3.33212,77.6561361693
 10/30  03:00:00,137.079426896,30.922092266,39.6629466298,0.0,12.7620426787,28.1191506574,109.347495769,32.0392016049,3.33212,73.9761741644
 10/30  04:00:00,145.379014171,30.922092266,41.3998366654,0.0,12.7620426787,28.1191506574,132.697103824,28.1163113188,3.33212,101.248672505
 10/30  05:00:00,181.269890795,30.922092266,49.6807618227,0.0,25.5240853573,30.610668775,212.527262496,25.8532194941,8.3303,178.343743002
 10/30  06:00:00,336.471334682,33.9089844764,101.143075008,0.0,51.0481707146,78.1489452969,345.665341303,24.4591260969,16.6606,304.545615206
 10/30  07:00:00,369.032055387,35.7011198027,78.4781070009,0.0,64.3609230253,109.708623606,567.619490038,145.687937302,24.9909,396.940652736
 10/30  08:00:00,317.611210712,35.7011198027,83.7250543727,0.0,51.0481707146,80.7689615957,523.200352949,172.991783615,33.3212,316.887369334
 10/30  09:00:00,294.459845776,35.9822591222,88.3811998296,0.0,51.0481707146,71.0224615957,467.248706885,164.320466195,66.8089,236.11934069
 10/30  10:00:00,255.583366619,36.3275493574,97.9880893202,0.0,32.1804615127,65.7244621605,373.449623084,102.165089508,83.4695,187.815033576
 10/30  11:00:00,265.924092278,36.4162136011,107.771050732,0.0,32.1804615127,65.7244621605,241.218283197,19.2328017024,83.4695,138.515981495
 10/30  12:00:00,298.102407775,36.4545273864,140.319251878,0.0,32.1804615127,65.7244621605,231.333364987,2.91792959468,83.4695,144.945935392
 10/30  13:00:00,292.630513811,36.4950906919,144.314078628,0.0,32.1804615127,55.9779621605,214.711319523,1.39882366483,75.1392,138.173295858
 10/30  14:00:00,292.230151705,36.5284052825,143.693672417,0.0,32.1804615127,55.9779621605,202.26852837,1.3314725346,66.8089,134.128155835
 10/30  15:00:00,292.998788472,36.5598400211,144.251184715,0.0,32.1804615127,55.9779621605,211.598805477,1.11852973128,75.1392,135.341075746
 10/30  16:00:00,321.848097537,36.267425573,143.935910565,0.0,32.1804615127,60.9114621605,199.65309447,0.0580804667394,91.7998,107.795214004
 10/30  17:00:00,357.03941836,35.7507216869,144.748247858,0.0,32.1804615127,77.5397301883,205.615951862,1.56304567492,49.9818,154.071106187
 10/30  18:00:00,414.988478276,35.8008776358,143.388458034,0.0,77.122965704,86.2600435998,332.902117168,3.10028581425,49.9818,279.820031354
 10/30  19:00:00,433.051766316,35.7380229709,143.145727378,0.0,102.647051061,80.1663183927,243.274167116,3.56461108383,33.3212,206.388356032
 10/30  20:00:00,455.614988917,35.7125996533,140.721383032,0.0,115.40909374,92.7192997104,255.72479702,16.5476177386,33.3212,205.855979281
 10/30  21:00:00,432.935805667,35.7362687344,141.370325493,0.0,102.647051061,94.1340635361,374.367440802,44.3931946552,24.9909,304.983346147
 10/30  22:00:00,341.4381398,35.7751257285,116.592403437,0.0,77.122965704,65.871452062,323.223351077,80.3498716232,16.6606,226.212879454
 10/30  23:00:00,243.315621189,35.7381379776,86.6694016359,0.0,38.286128036,48.4199368926,272.616041394,134.265792494,8.3303,130.0199489
 10/30  24:00:00,143.314170247,30.922092266,30.4668462435,0.0,25.5240853573,30.610668775,183.497481709,78.9077046002,3.33212,101.257657108
 10/31  01:00:00,144.649936175,30.922092266,39.2158121552,0.0,19.418418834,29.3649097162,134.313502128,57.0024208849,3.33212,73.9789612435
 10/31  02:00:00,138.486777751,30.922092266,41.0186023918,0.0,12.7620426787,28.1191506574,124.795466683,43.210498557,3.33212,78.2528481257
 10/31  03:00:00,138.139401269,30.922092266,40.7149049095,0.0,12.7620426787,28.1191506574,114.011874894,34.7720361606,3.33212,75.9077187329
 10/31  04:00:00,147.109958493,30.922092266,42.4966009081,0.0,12.7620426787,28.1191506574,134.358725182,29.7284094099,3.33212,101.298195772
 10/31  05:00:00,183.534374046,30.922092266,51.282512594,0.0,25.5240853573,30.610668775,213.363548862,26.5320293081,8.3303,178.501219554
 10/31  06:00:00,351.540530671,34.7453142953,113.803078173,0.0,51.0481707146,78.1489452969,346.319895772,24.6037214996,16.6606,305.055574272
 10/31  07:00:00,369.267133051,35.7011198027,77.7311509906,0.0,64.3609230253,109.708623606,567.953894638,144.388903294,24.9909,398.574091344
 10/31  08:00:00,326.729699688,35.7011198027,91.8970788374,0.0,51.0481707146,80.7689615957,513.425593019,163.23735177,33.3212,316.867041249
 10/31  09:00:00,306.774404633,36.2615174892,100.454871424,0.0,51.0481707146,71.0224615957,405.144288222,101.943847311,66.8089,236.391540911
 10/31  10:00:00,263.770405251,36.3702347689,106.360358839,0.0,32.1804615127,65.7244621605,292.440827442,20.9693622327,83.4695,188.001965209
 10/31  11:00:00,301.073184245,36.4214673049,142.459263861,0.0,32.1804615127,65.7244621605,230.315561523,1.64558583462,83.4695,145.200475688
 10/31  12:00:00,303.312000418,36.4631271388,143.880409123,0.0,32.1804615127,65.7244621605,222.806255321,0.900761929223,83.4695,138.435993392
 10/31  13:00:00,294.761983284,36.4849042638,145.008731926,0.0,32.1804615127,55.9779621605,214.344836439,0.96525500959,75.1392,138.240381429
 10/31  14:00:00,294.202114131,36.5151392491,144.466799826,0.0,32.1804615127,55.9779621605,205.979828641,1.08574117901,66.8089,138.085187462
 10/31  15:00:00,295.902990832,36.5434664571,145.891091792,0.0,32.1804615127,55.9779621605,214.601562006,1.3855830874,75.1392,138.076778918
 10/31  16:00:00,327.101163824,36.2653531881,147.615461488,0.0,32.1804615127,60.9114621605,194.975531294,0.259524125783,91.7998,102.916207168
 10/31  17:00:00,361.11988339,35.7748934246,147.339149223,0.0,32.1804615127,77.5397301883,210.986256495,1.62975182119,49.9818,159.374704674
 10/31  18:00:00,417.808711352,35.8205773205,144.902688021,0.0,77.122965704,86.2600435998,333.225887027,3.0411265597,49.9818,280.202960467
 10/31  19:00:00,434.530033412,35.7571489738,143.827596417,0.0,102.647051061,80.1663183927,242.88586767,2.96513556619,33.3212,206.599532104
 10/31  20:00:00,458.675516485,35.7446594846,143.067680328,0.0,115.40909374,92.7192997104,242.432241078,3.05062082045,33.3212,206.060420258
 10/31  21:00:00,434.004064752,35.7750613353,141.983465239,0.0,102.647051061,94.1340635361,333.989304762,3.5132289113,24.9909,305.485175851
 10/31  22:00:00,369.174083193,35.8502750351,143.44417311,0.0,77.122965704,65.871452062,248.886765478,5.74062821371,16.6606,226.485537264
 10/31  23:00:00,292.894665472,35.805433679,135.409065526,0.0,38.286128036,48.4199368926,147.87569705,9.45084042089,8.3303,130.094556629
 10/31  24:00:00,143.865721226,30.922092266,31.331455678,0.0,25.5240853573,30.610668775,111.672234604,7.03793094474,3.33212,101.302183659
 11/01  01:00:00,151.1176059,30.922092266,45.9783366345,0.0,19.418418834,29.3649097162,94.438878777,10.912244358,3.33212,80.1945144189
 11/01  02:00:00,188.887480679,33.3116060343,86.5005857472,0.0,12.7620426787,28.1191506574,92.5113162686,15.1658760674,3.33212,74.0133202012
 11/01  03:00:00,118.985489121,30.922092266,21.792591466,0.0,12.7620426787,28.1191506574,102.65753901,19.1190452911,3.33212,80.2063737185
 11/01  04:00:00,182.447431593,33.3116060343,73.4046423042,0.0,12.7620426787,28.1191506574,128.02501633,23.3472799087,3.33212,101.345616421
 11/01  05:00:00,194.000478225,32.5151014449,58.9703595437,0.0,25.5240853573,30.610668775,217.859402236,30.8756295232,8.3303,178.653472712
 11/01  06:00:00,331.638860926,34.1081106238,95.612876421,0.0,51.0481707146,78.1489452969,360.448621868,39.5954589277,16.6606,304.192562941
 11/01  07:00:00,430.549337629,35.8196794107,139.411870149,0.0,64.3609230253,109.708623606,449.81976292,24.240787656,24.9909,400.588075264
 11/01  08:00:00,379.83908607,35.71017802,144.832747202,0.0,51.0481707146,80.7689615957,354.293337438,3.03000648469,33.3212,317.942130954
 11/01  09:00:00,351.412852019,36.2733859467,143.803045395,0.0,51.0481707146,71.0224615957,306.170401257,0.885126384329,66.8089,238.476374872
 11/01  10:00:00,302.845874899,36.3607879243,143.866172149,0.0,32.1804615127,65.7244621605,278.43815578,1.5752096137,83.4695,193.393446166
 11/01  11:00:00,303.596791852,36.4259907108,143.353369977,0.0,32.1804615127,65.7244621605,223.680475403,1.53556012982,83.4695,138.675415273
 11/01  12:00:00,303.355757954,36.4869006918,143.228693367,0.0,32.1804615127,65.7244621605,223.188369997,1.21764139227,83.4695,138.501228604
 11/01  13:00:00,293.437991656,36.5434592225,142.518999918,0.0,32.1804615127,55.9779621605,219.940709799,0.999987837479,75.1392,143.801521961
 11/01  14:00:00,293.494862819,36.6111861107,142.244672701,0.0,32.1804615127,55.9779621605,207.12589722,1.01788291806,66.8089,139.299114302
 11/01  15:00:00,293.505876993,36.6731443512,142.054173224,0.0,32.1804615127,55.9779621605,214.236948873,0.941434322944,75.1392,138.15631455
 11/01  16:00:00,322.987124267,36.5390830973,142.335971209,0.0,32.1804615127,60.9114621605,194.082801869,0.733990586053,91.7998,101.549011283
 11/01  17:00:00,358.425323705,35.9369837013,143.621067131,0.0,32.1804615127,77.5397301883,206.629841858,2.37333297321,49.9818,154.274708884
 11/01  18:00:00,415.542610837,35.9527694305,141.846724882,0.0,77.122965704,86.2600435998,333.387950944,2.6096182175,49.9818,280.796532727
 11/01  19:00:00,431.69245911,35.9932300083,139.564725312,0.0,102.647051061,80.1663183927,250.261983905,2.99705271634,33.3212,213.943731189
 11/01  20:00:00,457.023789557,35.9551213546,139.985259706,0.0,115.40909374,92.7192997104,242.897604677,3.30525587499,33.3212,206.271148802
 11/01  21:00:00,433.388328128,36.0189787015,140.193405079,0.0,102.647051061,94.1340635361,334.599210151,3.61053812336,24.9909,305.997772027
 11/01  22:00:00,368.075756002,36.0498691542,141.461859611,0.0,77.122965704,65.871452062,249.957300022,6.04865386725,16.6606,227.248046155
 11/01  23:00:00,296.731801506,35.9442026717,138.489423414,0.0,38.286128036,48.4199368926,151.88079882,13.8303194468,8.3303,129.720179373
 11/01  24:00:00,184.696285748,32.9133537396,68.1349968987,0.0,25.5240853573,30.610668775,121.618664544,16.9393143346,3.33212,101.34723021
 11/02  01:00:00,142.195544038,30.922092266,36.9970907001,0.0,19.418418834,29.3649097162,109.715400794,26.1863738789,3.33212,80.1969069151
 11/02  02:00:00,182.687241416,33.3116060343,80.1812030821,0.0,12.7620426787,28.1191506574,106.34787634,28.9625646817,3.33212,74.0531916586
 11/02  03:00:00,141.140805749,31.7185968554,42.0562297291,0.0,12.7620426787,28.1191506574,117.561233579,34.0188282365,3.33212,80.2102853426
 11/02  04:00:00,165.099079843,32.5151014449,57.8429940044,0.0,12.7620426787,28.1191506574,140.308458031,35.5913404863,3.33212,101.384997545
 11/02  05:00:00,211.247156628,33.3116060343,74.5326380999,0.0,25.5240853573,30.610668775,225.189558146,38.0567112123,8.3303,178.802546934
 11/02  06:00:00,333.387859225,34.2674115417,96.7227738643,0.0,51.0481707146,78.1489452969,359.721472455,36.9799711574,16.6606,306.080901297
 11/02  07:00:00,421.303898027,35.716035479,130.75016249,0.0,64.3609230253,109.708623606,479.794742773,45.47966206,24.9909,409.324180713
 11/02  08:00:00,358.116164234,35.7018557604,124.070797046,0.0,51.0481707146,80.7689615957,386.077212399,36.0335396843,33.3212,316.722472715
 11/02  09:00:00,339.695785917,36.2780042088,132.89331354,0.0,51.0481707146,71.0224615957,314.602640345,9.27679131531,66.8089,238.51694903
 11/02  10:00:00,302.611780903,36.3632911116,144.05916731,0.0,32.1804615127,65.7244621605,273.24529089,1.48376246679,83.4695,188.292028423
 11/02  11:00:00,302.440320075,36.4295018212,141.927641557,0.0,32.1804615127,65.7244621605,230.294635219,1.4560820929,83.4695,145.369053126
 11/02  12:00:00,300.233773898,36.4942321688,138.798432739,0.0,32.1804615127,65.7244621605,223.208717132,1.15906356172,83.4695,138.580153571
 11/02  13:00:00,291.447918954,36.5588394761,139.482133502,0.0,32.1804615127,55.9779621605,216.297777172,1.11938948706,75.1392,140.039187685
 11/02  14:00:00,292.334551905,36.6286876711,140.283861983,0.0,32.1804615127,55.9779621605,210.571104383,1.14134157788,66.8089,142.620862805
 11/02  15:00:00,292.401205269,36.6869324485,140.284406534,0.0,32.1804615127,55.9779621605,215.033981196,1.04771728826,75.1392,138.847063908
 11/02  16:00:00,322.782774914,36.5534877153,141.543414674,0.0,32.1804615127,60.9114621605,194.240776538,0.842025290066,91.7998,101.598951248
 11/02  17:00:00,358.53015935,35.9516474513,142.870610269,0.0,32.1804615127,77.5397301883,208.917922677,2.46330314079,49.9818,156.472819536
 11/02  18:00:00,414.167931726,35.9910045021,136.201619751,0.0,77.122965704,86.2600435998,339.04146925,2.58545230002,49.9818,286.47421695
 11/02  19:00:00,427.837566301,36.0582618909,134.476841828,0.0,102.647051061,80.1663183927,243.292714117,2.95701485689,33.3212,207.01449926
 11/02  20:00:00,453.197735924,36.029925642,135.113871406,0.0,115.40909374,92.7192997104,243.034191894,3.2488004229,33.3212,206.464191471
 11/02  21:00:00,429.719774552,36.0970228866,135.45401896,0.0,102.647051061,94.1340635361,335.803494001,3.55098318394,24.9909,307.261610817
 11/02  22:00:00,365.530662642,36.1176116702,138.246178425,0.0,77.122965704,65.871452062,254.773622865,4.46194954235,16.6606,233.651073322
 11/02  23:00:00,300.098946464,36.0095554193,141.271672886,0.0,38.286128036,48.4199368926,145.180131699,6.61015141993,8.3303,130.239680279
 11/02  24:00:00,193.717082391,33.112479887,76.7900070361,0.0,25.5240853573,30.610668775,104.754375054,0.02319933597,3.33212,101.399055718
 11/03  01:00:00,163.749410178,31.7185968554,56.7969793849,0.0,19.418418834,29.3649097162,86.1638485427,2.58009182206,3.33212,80.2516367206
 11/03  02:00:00,161.675645896,32.5151014449,60.962685895,0.0,12.7620426787,28.1191506574,86.0190735628,8.61041844445,3.33212,74.0765351183
 11/03  03:00:00,178.063501588,33.3116060343,75.6202225958,0.0,12.7620426787,28.1191506574,94.9553547514,11.3671422745,3.33212,80.2560924768
 11/03  04:00:00,185.879127042,33.3116060343,76.1717903731,0.0,12.7620426787,28.1191506574,115.835641028,11.0715082754,3.33212,101.432012753
 11/03  05:00:00,203.507708615,32.9133537396,67.1389702438,0.0,25.5240853573,30.610668775,198.253368077,10.974306872,8.3303,178.948761205
 11/03  06:00:00,331.596582096,34.1081106238,94.5490516516,0.0,51.0481707146,78.1489452969,333.796882527,10.5328616671,16.6606,306.60342086
 11/03  07:00:00,433.945609785,35.7422338427,141.256846299,0.0,64.3609230253,109.708623606,460.700655247,25.3373296012,24.9909,410.372425645
 11/03  08:00:00,372.917866416,35.7133152775,137.160225298,0.0,51.0481707146,80.7689615957,371.350167072,18.9913231363,33.3212,319.037643936
 11/03  09:00:00,349.872639615,36.2732888973,142.016050346,0.0,51.0481707146,71.0224615957,306.610224897,2.60193319841,66.8089,237.199391699
 11/03  10:00:00,300.036416686,36.3651631729,140.277870035,0.0,32.1804615127,65.7244621605,280.659118854,1.74565753676,83.4695,195.443961317
 11/03  11:00:00,300.372740643,36.4483099166,139.112503082,0.0,32.1804615127,65.7244621605,224.004199446,1.7041666232,83.4695,138.830532822
 11/03  12:00:00,301.112790572,36.5184264497,139.569345707,0.0,32.1804615127,65.7244621605,230.217446687,1.47702282563,83.4695,145.270923861
 11/03  13:00:00,292.634083797,36.5756014368,140.634009397,0.0,32.1804615127,55.9779621605,215.13344279,1.49123186857,75.1392,138.503010922
 11/03  14:00:00,292.667296917,36.6043421393,140.632494022,0.0,32.1804615127,55.9779621605,206.627679976,1.5009231499,66.8089,138.317856826
 11/03  15:00:00,294.183390787,36.6115353183,142.158844275,0.0,32.1804615127,55.9779621605,214.858073323,1.38162926912,75.1392,138.337244054
 11/03  16:00:00,323.791262994,36.5110356115,142.607815255,0.0,32.1804615127,60.9114621605,200.915111492,1.11514810781,91.7998,108.000163384
 11/03  17:00:00,357.727675156,35.944624558,142.074263319,0.0,32.1804615127,77.5397301883,207.690196769,3.22730539962,49.9818,154.481091369
 11/03  18:00:00,417.560895364,35.9971374422,139.885089894,0.0,77.122965704,86.2600435998,342.74169322,3.34503995812,49.9818,289.414853262
 11/03  19:00:00,429.70494642,36.0561084103,137.196962504,0.0,102.647051061,80.1663183927,244.320482467,3.76825518152,33.3212,207.231027286
 11/03  20:00:00,452.748840764,36.0242582732,135.147420879,0.0,115.40909374,92.7192997104,245.194710124,4.11793019063,33.3212,207.755579934
 11/03  21:00:00,428.975517661,36.0824165737,135.293372211,0.0,102.647051061,94.1340635361,342.300783117,4.45171795347,24.9909,312.858165164
 11/03  22:00:00,365.763656179,36.1071879453,138.530316306,0.0,77.122965704,65.871452062,250.315906853,5.4632378455,16.6606,228.192069007
 11/03  23:00:00,300.086619924,36.0028386434,141.190125629,0.0,38.286128036,48.4199368926,146.591242021,7.95447546001,8.3303,130.306466561
 11/03  24:00:00,192.95700513,33.112479887,76.033684414,0.0,25.5240853573,30.610668775,110.486460859,3.12674037911,3.33212,104.02760048
 11/04  01:00:00,173.134734297,31.7185968554,56.6127308581,0.0,27.7269238854,30.610668775,86.4498410408,5.38367850981,3.33212,77.734042531
 11/04  02:00:00,161.69201164,32.5151014449,60.9733137179,0.0,12.7620426787,28.1191506574,92.6186900404,9.01434794407,3.33212,80.2722220963
 11/04  03:00:00,177.818616538,33.3116060343,75.3626801841,0.0,12.7620426787,28.1191506574,91.3987739327,13.9669498145,3.33212,74.0997041181
 11/04  04:00:00,184.813747853,33.3116060343,75.7892640526,0.0,12.7620426787,28.1191506574,127.902827653,16.7398942,3.33212,107.830813453
 11/04  05:00:00,197.83349154,33.3116060343,76.5593627455,0.0,12.7620426787,28.1191506574,158.40977986,19.6773261507,8.3303,130.402153709
 11/04  06:00:00,288.67343773,33.789508788,85.800047715,0.0,42.6918050922,54.3732441037,219.404690143,22.9896218317,16.6606,179.754468312
 11/04  07:00:00,374.65040944,35.7831505223,128.731123581,0.0,42.6918050922,86.1019271793,360.786534792,28.6880482155,24.9909,307.107586576
 11/04  08:00:00,413.35849345,35.7310545686,140.38867067,0.0,57.6566862989,112.030105488,498.878531462,23.0251872579,33.3212,442.532144205
 11/04  09:00:00,367.66074143,36.2736027378,140.563699074,0.0,57.6566862989,83.6599452969,392.926603215,7.10773147566,66.8089,319.009971739
 11/04  10:00:00,311.622270534,36.3927239576,137.615571402,0.0,42.6918050922,68.9656133826,330.332435521,1.95865551934,83.4695,244.904280001
 11/04  11:00:00,301.882290391,36.5012579679,135.44964882,0.0,34.9340096728,67.7198543238,276.560011455,2.12577249251,83.4695,190.964738963
 11/04  12:00:00,301.121893081,36.5702296213,135.34199113,0.0,34.9340096728,67.7198543238,229.349740349,1.94149342362,83.4695,143.938746925
 11/04  13:00:00,291.352442225,36.4958928689,135.330678,0.0,34.9340096728,57.9733543238,223.135657281,2.4660742819,75.1392,145.530382999
 11/04  14:00:00,292.025430924,36.5221983887,135.47082112,0.0,34.9340096728,57.9733543238,208.288631801,2.74333583179,66.8089,138.73639597
 11/04  15:00:00,292.568374581,36.5519996606,135.865528184,0.0,34.9340096728,57.9733543238,223.033262125,2.5430302457,75.1392,145.351031879
 11/04  16:00:00,324.329212419,36.3479441481,138.584865061,0.0,34.9340096728,62.9068543238,203.237813299,3.2777527913,91.7998,108.160260508
 11/04  17:00:00,352.774656963,35.8640411184,139.912175654,0.0,34.9340096728,72.2186844194,186.892731719,6.06739369484,49.9818,130.843538024
 11/04  18:00:00,424.316954082,36.0456824705,137.034704537,0.0,87.0357390804,86.2600435998,216.585845206,4.67142562657,49.9818,161.93261958
 11/04  19:00:00,426.048071008,35.853262528,136.263355802,0.0,102.000620287,77.6748002752,246.389157503,4.69114696726,33.3212,208.376810536
 11/04  20:00:00,436.609295051,35.8085552334,135.724675607,0.0,102.000620287,88.9820225341,251.172501523,5.05241642193,33.3212,212.798885101
 11/04  21:00:00,426.765922696,35.867980272,135.607527521,0.0,102.000620287,91.6425454185,237.594461262,5.46392008326,24.9909,207.139641178
 11/04  22:00:00,375.071883361,35.8142602237,137.618831151,0.0,87.0357390804,65.871452062,330.837391213,7.81662650758,16.6606,306.360164706
 11/04  23:00:00,304.429469791,35.7504855657,141.13634525,0.0,42.6918050922,48.4199368926,205.428154423,11.0103029524,8.3303,186.087551471
 11/04  24:00:00,187.754321195,32.7806029747,69.2368519087,0.0,27.7269238854,30.610668775,105.049006619,0.230159979221,3.33212,101.48672664
 11/05  01:00:00,212.74816344,33.3116060343,83.576527096,0.0,34.4311606118,33.1021868926,85.3372120477,1.62299967271,3.33212,80.382092375
 11/05  02:00:00,137.619654964,30.922092266,31.211988777,0.0,19.466279405,30.610668775,86.2640786969,2.52992575713,3.33212,80.4020329398
 11/05  03:00:00,156.423405585,30.922092266,49.9967944574,0.0,19.466279405,30.610668775,81.140816371,3.61229598186,3.33212,74.1964003892
 11/05  04:00:00,194.809797781,33.3116060343,76.5276097075,0.0,19.466279405,30.610668775,115.834012039,4.62329033294,3.33212,107.878601706
 11/05  05:00:00,161.528229707,30.922092266,36.2630796008,0.0,19.466279405,30.610668775,144.701866267,5.76699473915,8.3303,130.604571528
 11/05  06:00:00,314.647840135,34.9046152132,109.060048291,0.0,42.6918050922,54.3732441037,207.019530598,3.0515584388,16.6606,187.307372159
 11/05  07:00:00,397.350831458,36.062333312,141.104235154,0.0,49.3960418185,88.5934452969,340.607691143,7.98718993675,24.9909,307.629601206
 11/05  08:00:00,412.290376447,35.8009556428,138.269444454,0.0,57.6566862989,112.030105488,480.877284815,3.76815010014,33.3212,443.787934715
 11/05  09:00:00,357.330154728,36.2865833977,138.80832429,0.0,50.9524495726,81.1684271793,388.244524909,1.40835947523,66.8089,320.027265434
 11/05  10:00:00,313.514850967,36.4567347345,139.682126506,0.0,42.6918050922,68.9656133826,332.82979202,3.86980879103,83.4695,245.490483229
 11/05  11:00:00,309.84977575,36.4908473639,139.56205239,0.0,38.286128036,68.9656133826,284.859811555,5.11904279306,83.4695,196.271268762
 11/05  12:00:00,311.116451194,36.5313294198,141.531671956,0.0,38.286128036,68.9656133826,227.62176198,5.3277918096,83.4695,138.824470171
 11/05  13:00:00,293.595629548,36.4865413337,142.948324006,0.0,31.5818913096,56.727595265,227.665783965,7.09182718037,75.1392,145.434756785
 11/05  14:00:00,293.712655769,36.5143134041,142.800562372,0.0,31.5818913096,56.727595265,212.794833379,7.50292359183,66.8089,138.483009788
 11/05  15:00:00,295.053635921,36.5399604916,144.235250547,0.0,31.5818913096,56.727595265,223.171288393,7.83469108066,75.1392,140.197397312
 11/05  16:00:00,325.366036254,36.2562167217,145.899718409,0.0,31.5818913096,61.661095265,206.296802717,8.04905297777,91.7998,106.447949739
 11/05  17:00:00,352.933713937,35.7735135417,146.432228936,0.0,31.5818913096,70.9729253606,199.76899718,12.3278445236,49.9818,137.459352657
 11/05  18:00:00,419.709901636,35.8078799122,143.481810355,0.0,80.3315023541,83.7685254822,216.221382166,10.9753168996,49.9818,155.264265266
 11/05  19:00:00,429.844345163,35.7338635414,141.641446918,0.0,102.000620287,77.6748002752,256.32982522,8.92237253434,33.3212,214.086252686
 11/05  20:00:00,449.519623468,35.7085240525,140.924371644,0.0,108.704857014,91.4735406516,253.260919919,13.374583012,33.3212,206.565136907
 11/05  21:00:00,421.688306372,35.7847814814,141.171565371,0.0,95.2963835608,89.1510273009,253.504724722,14.2971924994,24.9909,214.216632223
 11/05  22:00:00,368.895541468,35.7754171112,141.678342917,0.0,80.3315023541,63.3799339444,344.557357804,21.1740283321,16.6606,306.722729472
 11/05  23:00:00,303.710890749,35.7394796474,141.09476428,0.0,42.6918050922,48.4199368926,218.123466519,30.772719816,8.3303,179.020446703
 11/05  24:00:00,185.698437385,32.5151014449,58.2755812193,0.0,34.4311606118,33.1021868926,133.528896986,28.5454111636,3.33212,101.651365822
 11/06  01:00:00,157.598056909,31.7185968554,43.5107869094,0.0,25.5240853573,30.610668775,146.168508126,34.930011688,3.33212,107.906376438
 11/06  02:00:00,144.579799776,30.922092266,39.461758324,0.0,19.418418834,29.3649097162,116.433309946,32.7724842872,3.33212,80.3287056592
 11/06  03:00:00,176.020941675,33.3116060343,73.5755617687,0.0,12.7620426787,28.1191506574,108.309990164,30.8276004111,3.33212,74.1502697526
 11/06  04:00:00,157.86350427,32.5151014449,57.1035237293,0.0,12.7620426787,28.1191506574,105.077768114,21.4165258359,3.33212,80.3291222777
 11/06  05:00:00,144.609458328,31.7185968554,39.2195324088,0.0,12.7620426787,28.1191506574,123.730838416,15.7509012226,3.33212,104.647817194
 11/06  06:00:00,210.841558964,33.3116060343,74.2431888893,0.0,25.5240853573,30.610668775,206.585396918,15.2766397547,8.3303,182.978457163
 11/06  07:00:00,341.951963557,34.7453142953,107.154565001,0.0,51.0481707146,78.1489452969,339.639438307,14.8257413645,16.6606,308.153096942
 11/06  08:00:00,419.996383299,35.7340819621,142.276341931,0.0,64.3609230253,109.708623606,454.679129005,16.1001284439,24.9909,413.588100561
 11/06  09:00:00,379.036613022,35.7011198027,144.260609046,0.0,51.0481707146,80.7689615957,363.135153353,9.17692270156,33.3212,320.637030651
 11/06  10:00:00,352.290132563,36.2591516026,145.32589658,0.0,51.0481707146,71.0224615957,316.376149294,4.10419861195,66.8089,245.463050682
 11/06  11:00:00,305.411496837,36.3446921301,146.537005661,0.0,32.1804615127,65.7244621605,286.644341494,7.23299429203,83.4695,195.941847202
 11/06  12:00:00,305.820777925,36.3934952434,146.045740839,0.0,32.1804615127,65.7244621605,237.033291219,8.50355106352,83.4695,145.060240156
 11/06  13:00:00,305.760004417,36.430614846,146.589232914,0.0,32.1804615127,65.7244621605,232.211270894,9.20778674487,83.4695,139.53398415
 11/06  14:00:00,296.474280138,36.4639340648,146.835085213,0.0,32.1804615127,55.9779621605,230.05683643,9.57754761255,75.1392,145.340088817
 11/06  15:00:00,296.287325168,36.4928798998,146.71828581,0.0,32.1804615127,55.9779621605,215.452825086,10.0742119847,66.8089,138.569713101
 11/06  16:00:00,295.856951326,36.5193758368,146.48571105,0.0,32.1804615127,55.9779621605,223.402841663,9.70576599593,75.1392,138.557875667
 11/06  17:00:00,325.838489845,36.2305950748,147.530527412,0.0,32.1804615127,60.9114621605,205.874979687,5.9350842643,91.7998,108.140095423
 11/06  18:00:00,368.371395834,35.7417923195,147.265196659,0.0,32.1804615127,77.5397301883,221.946040893,10.4027708422,49.9818,161.561470051
 11/06  19:00:00,428.849640552,35.7888902487,145.670410483,0.0,77.122965704,86.2600435998,345.671359376,11.2360537374,49.9818,284.453505639
 11/06  20:00:00,435.723902401,35.7328750302,144.829598704,0.0,102.647051061,80.1663183927,256.161768122,9.21573843581,33.3212,213.624829687
 11/06  21:00:00,458.256403864,35.7210356866,141.232462132,0.0,115.40909374,92.7192997104,256.6764385,8.88974726942,33.3212,214.465491231
 11/06  22:00:00,430.917814547,35.77134424,136.95106365,0.0,102.647051061,94.1340635361,343.141451313,9.55620191005,24.9909,308.594349403
 11/06  23:00:00,364.740147415,35.8632475333,137.035682172,0.0,77.122965704,65.871452062,265.353480329,13.2691398887,16.6606,235.42374044
 11/06  24:00:00,298.764706344,35.8322584612,139.392160277,0.0,38.286128036,48.4199368926,156.569205815,17.6950432912,8.3303,130.543862524
 11/07  01:00:00,162.32123925,31.7185968554,47.9590537206,0.0,25.5240853573,30.610668775,111.328600383,0.0383571263732,3.33212,107.958123257
 11/07  02:00:00,170.967236609,32.5151014449,62.4019439252,0.0,19.418418834,29.3649097162,83.6778403361,0.0,3.33212,80.3457203361
 11/07  03:00:00,168.160419953,32.5151014449,67.3276707901,0.0,12.7620426787,28.1191506574,80.5301631304,0.081767524016,3.33212,77.1162756064
 11/07  04:00:00,141.014746505,31.7185968554,42.1292476085,0.0,12.7620426787,28.1191506574,80.7379056711,0.0,3.33212,77.4057856711
 11/07  05:00:00,185.754317721,33.3116060343,75.9359098817,0.0,12.7620426787,28.1191506574,111.401739037,0.0979310937216,3.33212,107.971687943
 11/07  06:00:00,202.91314032,32.7806029747,66.6802930758,0.0,25.5240853573,30.610668775,188.028143567,0.17132825965,8.3303,179.526515307
 11/07  07:00:00,351.417349387,34.9046152132,112.454199913,0.0,51.0481707146,78.1489452969,332.852875315,0.26668469966,16.6606,315.925590616
 11/07  08:00:00,414.213506517,35.7438079492,133.623190476,0.0,64.3609230253,109.708623606,453.400780637,12.6933594775,24.9909,415.716521159
 11/07  09:00:00,372.330722978,35.7126932619,134.157590297,0.0,51.0481707146,80.7689615957,361.689605355,7.17873628013,33.3212,321.189669075
 11/07  10:00:00,342.830417746,36.257495604,132.735533498,0.0,51.0481707146,71.0224615957,315.8090527,3.2274693481,66.8089,245.772683352
 11/07  11:00:00,295.27569497,36.3447762923,133.762077751,0.0,32.1804615127,65.7244621605,284.799780426,9.42728881043,83.4695,191.902991615
 11/07  12:00:00,297.685295464,36.4046125265,135.433378627,0.0,32.1804615127,65.7244621605,236.109875903,9.50374285719,83.4695,143.136633046
 11/07  13:00:00,297.689730405,36.4673389352,136.089146207,0.0,32.1804615127,65.7244621605,238.268913886,9.1938207832,83.4695,145.605593103
 11/07  14:00:00,289.446200625,36.4689654731,137.559356945,0.0,32.1804615127,55.9779621605,229.959748326,9.39674769989,75.1392,145.423800626
 11/07  15:00:00,290.16693165,36.5002455983,138.245740768,0.0,32.1804615127,55.9779621605,214.391791406,8.93688617727,66.8089,138.646005229
 11/07  16:00:00,291.005548056,36.5295416527,139.065435901,0.0,32.1804615127,55.9779621605,222.520613669,8.74502243257,75.1392,138.636391236
 11/07  17:00:00,320.761524689,36.3216352613,139.782054924,0.0,32.1804615127,60.9114621605,204.411073575,4.42044160213,91.7998,108.190831973
 11/07  18:00:00,359.886143764,35.8298437953,136.01450447,0.0,32.1804615127,77.5397301883,221.807474441,10.1296696184,49.9818,161.696004823
 11/07  19:00:00,417.523330059,35.8800673463,131.319954423,0.0,77.122965704,86.2600435998,352.408654785,11.2498034413,49.9818,291.177051344
 11/07  20:00:00,424.246873895,35.8713947887,131.13153567,0.0,102.647051061,80.1663183927,255.2017565,9.3723151046,33.3212,212.508241395
 11/07  21:00:00,451.12337584,35.8609199353,133.430833673,0.0,115.40909374,92.7192997104,252.614414961,9.06111783097,33.3212,210.23209713
 11/07  22:00:00,428.868327354,35.9214522261,135.152149889,0.0,102.647051061,94.1340635361,352.306606793,10.0370974896,24.9909,317.278609303
 11/07  23:00:00,365.270611494,35.9765309532,137.91523353,0.0,77.122965704,65.871452062,266.983749914,14.6206432028,16.6606,235.702506711
 11/07  24:00:00,301.044607892,35.9192243689,142.101373836,0.0,38.286128036,48.4199368926,158.224060282,19.282743553,8.3303,130.611016729
 11/08  01:00:00,196.38335211,33.3116060343,78.7428480511,0.0,25.5240853573,30.610668775,105.417650925,0.0412256020219,3.33212,102.044305323
 11/08  02:00:00,130.872837,30.922092266,25.8234947643,0.0,19.418418834,29.3649097162,89.0560210489,5.7289813847,3.33212,79.9949196642
 11/08  03:00:00,179.354823673,33.3116060343,76.917400114,0.0,12.7620426787,28.1191506574,94.3100740501,10.5885180117,3.33212,80.3894360384
 11/08  04:00:00,156.4302321,32.5151014449,55.7182366735,0.0,12.7620426787,28.1191506574,102.483164686,18.764189451,3.33212,80.3868552347
 11/08  05:00:00,144.473083861,31.7185968554,39.0920650435,0.0,12.7620426787,28.1191506574,134.657233151,24.5776960379,3.33212,106.747417114
 11/08  06:00:00,210.905589034,33.3116060343,74.292069053,0.0,25.5240853573,30.610668775,204.746458232,15.3279026053,8.3303,181.088255627
 11/08  07:00:00,344.66346294,34.7453142953,107.047169517,0.0,51.0481707146,78.1489452969,340.458809233,9.62162932903,16.6606,314.176579904
 11/08  08:00:00,416.07716021,35.7390162564,137.414347044,0.0,64.3609230253,109.708623606,457.62563877,13.6127908285,24.9909,419.021947941
 11/08  09:00:00,373.558962458,35.7087404882,137.277717949,0.0,51.0481707146,80.7689615957,362.601153576,7.16294052272,33.3212,322.117013053
 11/08  10:00:00,345.978034265,36.2623392071,137.163149416,0.0,51.0481707146,71.0224615957,315.916868931,3.06402175445,66.8089,246.043947176
 11/08  11:00:00,297.228858992,36.3503778541,136.357000944,0.0,32.1804615127,65.7244621605,288.098709881,8.35766874782,83.4695,196.271541133
 11/08  12:00:00,298.053797251,36.4042179285,135.895994348,0.0,32.1804615127,65.7244621605,238.917934689,9.58332418344,83.4695,145.865110505
 11/08  13:00:00,297.136091355,36.4732075246,135.535553587,0.0,32.1804615127,65.7244621605,230.88006653,8.35743090347,83.4695,139.053135627
 11/08  14:00:00,286.792759223,36.4761478715,134.885490619,0.0,32.1804615127,55.9779621605,227.952317431,7.30328097253,75.1392,145.509836459
 11/08  15:00:00,287.770474064,36.5077484387,135.827196341,0.0,32.1804615127,55.9779621605,214.953491241,7.34067570916,66.8089,140.803915532
 11/08  16:00:00,288.370779849,36.534839141,136.41824168,0.0,32.1804615127,55.9779621605,226.678751357,8.29665025901,75.1392,143.242901098
 11/08  17:00:00,318.521922724,36.328110316,137.535852234,0.0,32.1804615127,60.9114621605,204.022125781,3.99051569696,91.7998,108.231810084
 11/08  18:00:00,361.338618407,35.8331188919,137.480177782,0.0,32.1804615127,77.5397301883,221.42362178,9.67475756529,49.9818,161.767064214
 11/08  19:00:00,422.239800759,35.8803978986,136.015909466,0.0,77.122965704,86.2600435998,347.708971236,10.656420764,49.9818,287.070750472
 11/08  20:00:00,430.809115329,35.8886421015,136.822025762,0.0,102.647051061,80.1663183927,256.788173627,8.76132872644,33.3212,214.705644901
 11/08  21:00:00,454.115223869,35.9006044997,134.801204119,0.0,115.40909374,92.7192997104,254.750766078,8.77383019425,33.3212,212.655735883
 11/08  22:00:00,427.623888168,35.9761210877,131.930837036,0.0,102.647051061,94.1340635361,352.070639968,9.26817759028,24.9909,317.811562378
 11/08  23:00:00,362.239867226,36.0277205536,133.21247864,0.0,77.122965704,65.871452062,266.162769239,13.5478988378,16.6606,235.954270401
 11/08  24:00:00,297.777165685,35.9835892028,137.070989267,0.0,38.286128036,48.4199368926,156.991088657,17.9688013438,8.3303,130.691987314
 11/09  01:00:00,220.88051257,33.0461045045,103.419992054,0.0,25.5240853573,30.610668775,111.637543788,0.257502455377,3.33212,108.047921333
 11/09  02:00:00,220.732292008,33.3116060343,109.86014572,0.0,19.418418834,29.3649097162,83.8101789662,0.0795933337941,3.33212,80.3984656324
 11/09  03:00:00,197.620784918,33.3116060343,94.8335607568,0.0,12.7620426787,28.1191506574,83.8435695631,0.0957677738552,3.33212,80.4156817892
 11/09  04:00:00,179.822537328,32.7806029747,78.3764709377,0.0,12.7620426787,28.1191506574,77.7417088107,0.179120432121,3.33212,74.2304683786
 11/09  05:00:00,185.866291117,32.7806029747,77.7752408642,0.0,12.7620426787,28.1191506574,111.587604955,0.1903434781,3.33212,108.065141477
 11/09  06:00:00,235.930636516,33.5771075641,98.5107003413,0.0,25.5240853573,30.610668775,194.220409682,0.597853951238,8.3303,185.292255731
 11/09  07:00:00,359.761431109,34.9046152132,121.51498526,0.0,51.0481707146,78.1489452969,328.359814284,0.252087025171,16.6606,311.447127259
 11/09  08:00:00,410.948740104,35.7731297024,130.701497238,0.0,64.3609230253,109.708623606,459.742602163,14.905969955,24.9909,419.845732208
 11/09  09:00:00,370.602611764,35.7344250676,132.802107619,0.0,51.0481707146,80.7689615957,369.191679732,7.94130878641,33.3212,327.929170946
 11/09  10:00:00,341.08264843,36.261254807,130.940783033,0.0,51.0481707146,71.0224615957,316.416399886,3.2668586903,66.8089,246.340641196
 11/09  11:00:00,295.18570435,36.3483274456,133.659293116,0.0,32.1804615127,65.7244621605,289.330039078,9.42322681208,83.4695,196.437312266
 11/09  12:00:00,296.162093104,36.4030434683,133.932831618,0.0,32.1804615127,65.7244621605,240.37023094,10.9424531746,83.4695,145.958277765
 11/09  13:00:00,292.034207184,36.4464982475,130.502305299,0.0,32.1804615127,65.7244621605,239.420969467,11.778277313,83.4695,144.173192154
 11/09  14:00:00,279.628347702,36.4682367311,127.815597879,0.0,32.1804615127,55.9779621605,228.12244246,12.4277916706,75.1392,140.55545079
 11/09  15:00:00,279.37991523,36.497388819,127.552040472,0.0,32.1804615127,55.9779621605,225.313488404,13.0905631219,66.8089,145.414025282
 11/09  16:00:00,279.617594917,36.5247612267,127.783003466,0.0,32.1804615127,55.9779621605,226.742198423,12.8103672259,75.1392,138.792631197
 11/09  17:00:00,309.646870723,36.249889615,128.815771414,0.0,32.1804615127,60.9114621605,207.257489777,7.17314022374,91.7998,108.284549553
 11/09  18:00:00,353.435022583,35.7722671941,129.65295704,0.0,32.1804615127,77.5397301883,225.498822016,13.5795928342,49.9818,161.937429181
 11/09  19:00:00,414.280613657,35.8122587197,128.138356654,0.0,77.122965704,86.2600435998,356.409875379,14.4057973493,49.9818,292.022278029
 11/09  20:00:00,423.112947391,35.7614859937,129.305101837,0.0,102.647051061,80.1663183927,260.857946846,11.8573175157,33.3212,215.679429331
 11/09  21:00:00,448.697128685,35.7661743286,129.585734358,0.0,115.40909374,92.7192997104,259.690484169,11.2635053357,33.3212,215.105778833
 11/09  22:00:00,426.847727808,35.847077781,131.8162285,0.0,102.647051061,94.1340635361,355.643903731,12.2817542286,24.9909,318.371249502
 11/09  23:00:00,368.732016795,35.9201204971,141.947077927,0.0,77.122965704,65.871452062,270.697111914,17.799064793,16.6606,236.237447121
 11/09  24:00:00,294.135278165,35.8742105285,136.604929308,0.0,38.286128036,48.4199368926,164.804303226,25.7169882728,8.3303,130.757014954
 11/10  01:00:00,137.952311845,30.922092266,25.4829579695,0.0,25.5240853573,30.610668775,134.324730658,22.8991310588,3.33212,108.093479599
 11/10  02:00:00,157.034934335,31.7185968554,50.1637977775,0.0,19.418418834,29.3649097162,114.241602853,30.4740590306,3.33212,80.435423822
 11/10  03:00:00,156.344914465,32.5151014449,55.9063444,0.0,12.7620426787,28.1191506574,126.537936157,42.7742058807,3.33212,80.431610276
 11/10  04:00:00,177.185500089,33.3116060343,74.9316662676,0.0,12.7620426787,28.1191506574,121.403109705,37.6401771449,3.33212,80.4308125599
 11/10  05:00:00,162.826798917,32.5151014449,54.8850520477,0.0,12.7620426787,28.1191506574,145.279626126,40.1931335916,3.33212,101.754372534
 11/10  06:00:00,191.940697667,32.5151014449,56.4996631936,0.0,25.5240853573,30.610668775,231.710282583,36.4599550769,8.3303,186.920027506
 11/10  07:00:00,352.705143905,34.9046152132,114.269731414,0.0,51.0481707146,78.1489452969,362.167491139,27.8872226218,16.6606,317.619668518
 11/10  08:00:00,418.928404725,35.7147512795,141.062825218,0.0,64.3609230253,109.708623606,481.535289744,37.6196092227,24.9909,418.924780521
 11/10  09:00:00,379.742007697,35.7254294282,144.13233564,0.0,51.0481707146,80.7689615957,368.842564435,12.2022621838,33.3212,323.319102251
 11/10  10:00:00,350.89528129,36.2678930237,143.205120382,0.0,51.0481707146,71.0224615957,321.714027425,2.29201546528,66.8089,252.61311196
 11/10  11:00:00,303.190511808,36.3562466823,143.57028732,0.0,32.1804615127,65.7244621605,281.78698605,4.5663253608,83.4695,193.751160689
 11/10  12:00:00,303.104263329,36.4284619545,141.467949494,0.0,32.1804615127,65.7244621605,236.277379768,4.43115283513,83.4695,148.376726933
 11/10  13:00:00,301.655319709,36.5291315866,140.030083556,0.0,32.1804615127,65.7244621605,228.328050291,3.76284574737,83.4695,141.095704543
 11/10  14:00:00,291.569082626,36.5441699637,139.60314642,0.0,32.1804615127,55.9779621605,223.697251171,3.54445575271,75.1392,145.013595418
 11/10  15:00:00,291.013402541,36.5626429451,139.031050342,0.0,32.1804615127,55.9779621605,215.883992257,3.57923332292,66.8089,145.495858934
 11/10  16:00:00,290.254960593,36.5657565116,138.279700426,0.0,32.1804615127,55.9779621605,217.935423278,3.9191578681,75.1392,138.87706541
 11/10  17:00:00,317.655456953,36.3986072686,136.599376117,0.0,32.1804615127,60.9114621605,203.484772057,2.64256473671,91.7998,109.04240732
 11/10  18:00:00,360.531887032,35.8525308847,136.623168396,0.0,32.1804615127,77.5397301883,218.127715983,6.81565104635,49.9818,161.330264937
 11/10  19:00:00,421.179411529,35.9111820528,134.908212596,0.0,77.122965704,86.2600435998,349.620832701,7.18893690227,49.9818,292.450095799
 11/10  20:00:00,429.039756945,35.9291203566,135.56781209,0.0,102.647051061,80.1663183927,258.40315128,7.02572837401,33.3212,218.056222906
 11/10  21:00:00,455.102257079,35.9155745784,136.770419567,0.0,115.40909374,92.7192997104,254.152595177,7.52814885756,33.3212,213.303246319
 11/10  22:00:00,433.522359253,35.9969071291,139.213296957,0.0,102.647051061,94.1340635361,351.862183265,7.98257135793,24.9909,318.888711907
 11/10  23:00:00,370.805245939,36.0556939971,143.037979351,0.0,77.122965704,65.871452062,268.764750872,10.7125021737,16.6606,241.391648698
 11/10  24:00:00,304.855158339,35.9722527502,145.580519442,0.0,38.286128036,48.4199368926,155.887582487,14.4936697372,8.3303,133.063612749
