Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  01:00:00,220.530466121,33.112479887,91.953173237,0.0,34.4311606118,33.1021868926,111.663078719,0.0576132748302,3.33212,108.273345444
 11/11  02:00:00,230.81594155,33.3116060343,101.343534466,0.0,34.4311606118,33.1021868926,83.9444166716,0.0691434219093,3.33212,80.5431532497
 11/11  03:00:00,163.219712139,30.922092266,56.5031678597,0.0,19.466279405,30.610668775,83.876477179,0.0,3.33212,80.544357179
 11/11  04:00:00,195.678587476,31.7185968554,87.1723528056,0.0,19.466279405,30.610668775,83.9955533806,0.11635045942,3.33212,80.5470829212
 11/11  05:00:00,189.873904418,32.5151014449,73.0187139631,0.0,19.466279405,30.610668775,111.496207679,0.0,3.33212,108.164087679
 11/11  06:00:00,221.16533084,33.3116060343,90.3305141405,0.0,19.466279405,30.610668775,140.855684006,0.14930242148,8.3303,132.376081584
 11/11  07:00:00,312.242508019,34.4267124596,107.708518001,0.0,42.6918050922,54.3732441037,210.740615453,0.21962039414,16.6606,193.860395059
 11/11  08:00:00,381.960004361,36.0248209967,139.076521151,0.0,49.3960418185,88.5934452969,354.403901898,11.605321439,24.9909,317.807680459
 11/11  09:00:00,408.748445013,35.8373013858,133.783466882,0.0,57.6566862989,112.030105488,491.672188802,5.38050350027,33.3212,452.970485302
 11/11  10:00:00,355.630867082,36.2855672418,138.015960955,0.0,50.9524495726,81.1684271793,441.560443336,48.6568454156,66.8089,326.09469792
 11/11  11:00:00,305.379849831,36.5372953741,132.750719616,0.0,42.6918050922,68.9656133826,425.461297942,89.7792577785,83.4695,252.212540164
 11/11  12:00:00,309.624744059,36.5685154674,141.492027173,0.0,38.286128036,68.9656133826,306.504845105,25.755895234,83.4695,197.279449871
 11/11  13:00:00,308.355699016,36.6688374754,140.707048913,0.0,38.286128036,68.9656133826,233.279519461,3.85905863228,83.4695,145.950960829
 11/11  14:00:00,289.192028145,36.5615203664,140.434081914,0.0,31.5818913096,56.727595265,223.832058402,2.75816806466,75.1392,145.934690337
 11/11  15:00:00,289.04776631,36.5757901768,140.10494516,0.0,31.5818913096,56.727595265,215.299240446,2.91880149834,66.8089,145.571538948
 11/11  16:00:00,289.247625001,36.5717761589,140.347205853,0.0,31.5818913096,56.727595265,217.608079826,3.52188480048,75.1392,138.946995025
 11/11  17:00:00,319.414643791,36.3090855917,141.658045965,0.0,31.5818913096,61.661095265,205.821385638,4.45449771404,91.7998,109.567087924
 11/11  18:00:00,356.695261658,35.7971293251,141.717576062,0.0,31.5818913096,70.9729253606,196.566061969,9.85838342072,49.9818,136.725878548
 11/11  19:00:00,428.296400331,35.8289992558,143.135710826,0.0,80.3315023541,83.7685254822,227.731947525,9.10175892939,49.9818,168.648388596
 11/11  20:00:00,430.896570871,35.7505308632,142.124954164,0.0,102.000620287,77.6748002752,264.103386531,14.530771511,33.3212,216.25141502
 11/11  21:00:00,450.447837912,35.718838593,141.431157235,0.0,108.704857014,91.4735406516,261.08279582,19.967801308,33.3212,207.793794512
 11/11  22:00:00,422.174742381,35.8064816959,141.31282852,0.0,95.2963835608,89.1510273009,261.517797909,20.9104129657,24.9909,215.616484943
 11/11  23:00:00,369.583332815,35.7856182431,142.061210623,0.0,80.3315023541,63.3799339444,359.351555244,24.7078523086,16.6606,317.983102935
 11/11  24:00:00,295.665643682,35.7415056916,132.935576094,0.0,42.6918050922,48.4199368926,230.657760344,36.9907502952,8.3303,185.336710049
 11/12  01:00:00,191.431417715,32.5151014449,64.4324147026,0.0,34.4311606118,33.1021868926,144.055228284,33.248454599,3.33212,107.474653685
 11/12  02:00:00,175.631519506,31.7185968554,50.2638352345,0.0,34.4311606118,33.1021868926,119.069406643,32.9983476883,3.33212,82.738938955
 11/12  03:00:00,155.72165033,30.922092266,49.214877463,0.0,19.466279405,30.610668775,116.53368468,32.6312006483,3.33212,80.5703640322
 11/12  04:00:00,163.925404439,30.922092266,57.4353278492,0.0,19.466279405,30.610668775,116.052722996,32.1493508358,3.33212,80.5712521599
 11/12  05:00:00,176.32393716,30.922092266,63.2381144043,0.0,19.466279405,30.610668775,143.105927637,31.569423276,3.33212,108.204384361
 11/12  06:00:00,192.656647993,30.922092266,67.3397776967,0.0,19.466279405,30.610668775,172.79039657,30.9034572107,8.3303,133.556639359
 11/12  07:00:00,309.616140433,34.7453142953,104.634578717,0.0,42.6918050922,54.3732441037,248.645625355,39.132894518,16.6606,192.852130837
 11/12  08:00:00,355.024194936,35.9728086216,114.20304206,0.0,49.3960418185,88.5934452969,418.765544695,74.2454565411,24.9909,319.529188154
 11/12  09:00:00,411.893828629,35.7689320339,138.481856982,0.0,57.6566862989,112.030105488,570.435639166,84.2675064912,33.3212,452.846932675
 11/12  10:00:00,357.19903064,36.3006881655,139.091458068,0.0,50.9524495726,81.1684271793,494.145718356,95.1506858398,66.8089,332.186132517
 11/12  11:00:00,313.406785244,36.4695028482,140.059588251,0.0,42.6918050922,68.9656133826,408.940636451,77.9708029859,83.4695,247.500333465
 11/12  12:00:00,310.425577852,36.497620142,140.669249774,0.0,38.286128036,68.9656133826,342.156242999,54.9258244689,83.4695,203.76091853
 11/12  13:00:00,309.83553423,36.561664352,141.148611196,0.0,38.286128036,68.9656133826,277.762758052,47.5919637419,83.4695,146.70129431
 11/12  14:00:00,290.586615032,36.5076575101,141.299774814,0.0,31.5818913096,56.727595265,258.995934453,37.8400918287,75.1392,146.016642624
 11/12  15:00:00,290.185653529,36.5318262077,140.976923331,0.0,31.5818913096,56.727595265,247.909931053,42.0753825303,66.8089,139.025648523
 11/12  16:00:00,288.226133151,36.5583982922,138.935822572,0.0,31.5818913096,56.727595265,272.519244068,51.7247329829,75.1392,145.655311085
 11/12  17:00:00,303.404213672,36.2577651365,125.318466907,0.0,31.5818913096,61.661095265,254.762907606,54.5437994826,91.7998,108.419308124
 11/12  18:00:00,325.375536753,35.7341442228,112.114279158,0.0,31.5818913096,70.9729253606,256.713378231,68.716917495,49.9818,138.014660736
 11/12  19:00:00,399.926498157,35.7661841019,116.584649525,0.0,80.3315023541,83.7685254822,293.198972569,76.9829199966,49.9818,166.234252572
 11/12  20:00:00,414.513837575,35.704423812,127.26898348,0.0,102.000620287,77.6748002752,331.199727701,78.6867293527,33.3212,219.191798348
 11/12  21:00:00,446.12731522,35.7011198027,138.279063336,0.0,108.704857014,91.4735406516,324.301763829,79.7997831727,33.3212,211.180780657
 11/12  22:00:00,417.893129659,35.7011198027,138.04166277,0.0,95.2963835608,89.1510273009,326.297012313,81.8568845671,24.9909,219.449227746
 11/12  23:00:00,352.884797307,35.7011198027,126.32356481,0.0,80.3315023541,63.3799339444,452.18146609,122.870346503,16.6606,312.650519587
 11/12  24:00:00,262.903647028,35.7011198027,100.540671831,0.0,42.6918050922,48.4199368926,392.934318968,199.356665634,8.3303,185.247353334
 11/13  01:00:00,140.234178988,30.922092266,27.4123227531,0.0,25.5240853573,30.610668775,179.32884186,67.761653337,3.33212,108.235068523
 11/13  02:00:00,145.132625664,30.922092266,39.7153989815,0.0,19.418418834,29.3649097162,133.676088239,49.8397294438,3.33212,80.5042387952
 11/13  03:00:00,140.598380754,30.922092266,43.1406488474,0.0,12.7620426787,28.1191506574,122.387991789,38.5543256683,3.33212,80.5015461205
 11/13  04:00:00,141.807566914,30.922092266,44.3739476458,0.0,12.7620426787,28.1191506574,115.354575439,31.5202248174,3.33212,80.5022306212
 11/13  05:00:00,151.929569731,30.922092266,47.9123885361,0.0,12.7620426787,28.1191506574,138.506579278,26.9282641211,3.33212,108.246195156
 11/13  06:00:00,189.257775644,30.922092266,57.6187809105,0.0,25.5240853573,30.610668775,219.470333749,23.733979568,8.3303,187.406054181
 11/13  07:00:00,345.054660171,34.7453142953,107.62153981,0.0,51.0481707146,78.1489452969,358.400856484,21.6922033525,16.6606,320.048053131
 11/13  08:00:00,391.281587429,35.7052198388,113.65816505,0.0,64.3609230253,109.708623606,564.516627854,118.181408315,24.9909,421.34431954
 11/13  09:00:00,342.073205626,35.7011198027,107.117182123,0.0,51.0481707146,80.7689615957,444.905530374,78.8496884548,33.3212,332.73464192
 11/13  10:00:00,307.289905224,36.2828392858,100.072892314,0.0,51.0481707146,71.0224615957,355.732752697,37.7269084013,66.8089,251.196944296
 11/13  11:00:00,253.100458393,36.3656886512,94.6485146875,0.0,32.1804615127,65.7244621605,300.453641737,16.387270302,83.4695,200.596871435
 11/13  12:00:00,276.928754632,36.4116530686,117.753494479,0.0,32.1804615127,65.7244621605,235.115262907,5.35563758503,83.4695,146.290125322
 11/13  13:00:00,302.380637015,36.4455557105,143.898348478,0.0,32.1804615127,65.7244621605,233.218506301,3.66092066176,83.4695,146.088085639
 11/13  14:00:00,295.142931163,36.4769846915,146.138496674,0.0,32.1804615127,55.9779621605,224.193897344,3.14612159852,75.1392,145.908575746
 11/13  15:00:00,295.406478115,36.5044924173,146.42678803,0.0,32.1804615127,55.9779621605,216.561714588,4.02385418911,66.8089,145.728960399
 11/13  16:00:00,296.081168671,36.5291730798,147.124266666,0.0,32.1804615127,55.9779621605,224.98127507,4.49745943159,75.1392,145.344615638
 11/13  17:00:00,325.867700163,36.2375121113,147.999167542,0.0,32.1804615127,60.9114621605,203.444515928,2.78104582218,91.7998,108.863670106
 11/13  18:00:00,367.369478434,35.7336849977,146.326197041,0.0,32.1804615127,77.5397301883,217.753308456,5.41863588736,49.9818,162.352872568
 11/13  19:00:00,427.107144107,35.7777922303,143.428295262,0.0,77.122965704,86.2600435998,349.936640472,6.16040052947,49.9818,293.794439942
 11/13  20:00:00,433.138462568,35.7174735635,141.857940736,0.0,102.647051061,80.1663183927,266.895984262,9.97873041723,33.3212,223.596053845
 11/13  21:00:00,458.023600894,35.7023268066,141.429901573,0.0,115.40909374,92.7192997104,265.148455958,15.6996520835,33.3212,216.127603874
 11/13  22:00:00,433.973121324,35.7391366551,140.996987325,0.0,102.647051061,94.1340635361,361.863192676,16.3240807675,24.9909,320.548211909
 11/13  23:00:00,369.75707785,35.8047345441,143.402509637,0.0,77.122965704,65.871452062,277.685712096,18.9829258283,16.6606,242.042186268
 11/13  24:00:00,292.697509799,35.7739194269,134.450408687,0.0,38.286128036,48.4199368926,163.526314211,21.7500991213,8.3303,133.44591509
 11/14  01:00:00,136.262715591,30.922092266,23.7787488783,0.0,25.5240853573,30.610668775,125.040872906,13.4269817765,3.33212,108.28177113
 11/14  02:00:00,141.656680536,30.922092266,36.5731114179,0.0,19.418418834,29.3649097162,96.8906712981,13.0346582092,3.33212,80.5238930889
 11/14  03:00:00,167.289849173,32.5151014449,66.5845265543,0.0,12.7620426787,28.1191506574,96.5292537854,12.6597793789,3.33212,80.5373544065
 11/14  04:00:00,134.440703877,31.7185968554,35.5864875989,0.0,12.7620426787,28.1191506574,108.014052225,24.1401879849,3.33212,80.5417442404
 11/14  05:00:00,184.962614148,33.3116060343,75.2303807679,0.0,12.7620426787,28.1191506574,152.545319181,40.9049892622,3.33212,108.308209919
 11/14  06:00:00,168.891473592,31.7185968554,35.0060994039,0.0,25.5240853573,30.610668775,238.255557065,42.3786309887,8.3303,187.546626077
 11/14  07:00:00,351.116932107,34.9046152132,112.57393564,0.0,51.0481707146,78.1489452969,382.135126233,44.9058387498,16.6606,320.568687483
 11/14  08:00:00,390.498436882,35.7047413866,113.189257035,0.0,64.3609230253,109.708623606,515.993300374,60.03457989,24.9909,430.967820484
 11/14  09:00:00,354.362180591,35.7036344182,119.368284381,0.0,51.0481707146,80.7689615957,422.044033953,61.0680185698,33.3212,327.654815383
 11/14  10:00:00,322.402865983,36.2661242007,115.421722859,0.0,51.0481707146,71.0224615957,367.184154834,46.7203535297,66.8089,253.654901304
 11/14  11:00:00,273.880790224,36.3584733159,116.423018133,0.0,32.1804615127,65.7244621605,307.00527621,26.2744222448,83.4695,197.261353965
 11/14  12:00:00,293.208472909,36.413069187,134.906751857,0.0,32.1804615127,65.7244621605,247.537377066,13.4523531513,83.4695,150.615523915
 11/14  13:00:00,301.284527178,36.4563975603,143.5367898,0.0,32.1804615127,65.7244621605,239.263362732,7.21403436146,83.4695,148.57982837
 11/14  14:00:00,290.950163428,36.4938535147,142.821817671,0.0,32.1804615127,55.9779621605,226.227337401,5.08633066087,75.1392,146.00180674
 11/14  15:00:00,290.773943752,36.5264978724,142.604339778,0.0,32.1804615127,55.9779621605,217.968188282,5.34635431551,66.8089,145.812933967
 11/14  16:00:00,290.97796784,36.5547270689,142.795590354,0.0,32.1804615127,55.9779621605,220.80971434,5.65258576505,75.1392,140.017928575
 11/14  17:00:00,319.877418215,36.2597828215,142.819634512,0.0,32.1804615127,60.9114621605,214.510935271,8.60182631437,91.7998,114.109308957
 11/14  18:00:00,335.492874975,35.7359388216,115.833682923,0.0,32.1804615127,77.5397301883,243.586929039,31.1356666367,49.9818,162.469462402
 11/14  19:00:00,392.072348972,35.7711448175,110.135882299,0.0,77.122965704,86.2600435998,427.824038334,83.6046254328,49.9818,294.237612901
 11/14  20:00:00,401.016264368,35.7076712106,111.990644553,0.0,102.647051061,80.1663183927,367.856345511,110.543292202,33.3212,223.991853309
 11/14  21:00:00,429.100393275,35.7011198027,114.623078156,0.0,115.40909374,92.7192997104,384.091324264,134.590023092,33.3212,216.180101172
 11/14  22:00:00,412.552861295,35.7023920388,121.056923423,0.0,102.647051061,94.1340635361,566.934194154,220.887254603,24.9909,321.056039551
 11/14  23:00:00,331.187918479,35.7216418632,105.631447193,0.0,77.122965704,65.871452062,455.346922096,193.653724144,16.6606,245.032597952
 11/14  24:00:00,239.037992423,35.7095961511,81.913818478,0.0,38.286128036,48.4199368926,288.972424064,142.945658433,8.3303,137.69646563
 11/15  01:00:00,139.724937589,30.922092266,26.9450543919,0.0,25.5240853573,30.610668775,153.885657048,42.2210067777,3.33212,108.33253027
 11/15  02:00:00,139.685297413,30.922092266,34.29706187,0.0,19.418418834,29.3649097162,117.488057422,33.6079483309,3.33212,80.5479890909
 11/15  03:00:00,133.491621698,30.922092266,36.0677265937,0.0,12.7620426787,28.1191506574,112.344205711,28.4616543745,3.33212,80.5504313365
 11/15  04:00:00,133.817024757,30.922092266,36.4292799257,0.0,12.7620426787,28.1191506574,109.592943482,25.7035238981,3.33212,80.5572995834
 11/15  05:00:00,142.377075562,30.922092266,38.4283736787,0.0,12.7620426787,28.1191506574,136.019180414,24.3465407399,3.33212,108.340519674
 11/15  06:00:00,178.899350182,30.922092266,47.334232294,0.0,25.5240853573,30.610668775,219.822456529,23.8088491458,8.3303,187.683307383
 11/15  07:00:00,341.052112896,34.1081106238,105.502302802,0.0,51.0481707146,78.1489452969,361.279866752,23.4965830921,16.6606,321.12268366
 11/15  08:00:00,352.459816055,35.7011198027,75.8830181472,0.0,64.3609230253,109.708623606,610.572835281,152.464986765,24.9909,433.116948516
 11/15  09:00:00,331.56995868,35.7011198027,97.4808522919,0.0,51.0481707146,80.7689615957,534.883616122,170.461008398,33.3212,331.101407724
 11/15  10:00:00,321.625088193,36.2551087588,115.21367001,0.0,51.0481707146,71.0224615957,421.245912347,103.882613357,66.8089,250.55439899
 11/15  11:00:00,270.710726509,36.3672939198,113.315046529,0.0,32.1804615127,65.7244621605,327.654993743,43.9230898171,83.4695,200.262403926
 11/15  12:00:00,276.51641925,36.4199647775,118.282139742,0.0,32.1804615127,65.7244621605,263.621379213,29.7279413629,83.4695,150.42393785
 11/15  13:00:00,280.168965995,36.4608432833,122.705690759,0.0,32.1804615127,65.7244621605,246.947750533,17.220558605,83.4695,146.257691928
 11/15  14:00:00,282.123604843,36.4966532454,134.422683403,0.0,32.1804615127,55.9779621605,235.592874908,14.375157262,75.1392,146.078517646
 11/15  15:00:00,290.846477706,36.5281639544,143.004908331,0.0,32.1804615127,55.9779621605,220.769058886,8.05815950231,66.8089,145.901999384
 11/15  16:00:00,291.250211826,36.5556484199,143.322817285,0.0,32.1804615127,55.9779621605,225.530084529,4.48588576538,75.1392,145.904998763
 11/15  17:00:00,318.351221243,36.2550560914,141.547369446,0.0,32.1804615127,60.9114621605,207.084366023,6.72293616839,91.7998,108.561629855
 11/15  18:00:00,324.34244789,35.7137679844,105.020087346,0.0,32.1804615127,77.5397301883,259.784657599,40.4191929916,49.9818,169.383664607
 11/15  19:00:00,383.430592009,35.7514724144,101.792887417,0.0,77.122965704,86.2600435998,453.379992095,108.745555326,49.9818,294.652636769
 11/15  20:00:00,393.595161926,35.7025117996,104.143332145,0.0,102.647051061,80.1663183927,431.065646758,173.498298908,33.3212,224.24614785
 11/15  21:00:00,418.121022084,35.7011198027,102.81456377,0.0,115.40909374,92.7192997104,458.589741688,208.889881492,33.3212,216.378660196
 11/15  22:00:00,409.385437475,35.7011198027,117.627897749,0.0,102.647051061,94.1340635361,513.442077047,166.766129189,24.9909,321.685047857
 11/15  23:00:00,335.376630144,35.7018856288,110.067817514,0.0,77.122965704,65.871452062,419.641005751,157.7111746,16.6606,245.269231151
 11/15  24:00:00,238.142100851,35.7011198027,80.8328251021,0.0,38.286128036,48.4199368926,310.992696361,164.885528628,8.3303,137.776867734
 11/16  01:00:00,140.829754605,30.922092266,28.0574463645,0.0,25.5240853573,30.610668775,149.300568192,37.5906211732,3.33212,108.377827018
 11/16  02:00:00,140.231645066,30.922092266,34.8440084837,0.0,19.418418834,29.3649097162,114.918589298,31.0111808341,3.33212,80.5752884635
 11/16  03:00:00,134.856653301,30.922092266,37.4089347862,0.0,12.7620426787,28.1191506574,110.813532735,26.9014274505,3.33212,80.5799852846
 11/16  04:00:00,135.569797683,30.922092266,38.1436261138,0.0,12.7620426787,28.1191506574,110.278930609,24.1499898999,3.33212,82.7968207087
 11/16  05:00:00,144.334704444,30.922092266,40.3410815237,0.0,12.7620426787,28.1191506574,138.426435642,22.6020627107,3.33212,112.492252931
 11/16  06:00:00,180.817726221,30.922092266,49.2043560327,0.0,25.5240853573,30.610668775,217.828126293,21.6665821171,8.3303,187.831244176
 11/16  07:00:00,337.109586552,34.1081106238,101.212457816,0.0,51.0481707146,78.1489452969,359.402710314,21.0691110029,16.6606,321.672999311
 11/16  08:00:00,372.788355536,35.7011198027,95.5701639049,0.0,64.3609230253,109.708623606,582.906007026,126.521715739,24.9909,431.393391287
 11/16  09:00:00,325.095559763,35.7011198027,91.0723888884,0.0,51.0481707146,80.7689615957,478.104602758,111.812931051,33.3212,332.970471707
 11/16  10:00:00,294.108784463,36.2703530082,88.2648370438,0.0,51.0481707146,71.0224615957,376.34286369,57.6513717273,66.8089,251.882591963
 11/16  11:00:00,244.196417908,36.3586610911,86.9099290027,0.0,32.1804615127,65.7244621605,317.048442087,28.9395071032,83.4695,204.639434983
 11/16  12:00:00,245.555660001,36.4088720381,87.4783013365,0.0,32.1804615127,65.7244621605,242.618209827,12.6163061795,83.4695,146.532403647
 11/16  13:00:00,256.107250741,36.4459573049,98.6342675272,0.0,32.1804615127,65.7244621605,238.366029194,8.55979837072,83.4695,146.336730823
 11/16  14:00:00,247.592074244,36.4768199678,99.8416414804,0.0,32.1804615127,55.9779621605,233.566607398,10.4608848016,75.1392,147.966522596
 11/16  15:00:00,238.077588372,36.5048387741,90.3524413314,0.0,32.1804615127,55.9779621605,226.763495055,13.9031493614,66.8089,146.051445693
 11/16  16:00:00,234.678680896,36.5312052823,86.9539688226,0.0,32.1804615127,55.9779621605,235.898941941,14.7264487508,75.1392,146.03329319
 11/16  17:00:00,253.502178239,36.232807333,76.3462734066,0.0,32.1804615127,60.9114621605,236.269390902,31.2953014965,91.7998,113.174289405
 11/16  18:00:00,290.818598874,35.7011198027,67.7558393997,0.0,32.1804615127,77.5397301883,286.344895483,73.6383135438,49.9818,162.724781939
 11/16  19:00:00,369.187889682,35.7052996944,86.6074328215,0.0,77.122965704,86.2600435998,442.271989396,89.1688355679,49.9818,303.121353828
 11/16  20:00:00,379.381726829,35.7011198027,89.1337985856,0.0,102.647051061,80.1663183927,354.466960535,103.930522171,33.3212,217.215238363
 11/16  21:00:00,411.71534851,35.7011198027,96.1815237472,0.0,115.40909374,92.7192997104,373.866825236,116.702354665,33.3212,223.84327057
 11/16  22:00:00,401.739407956,35.7011198027,109.873627247,0.0,102.647051061,94.1340635361,460.850184785,113.713220359,24.9909,322.146064426
 11/16  23:00:00,324.636044577,35.704249133,99.3354810613,0.0,77.122965704,65.871452062,357.969623586,95.729760884,16.6606,245.579262702
 11/16  24:00:00,230.201493852,35.7011198027,73.0060596,0.0,38.286128036,48.4199368926,239.229652045,93.0512906393,8.3303,137.848061406
 11/17  01:00:00,128.956357131,30.922092266,16.3052446211,0.0,25.5240853573,30.610668775,187.656345076,75.9005729472,3.33212,108.423652129
 11/17  02:00:00,130.82214908,30.922092266,25.5500076397,0.0,19.418418834,29.3649097162,142.634371582,58.7011690685,3.33212,80.6010825133
 11/17  03:00:00,128.206488065,30.922092266,30.8624783952,0.0,12.7620426787,28.1191506574,130.175163593,46.2353341158,3.33212,80.6077094767
 11/17  04:00:00,131.322644421,30.922092266,33.9888117239,0.0,12.7620426787,28.1191506574,127.335180928,37.1885243182,3.33212,86.8145366093
 11/17  05:00:00,142.627414545,30.922092266,38.0885684367,0.0,12.7620426787,28.1191506574,142.431824385,30.6604060317,3.33212,108.439298353
 11/17  06:00:00,221.695233166,33.3116060343,84.4548609485,0.0,25.5240853573,30.610668775,222.320294649,25.9722334327,8.3303,188.017761217
 11/17  07:00:00,318.041565902,33.6302078701,82.3140505974,0.0,51.0481707146,78.1489452969,361.496245367,22.6329257389,16.6606,322.202719628
 11/17  08:00:00,381.953619356,35.7037292991,104.567885914,0.0,64.3609230253,109.708623606,493.873524636,33.511646315,24.9909,435.370978321
 11/17  09:00:00,327.142928397,35.7011198027,92.5172246336,0.0,51.0481707146,80.7689615957,411.499944743,43.1267448315,33.3212,335.051999911
 11/17  10:00:00,284.752613122,36.2528178656,78.5247493001,0.0,51.0481707146,71.0224615957,361.108879782,38.1949200627,66.8089,256.10505972
 11/17  11:00:00,222.721157618,36.3380349631,65.0673204588,0.0,32.1804615127,65.7244621605,313.190631416,31.9606324943,83.4695,197.760498921
 11/17  12:00:00,214.492700637,36.3860886242,56.0341652841,0.0,32.1804615127,65.7244621605,267.295095553,30.53953925,83.4695,153.286056303
 11/17  13:00:00,211.828928384,36.423233854,53.820425279,0.0,32.1804615127,65.7244621605,262.978389905,33.0837584137,83.4695,146.425131491
 11/17  14:00:00,201.695565479,36.4565075749,53.1859229999,0.0,32.1804615127,55.9779621605,256.77657508,35.3997951902,75.1392,146.23757989
 11/17  15:00:00,204.127864265,36.4845815265,55.3592038115,0.0,32.1804615127,55.9779621605,250.168364065,37.3129399461,66.8089,146.046524119
 11/17  16:00:00,200.904469913,36.5132171302,51.917504572,0.0,32.1804615127,55.9779621605,259.840550097,38.6462216529,75.1392,146.055128444
 11/17  17:00:00,223.374448496,36.2210310118,46.9796519859,0.0,32.1804615127,60.9114621605,253.219948974,46.3529759082,91.7998,115.067173066
 11/17  18:00:00,279.401048055,35.7011198027,57.3882590928,0.0,32.1804615127,77.5397301883,282.729998929,69.9082837324,49.9818,162.839915196
 11/17  19:00:00,358.29288495,35.7014834575,76.6462289252,0.0,77.122965704,86.2600435998,434.599857622,81.0482944158,49.9818,303.569763206
 11/17  20:00:00,371.533444576,35.7011198027,82.7278237165,0.0,102.647051061,80.1663183927,344.113183098,87.9551359618,33.3212,222.836847136
 11/17  21:00:00,402.894746988,35.7011198027,88.7212894225,0.0,115.40909374,92.7192997104,345.167294241,93.1734247141,33.3212,218.672669527
 11/17  22:00:00,391.300485309,35.7011198027,100.589247221,0.0,102.647051061,94.1340635361,459.951733947,107.701978769,24.9909,327.258855178
 11/17  23:00:00,311.166002668,35.7014378163,86.6611642272,0.0,77.122965704,65.871452062,415.410381198,153.764954715,16.6606,244.984826483
 11/17  24:00:00,221.1015049,35.7011198027,64.6726027184,0.0,38.286128036,48.4199368926,308.057047106,164.630324298,8.3303,135.096422808
 11/18  01:00:00,131.395339837,30.922092266,16.50506832,0.0,27.7269238854,30.610668775,192.83479309,79.2814094023,3.33212,110.221263688
 11/18  02:00:00,138.24235502,30.922092266,23.3475670373,0.0,27.7269238854,30.610668775,145.569726768,57.1212602323,3.33212,85.1163465352
 11/18  03:00:00,123.669806656,30.922092266,26.2826453018,0.0,12.7620426787,28.1191506574,127.037605379,43.0764366654,3.33212,80.6290487134
 11/18  04:00:00,125.559357031,30.922092266,28.1866516247,0.0,12.7620426787,28.1191506574,118.16447642,34.1956897131,3.33212,80.6366667073
 11/18  05:00:00,135.414553532,30.922092266,31.4678459482,0.0,12.7620426787,28.1191506574,144.313140398,28.6979212547,3.33212,112.283099144
 11/18  06:00:00,151.189755544,30.922092266,35.0081023755,0.0,12.7620426787,28.1191506574,167.784495625,25.3631013327,8.3303,134.091094292
 11/18  07:00:00,296.901364471,34.0682853943,94.0030700678,0.0,42.6918050922,54.3732441037,235.998990012,23.4429312107,16.6606,195.895458801
 11/18  08:00:00,291.978119872,35.7011198027,57.8609533852,0.0,42.6918050922,86.1019271793,494.246621388,145.143672202,24.9909,324.112049186
 11/18  09:00:00,358.1305847,35.7011198027,85.9692928122,0.0,57.6566862989,112.030105488,673.631299893,170.961139732,33.3212,469.348960161
 11/18  10:00:00,328.717777344,36.1173686503,102.886912133,0.0,57.6566862989,83.6599452969,561.306481007,159.449457695,66.8089,335.048123313
 11/18  11:00:00,253.119384186,36.3387123203,81.3535317308,0.0,42.6918050922,68.9656133826,488.69071309,148.825917993,83.4695,256.395295097
 11/18  12:00:00,220.518625268,36.3109834937,57.177652124,0.0,34.9340096728,67.7198543238,461.22679463,175.050529254,83.4695,202.706765376
 11/18  13:00:00,209.096006544,36.2500853206,46.7714038039,0.0,34.9340096728,67.7198543238,414.779861785,181.773411028,83.4695,149.536950757
 11/18  14:00:00,196.43746642,36.2729520982,43.8283349326,0.0,34.9340096728,57.9733543238,413.785201004,185.285364736,75.1392,153.360636268
 11/18  15:00:00,194.517052105,36.2406323035,42.0041302611,0.0,34.9340096728,57.9733543238,404.622186174,191.312349194,66.8089,146.50093698
 11/18  16:00:00,192.051463071,36.1762821115,39.729251118,0.0,34.9340096728,57.9733543238,431.841410084,203.533286103,75.1392,153.168923981
 11/18  17:00:00,220.624457999,35.9430888698,39.3346704942,0.0,34.9340096728,62.9068543238,408.73731123,208.072841132,91.7998,108.864670098
 11/18  18:00:00,256.71110196,35.7011198027,36.9758114342,0.0,34.9340096728,72.2186844194,409.09241139,215.779749354,49.9818,143.330862036
 11/18  19:00:00,335.349242067,35.7011198027,43.8336968786,0.0,87.0357390804,86.2600435998,448.112886511,229.096541972,49.9818,169.034544539
 11/18  20:00:00,339.433199776,35.7011198027,53.2820737679,0.0,102.000620287,77.6748002752,494.063531249,239.997616971,33.3212,220.744714278
 11/18  21:00:00,355.858331995,35.7011198027,58.5040702602,0.0,102.000620287,88.9820225341,512.14098049,254.521534804,33.3212,224.298245686
 11/18  22:00:00,351.630038397,35.7011198027,63.9912082808,0.0,102.000620287,91.6425454185,521.74833914,272.847964663,24.9909,223.909474477
 11/18  23:00:00,301.964374913,35.7011198027,67.4740255794,0.0,87.0357390804,65.871452062,635.643471476,296.431653727,16.6606,322.551217748
 11/18  24:00:00,208.214824591,35.7011198027,47.3401799191,0.0,42.6918050922,48.4199368926,513.680691825,316.957749173,8.3303,188.392642652
 11/19  01:00:00,158.058459964,30.922092266,34.1230487095,0.0,34.4311606118,33.1021868926,179.764084873,61.4005981223,3.33212,115.03136675
 11/19  02:00:00,151.762518295,30.922092266,27.8009392055,0.0,34.4311606118,33.1021868926,136.256113289,52.1787970191,3.33212,80.7451962701
 11/19  03:00:00,131.713052894,30.922092266,25.2330972019,0.0,19.466279405,30.610668775,136.845983608,46.544013381,3.33212,86.969850227
 11/19  04:00:00,129.677590609,30.922092266,23.2130284514,0.0,19.466279405,30.610668775,127.39826802,43.3191220794,3.33212,80.7470259404
 11/19  05:00:00,137.285320003,30.922092266,24.248288506,0.0,19.466279405,30.610668775,153.764443855,41.9117391374,3.33212,108.520584718
 11/19  06:00:00,150.871928425,30.922092266,25.5898280931,0.0,19.466279405,30.610668775,188.216851489,41.477075375,8.3303,138.409476114
 11/19  07:00:00,231.927087989,30.922092266,35.0900843664,0.0,42.6918050922,54.3732441037,253.997033845,40.8941954187,16.6606,196.442238426
 11/19  08:00:00,304.996344765,35.7111468626,62.486154015,0.0,49.3960418185,88.5934452969,595.317598837,238.74765988,24.9909,331.579038957
 11/19  09:00:00,342.901402431,35.7011198027,71.5201034995,0.0,57.6566862989,112.030105488,771.609390795,272.75539207,33.3212,465.532798726
 11/19  10:00:00,285.633494067,35.756361769,70.436562861,0.0,50.9524495726,81.1684271793,657.627373115,250.314362784,66.8089,340.504110331
 11/19  11:00:00,275.923184743,36.0427344998,105.005429318,0.0,42.6918050922,68.9656133826,561.970736957,220.352552171,83.4695,258.148684786
 11/19  12:00:00,237.418532481,36.3261187619,69.6326340382,0.0,38.286128036,68.9656133826,477.309436949,192.436174005,83.4695,201.403762944
 11/19  13:00:00,212.187979256,36.4112822517,45.1608055212,0.0,38.286128036,68.9656133826,413.245587691,179.138113174,83.4695,150.637974517
 11/19  14:00:00,186.779962815,36.4392847357,39.0620562366,0.0,31.5818913096,56.727595265,371.015357274,148.014224116,75.1392,147.861933158
 11/19  15:00:00,185.492062267,36.4672209497,37.9610675019,0.0,31.5818913096,56.727595265,365.369765688,146.972490421,66.8089,151.588375267
 11/19  16:00:00,184.882995386,36.4920137618,37.3852811328,0.0,31.5818913096,56.727595265,376.058899347,154.695617031,75.1392,146.224082316
 11/19  17:00:00,211.99713009,36.1950153323,35.4599484692,0.0,31.5818913096,61.661095265,383.2584687,182.702348899,91.7998,108.756319801
 11/19  18:00:00,251.627813693,35.7011198027,36.5501160249,0.0,31.5818913096,70.9729253606,407.880841419,212.722876113,49.9818,145.176165306
 11/19  19:00:00,327.591135857,35.7011198027,44.9487431227,0.0,80.3315023541,83.7685254822,429.282192954,208.985187336,49.9818,170.315205617
 11/19  20:00:00,348.5283383,35.7011198027,61.8473898804,0.0,102.000620287,77.6748002752,435.561971313,184.967753586,33.3212,217.273017727
 11/19  21:00:00,376.63252257,35.7011198027,69.3920900372,0.0,108.704857014,91.4735406516,435.81913142,178.609311646,33.3212,223.888619774
 11/19  22:00:00,352.442004675,35.7011198027,73.3851455864,0.0,95.2963835608,89.1510273009,429.226806545,182.447701501,24.9909,221.788205044
 11/19  23:00:00,302.106102753,35.7011198027,76.1427590277,0.0,80.3315023541,63.3799339444,525.414799233,183.326296904,16.6606,325.427902329
 11/19  24:00:00,220.783031401,35.7011198027,59.257800914,0.0,42.6918050922,48.4199368926,383.567829616,187.169114808,8.3303,188.068414807
 11/20  01:00:00,127.7766092,30.922092266,15.1795433109,0.0,25.5240853573,30.610668775,154.462043412,42.5660678703,3.33212,108.563855542
 11/20  02:00:00,123.287655883,30.922092266,18.0414822701,0.0,19.418418834,29.3649097162,126.135479711,35.9158839598,3.33212,86.8874757512
 11/20  03:00:00,117.290904091,30.922092266,19.9591791131,0.0,12.7620426787,28.1191506574,115.956088538,31.9448869957,3.33212,80.6790815419
 11/20  04:00:00,118.319131357,30.922092266,21.0080303413,0.0,12.7620426787,28.1191506574,113.824867286,29.8104644741,3.33212,80.6822828115
 11/20  05:00:00,126.401434164,30.922092266,22.5365517177,0.0,12.7620426787,28.1191506574,147.828397448,29.5187129751,3.33212,114.977564473
 11/20  06:00:00,161.833171822,30.922092266,30.3505965651,0.0,25.5240853573,30.610668775,227.040507998,30.2428142138,8.3303,188.467393785
 11/20  07:00:00,319.790234242,32.9133537396,86.6383362781,0.0,51.0481707146,78.1489452969,378.10448894,29.2940780686,16.6606,332.149810872
 11/20  08:00:00,347.700598941,35.7011198027,68.3531915761,0.0,64.3609230253,109.708623606,628.44960436,168.099866651,24.9909,435.358837709
 11/20  09:00:00,308.515727001,35.7011198027,74.6274830174,0.0,51.0481707146,80.7689615957,555.38403822,182.344435377,33.3212,339.718402843
 11/20  10:00:00,291.419433741,36.2162625216,85.2992395348,0.0,51.0481707146,71.0224615957,437.237638275,113.447042587,66.8089,256.981695688
 11/20  11:00:00,237.99702735,36.3281886453,80.8957746274,0.0,32.1804615127,65.7244621605,335.479432806,50.8597225197,83.4695,201.150210287
 11/20  12:00:00,240.359115952,36.3811580546,82.4439762281,0.0,32.1804615127,65.7244621605,270.577865684,36.3151805528,83.4695,150.793185131
 11/20  13:00:00,253.900834639,36.4220596977,96.4798575762,0.0,32.1804615127,65.7244621605,255.079148362,18.2686288868,83.4695,153.341019475
 11/20  14:00:00,264.874869509,36.4581721315,117.037715616,0.0,32.1804615127,55.9779621605,235.058571244,13.4336296862,75.1392,146.485741558
 11/20  15:00:00,268.659069229,36.4915137955,120.781817363,0.0,32.1804615127,55.9779621605,227.412588745,14.3162849919,66.8089,146.287403753
 11/20  16:00:00,276.019751492,36.5231986979,128.076405326,0.0,32.1804615127,55.9779621605,239.106322956,11.0150570668,75.1392,152.952065889
 11/20  17:00:00,286.764703426,36.2279434598,110.07941805,0.0,32.1804615127,60.9114621605,215.859903196,15.239196333,91.7998,108.820906863
 11/20  18:00:00,303.52838645,35.7011198027,81.5470417165,0.0,32.1804615127,77.5397301883,260.698906755,40.7473333523,49.9818,169.969773403
 11/20  19:00:00,367.635712429,35.7011198027,86.1756429867,0.0,77.122965704,86.2600435998,433.981379923,79.0733950745,49.9818,304.926184849
 11/20  20:00:00,378.317113647,35.7011198027,89.3038835754,0.0,102.647051061,80.1663183927,365.007707849,106.311784108,33.3212,225.374723741
 11/20  21:00:00,405.604537658,35.7011198027,91.1759295019,0.0,115.40909374,92.7192997104,403.080949334,148.313068296,33.3212,221.446681038
 11/20  22:00:00,394.193082446,35.7011198027,103.278025446,0.0,102.647051061,94.1340635361,507.306904105,154.189501229,24.9909,328.126502876
 11/20  23:00:00,319.067949773,35.7011198027,94.1464121941,0.0,77.122965704,65.871452062,485.204333997,219.865684747,16.6606,248.67804925
 11/20  24:00:00,220.46493493,35.7011198027,63.3386304271,0.0,38.286128036,48.4199368926,357.484274455,211.133305367,8.3303,138.020669088
 11/21  01:00:00,134.160951876,30.922092266,21.4997177328,0.0,25.5240853573,30.610668775,159.532253105,42.7232358147,3.33212,113.47689729
 11/21  02:00:00,131.608135124,30.922092266,26.2997407133,0.0,19.418418834,29.3649097162,119.114607211,35.0812806772,3.33212,80.7012065335
 11/21  03:00:00,125.850674252,30.922092266,28.4654753037,0.0,12.7620426787,28.1191506574,120.153446454,29.8946118656,3.33212,86.9267145883
 11/21  04:00:00,126.459931394,30.922092266,29.1019260254,0.0,12.7620426787,28.1191506574,110.918933238,26.8854762619,3.33212,80.701336976
 11/21  05:00:00,135.960303405,30.922092266,31.4007651575,0.0,12.7620426787,28.1191506574,137.277274077,25.3377938505,3.33212,108.607360226
 11/21  06:00:00,172.050815536,30.922092266,39.8548799528,0.0,25.5240853573,30.610668775,228.631943577,24.7009041332,8.3303,195.600739443
 11/21  07:00:00,319.668908695,33.112479887,85.4361383446,0.0,51.0481707146,78.1489452969,370.955930266,24.6226838555,16.6606,329.67264641
 11/21  08:00:00,346.779112276,35.7011198027,66.7583329959,0.0,64.3609230253,109.708623606,629.035691152,167.680036089,24.9909,436.364755063
 11/21  09:00:00,306.589743568,35.7011198027,72.3134866823,0.0,51.0481707146,80.7689615957,572.121070237,195.339345643,33.3212,343.460524594
 11/21  10:00:00,301.503651589,36.0119323843,95.5762224562,0.0,51.0481707146,71.0224615957,499.224976012,175.133700271,66.8089,257.282375741
 11/21  11:00:00,249.666321795,36.2458937457,92.0158711516,0.0,32.1804615127,65.7244621605,455.198210283,166.738308883,83.4695,204.9904014
 11/21  12:00:00,246.274385681,36.3385730023,87.7841544919,0.0,32.1804615127,65.7244621605,395.561833512,164.686216213,83.4695,147.4061173
 11/21  13:00:00,251.653076896,36.4400131387,94.1025559407,0.0,32.1804615127,65.7244621605,362.887564611,125.986766424,83.4695,153.431298188
 11/21  14:00:00,242.991140089,36.4791723875,95.4536685329,0.0,32.1804615127,55.9779621605,330.376550647,108.680957769,75.1392,146.556392878
 11/21  15:00:00,243.605324,36.5097278037,96.035389981,0.0,32.1804615127,55.9779621605,344.935568888,125.092054518,66.8089,153.03461437
 11/21  16:00:00,242.764743073,36.5369198583,95.1889460467,0.0,32.1804615127,55.9779621605,352.890316345,131.372660854,75.1392,146.378455492
 11/21  17:00:00,260.386438217,36.2372859131,83.7389570583,0.0,32.1804615127,60.9114621605,363.297454879,156.248930854,91.7998,115.248724025
 11/21  18:00:00,291.742404859,35.7011198027,69.143965189,0.0,32.1804615127,77.5397301883,406.733649623,191.513876081,49.9818,165.237973542
 11/21  19:00:00,353.452327478,35.7011198027,71.4381884021,0.0,77.122965704,86.2600435998,535.95469502,182.887085321,49.9818,303.085809699
 11/21  20:00:00,361.815207585,35.7011198027,72.8307051779,0.0,102.647051061,80.1663183927,451.781232782,189.760569232,33.3212,228.69946355
 11/21  21:00:00,380.576349955,35.7011198027,66.437871399,0.0,115.40909374,92.7192997104,458.463507238,203.306659102,33.3212,221.835648136
 11/21  22:00:00,384.59876576,35.7011198027,93.9350383325,0.0,102.647051061,94.1340635361,567.174245605,208.960337674,24.9909,333.223007932
 11/21  23:00:00,301.786753027,35.7011198027,77.3898023102,0.0,77.122965704,65.871452062,475.730521194,211.905106043,16.6606,247.164815151
 11/21  24:00:00,195.224226005,35.7011198027,39.0490238264,0.0,38.286128036,48.4199368926,389.285688097,239.623888677,8.3303,141.33149942
 11/22  01:00:00,138.17810275,30.922092266,25.7588622559,0.0,25.5240853573,30.610668775,165.705213949,50.4662787323,3.33212,111.906815217
 11/22  02:00:00,129.347737342,30.922092266,24.2520578113,0.0,19.418418834,29.3649097162,126.178155077,42.1150471283,3.33212,80.7309879486
 11/22  03:00:00,120.993865292,30.922092266,23.8032177254,0.0,12.7620426787,28.1191506574,127.133705707,36.8611030658,3.33212,86.9404826409
 11/22  04:00:00,119.898268386,30.922092266,22.7207457702,0.0,12.7620426787,28.1191506574,118.166031673,34.1060113052,3.33212,80.7279003679
 11/22  05:00:00,127.069269372,30.922092266,23.3241065275,0.0,12.7620426787,28.1191506574,152.199865549,33.8050940902,3.33212,115.062651459
 11/22  06:00:00,161.420164687,30.922092266,30.0690525721,0.0,25.5240853573,30.610668775,231.277391502,34.1788367199,8.3303,188.768254782
 11/22  07:00:00,285.085308784,30.922092266,55.9645208163,0.0,51.0481707146,78.1489452969,383.538858585,33.6292389278,16.6606,333.249019657
 11/22  08:00:00,362.050976222,35.7151595954,83.389283905,0.0,64.3609230253,109.708623606,686.24430641,220.164739926,24.9909,441.088666484
 11/22  09:00:00,315.810255702,35.7011198027,82.6770278446,0.0,51.0481707146,80.7689615957,620.736426953,249.57150069,33.3212,337.843726263
 11/22  10:00:00,350.868556692,35.8601052346,145.374156933,0.0,51.0481707146,71.0224615957,541.010448874,214.306294311,66.8089,259.895254564
 11/22  11:00:00,289.151951209,36.2198582253,131.633942274,0.0,32.1804615127,65.7244621605,466.398909093,179.486260782,83.4695,203.443148312
 11/22  12:00:00,263.030695211,36.4044379644,105.157897204,0.0,32.1804615127,65.7244621605,330.334279586,93.1485534289,83.4695,153.716226157
 11/22  13:00:00,259.40064437,36.4431607454,102.398792139,0.0,32.1804615127,65.7244621605,302.740553121,65.7637566568,83.4695,153.507296464
 11/22  14:00:00,258.729547531,36.4782837718,111.326799998,0.0,32.1804615127,55.9779621605,264.9094508,43.1449665183,75.1392,146.625284282
 11/22  15:00:00,259.590070452,36.5087380557,112.088499012,0.0,32.1804615127,55.9779621605,248.912830825,28.9875425925,66.8089,153.116388233
 11/22  16:00:00,253.427813689,36.5356727282,105.939340152,0.0,32.1804615127,55.9779621605,251.861789788,30.2640441117,75.1392,146.458545676
 11/22  17:00:00,266.889885256,36.2358854632,90.5114991293,0.0,32.1804615127,60.9114621605,245.051550241,37.9426932708,91.7998,115.30905697
 11/22  18:00:00,304.270789331,35.7011198027,82.3570712371,0.0,32.1804615127,77.5397301883,279.328495624,59.1197889967,49.9818,170.226906627
 11/22  19:00:00,364.206127653,35.7011198027,82.5175235086,0.0,77.122965704,86.2600435998,542.470329497,186.661799958,49.9818,305.826729539
 11/22  20:00:00,377.274678914,35.7011198027,87.3434755285,0.0,102.647051061,80.1663183927,488.357112851,229.22637793,33.3212,225.809534921
 11/22  21:00:00,402.103213313,35.7011198027,86.9669413072,0.0,115.40909374,92.7192997104,430.332088606,171.829195566,33.3212,225.18169304
 11/22  22:00:00,404.060257512,35.7011198027,112.702589047,0.0,102.647051061,94.1340635361,491.048206131,132.288001896,24.9909,333.769304235
 11/22  23:00:00,311.945264521,35.7011198027,87.0261554059,0.0,77.122965704,65.871452062,439.594788784,175.656536162,16.6606,247.277652623
 11/22  24:00:00,218.58057575,35.7011198027,61.8827550079,0.0,38.286128036,48.4199368926,343.666602723,197.052056659,8.3303,138.284246063
 11/23  01:00:00,140.168391647,30.922092266,16.2312649593,0.0,34.4311606118,33.1021868926,161.469267345,42.9053951541,3.33212,115.231752191
 11/23  02:00:00,144.462445584,30.922092266,20.4880292264,0.0,34.4311606118,33.1021868926,119.561961841,35.379130449,3.33212,80.8507113918
 11/23  03:00:00,128.890882244,30.922092266,22.4098722805,0.0,19.466279405,30.610668775,121.061656501,30.6565959931,3.33212,87.0729405081
 11/23  04:00:00,130.292272793,30.922092266,23.8210112634,0.0,19.466279405,30.610668775,118.272455316,27.8643834914,3.33212,87.0759518248
 11/23  05:00:00,139.492722138,30.922092266,26.4524685256,0.0,19.466279405,30.610668775,138.252493057,26.2124392372,3.33212,108.70793382
 11/23  06:00:00,154.642471032,30.922092266,29.3701993129,0.0,19.466279405,30.610668775,178.962996728,25.4728260058,8.3303,145.159870722
 11/23  07:00:00,280.369617752,33.3116060343,79.5432522999,0.0,42.6918050922,54.3732441037,238.832644597,24.9413506694,16.6606,197.230693927
 11/23  08:00:00,293.966365846,35.7333609625,51.3549171093,0.0,49.3960418185,88.5934452969,520.017812292,161.235035334,24.9909,333.791876958
 11/23  09:00:00,345.012808296,35.7011198027,73.5647284747,0.0,57.6566862989,112.030105488,706.26212559,200.334593853,33.3212,472.606331737
 11/23  10:00:00,321.791046858,35.8940989319,106.06467287,0.0,50.9524495726,81.1684271793,601.464147303,192.018404909,66.8089,342.636842394
 11/23  11:00:00,270.270790942,36.2341355073,98.861453862,0.0,42.6918050922,68.9656133826,511.955378367,170.289507932,83.4695,258.196370435
 11/23  12:00:00,250.194241684,36.398567269,82.997472503,0.0,38.286128036,68.9656133826,370.70449084,76.6273316213,83.4695,210.607659219
 11/23  13:00:00,231.088640598,36.4346413514,64.8656268615,0.0,38.286128036,68.9656133826,292.162279101,59.0732090511,83.4695,149.61957005
 11/23  14:00:00,206.72397946,36.4645131894,59.3856231202,0.0,31.5818913096,56.727595265,286.34701657,57.6166323676,75.1392,153.591184202
 11/23  15:00:00,210.486355673,36.4944852289,63.0564061338,0.0,31.5818913096,56.727595265,254.188673257,40.8506694544,66.8089,146.529103802
 11/23  16:00:00,207.603107162,36.520731689,60.1495087945,0.0,31.5818913096,56.727595265,267.206977202,38.859616864,75.1392,153.208160338
 11/23  17:00:00,232.293791294,36.2210409381,55.8957149352,0.0,31.5818913096,61.661095265,247.582862307,40.4403514305,91.7998,115.342710877
 11/23  18:00:00,270.683383476,35.7011198027,56.0746481389,0.0,31.5818913096,70.9729253606,255.659501886,66.7800920934,49.9818,138.897609793
 11/23  19:00:00,345.153324591,35.7011198027,63.3296234206,0.0,80.3315023541,83.7685254822,330.451181568,108.265973793,49.9818,172.203407775
 11/23  20:00:00,359.686246164,35.7011198027,73.8189553931,0.0,102.000620287,77.6748002752,431.658856028,171.991759987,33.3212,226.34589604
 11/23  21:00:00,390.133710871,35.7011198027,83.4550830139,0.0,108.704857014,91.4735406516,468.72536491,213.098890048,33.3212,222.305274862
 11/23  22:00:00,365.661437144,35.7011198027,86.6985588597,0.0,95.2963835608,89.1510273009,465.378499208,214.996300357,24.9909,225.391298851
 11/23  23:00:00,316.103459397,35.7011198027,90.1145309714,0.0,80.3315023541,63.3799339444,530.577740493,181.184710598,16.6606,332.732429894
 11/23  24:00:00,232.317824075,35.7011198027,70.6743302396,0.0,42.6918050922,48.4199368926,376.249788823,179.261620186,8.3303,188.657868637
 11/24  01:00:00,133.545745708,30.922092266,20.8809929091,0.0,25.5240853573,30.610668775,158.65003479,40.1595847401,3.33212,115.15833005
 11/24  02:00:00,129.35304417,30.922092266,24.0688577442,0.0,19.418418834,29.3649097162,119.470352503,33.3165920844,3.33212,82.8216404189
 11/24  03:00:00,122.568978062,30.922092266,25.2236833926,0.0,12.7620426787,28.1191506574,117.623035704,29.3339806758,3.33212,84.9569350279
 11/24  04:00:00,123.150970302,30.922092266,25.8323932578,0.0,12.7620426787,28.1191506574,117.539135897,27.2088923462,3.33212,86.9981235504
 11/24  05:00:00,132.61312727,30.922092266,28.0917279267,0.0,12.7620426787,28.1191506574,138.365296201,26.2578256829,3.33212,108.775350518
 11/24  06:00:00,168.636156901,30.922092266,36.4698432929,0.0,25.5240853573,30.610668775,230.410351072,25.9991257262,8.3303,196.080925346
 11/24  07:00:00,317.346177393,32.9133537396,83.4459941261,0.0,51.0481707146,78.1489452969,376.650408133,25.6482036771,16.6606,334.341604455
 11/24  08:00:00,349.232766086,35.7309823073,69.1048439199,0.0,64.3609230253,109.708623606,635.514850295,167.127007479,24.9909,443.396942816
 11/24  09:00:00,312.798105228,35.7011198027,78.3485109764,0.0,51.0481707146,80.7689615957,571.749604396,199.457361875,33.3212,338.971042521
 11/24  10:00:00,293.797559955,36.0098250755,87.6625425513,0.0,51.0481707146,71.0224615957,512.963374614,180.440937659,66.8089,265.713536955
 11/24  11:00:00,232.158259299,36.3265711577,74.7834094181,0.0,32.1804615127,65.7244621605,394.581520844,105.123039305,83.4695,205.988981539
 11/24  12:00:00,221.455652992,36.3892274726,63.615868698,0.0,32.1804615127,65.7244621605,262.487048376,26.9849646102,83.4695,152.032583765
 11/24  13:00:00,240.28539172,36.4274003494,82.9313086251,0.0,32.1804615127,65.7244621605,242.62286554,10.3236250468,83.4695,148.829740493
 11/24  14:00:00,247.945887548,36.4619447678,100.196293242,0.0,32.1804615127,55.9779621605,237.944010007,9.32004066284,75.1392,153.484769344
 11/24  15:00:00,247.836373785,36.4915196539,100.095289233,0.0,32.1804615127,55.9779621605,226.703872746,11.3258240141,66.8089,148.569148732
 11/24  16:00:00,237.009066309,36.5195870022,89.464806403,0.0,32.1804615127,55.9779621605,238.739578707,12.2781054813,75.1392,151.322273226
 11/24  17:00:00,266.266757511,36.2244876873,89.7480154727,0.0,32.1804615127,60.9114621605,217.090111144,9.88702742087,91.7998,115.403283723
 11/24  18:00:00,304.294196652,35.7011198027,82.2467435234,0.0,32.1804615127,77.5397301883,242.8455911,22.4125931635,49.9818,170.451197937
 11/24  19:00:00,357.60725472,35.7011198027,76.1355976194,0.0,77.122965704,86.2600435998,419.421221881,62.7339193439,49.9818,306.705502537
 11/24  20:00:00,365.155894545,35.7011198027,76.605871497,0.0,102.647051061,80.1663183927,371.095312342,111.527191792,33.3212,226.24692055
 11/24  21:00:00,398.972118004,35.7011198027,84.7024965594,0.0,115.40909374,92.7192997104,423.481809467,163.444385349,33.3212,226.716224117
 11/24  22:00:00,384.963732876,35.7011198027,94.0706008441,0.0,102.647051061,94.1340635361,524.630107023,164.931927583,24.9909,334.70727944
 11/24  23:00:00,305.268611625,35.7011198027,80.251845083,0.0,77.122965704,65.871452062,499.875448615,228.841712821,16.6606,254.373135794
 11/24  24:00:00,215.028516221,35.7011198027,57.8893854409,0.0,38.286128036,48.4199368926,358.824115001,212.050227654,8.3303,138.443587348
 11/25  01:00:00,132.691067158,30.922092266,17.8347938379,0.0,27.7269238854,30.610668775,160.947399255,42.4235241409,3.33212,115.191755114
 11/25  02:00:00,137.831748523,30.922092266,22.9652104478,0.0,27.7269238854,30.610668775,118.8221778,34.6878078391,3.33212,80.8022499611
 11/25  03:00:00,121.978713161,30.922092266,24.6226652415,0.0,12.7620426787,28.1191506574,120.263181079,29.9040534671,3.33212,87.0270076122
 11/25  04:00:00,122.473522274,30.922092266,25.1434316901,0.0,12.7620426787,28.1191506574,117.886154613,27.5283007907,3.33212,87.025733822
 11/25  05:00:00,131.683534269,30.922092266,27.7778269584,0.0,12.7620426787,28.1191506574,138.849446299,26.6944236275,3.33212,108.822902671
