Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  06:00:00,147.288649094,30.922092266,31.1407524687,0.0,12.7620426787,28.1191506574,175.561304156,26.4603896938,8.3303,140.770614463
 11/25  07:00:00,274.035031721,32.9133537396,73.4737179896,0.0,42.6918050922,54.3732441037,244.742753605,26.3806900955,16.6606,201.701463509
 11/25  08:00:00,290.581114433,35.7395774353,56.8163756502,0.0,42.6918050922,86.1019271793,522.546589857,162.674797044,24.9909,334.880892814
 11/25  09:00:00,360.825009821,35.7011198027,88.7354324837,0.0,57.6566862989,112.030105488,690.263996624,181.779849171,33.3212,475.162947452
 11/25  10:00:00,317.058292846,36.2240702068,91.3812763124,0.0,57.6566862989,83.6599452969,545.079776726,134.978009829,66.8089,343.292866896
 11/25  11:00:00,239.532135722,36.3422427787,68.6293809162,0.0,42.6918050922,68.9656133826,413.360960728,69.0777420169,83.4695,260.813718711
 11/25  12:00:00,222.318920566,36.3911185272,59.6932886953,0.0,34.9340096728,67.7198543238,332.841397491,37.7826524113,83.4695,211.58924508
 11/25  13:00:00,239.027344795,36.4262993817,76.9281816681,0.0,34.9340096728,67.7198543238,250.363348082,12.7287683393,83.4695,154.165079742
 11/25  14:00:00,272.234487183,36.4598175947,119.551626905,0.0,34.9340096728,57.9733543238,238.762247093,9.67039140453,75.1392,153.952655688
 11/25  15:00:00,302.026277192,36.4867815991,149.043511408,0.0,34.9340096728,57.9733543238,231.038944643,10.4802435188,66.8089,153.749801125
 11/25  16:00:00,303.50490344,36.5104332479,150.417093434,0.0,34.9340096728,57.9733543238,240.162932088,11.2777103944,75.1392,153.746021694
 11/25  17:00:00,332.635492343,36.2153599473,150.651524974,0.0,34.9340096728,62.9068543238,219.029186907,11.6585535995,91.7998,115.570833308
 11/25  18:00:00,366.905447383,35.7011198027,146.747868094,0.0,34.9340096728,72.2186844194,203.879425233,14.851062498,49.9818,139.046562735
 11/25  19:00:00,419.304425319,35.7053835075,127.439294047,0.0,87.0357390804,86.2600435998,241.170248835,13.0932509598,49.9818,178.095197876
 11/25  20:00:00,401.178835056,35.7011198027,114.221407259,0.0,102.000620287,77.6748002752,287.357017004,27.8866531639,33.3212,226.14916384
 11/25  21:00:00,392.312595432,35.7011198027,93.6285295494,0.0,102.000620287,88.9820225341,302.352279553,43.1891405607,33.3212,225.841938992
 11/25  22:00:00,383.954822475,35.7011198027,95.3209971527,0.0,102.000620287,91.6425454185,305.932877476,47.4897634694,24.9909,233.452214006
 11/25  23:00:00,330.734368372,35.7011198027,95.2727223308,0.0,87.0357390804,65.871452062,402.460715281,54.5766467086,16.6606,331.223468573
 11/25  24:00:00,238.99253074,35.7011198027,77.1114571442,0.0,42.6918050922,48.4199368926,264.387080403,64.2413408173,8.3303,191.815439586
 11/26  01:00:00,139.820061346,30.922092266,15.8396011799,0.0,34.4311606118,33.1021868926,184.817143954,66.2481677882,3.33212,115.236856166
 11/26  02:00:00,149.337933975,30.922092266,25.3587121595,0.0,34.4311606118,33.1021868926,148.948274135,58.464192875,3.33212,87.1519612598
 11/26  03:00:00,136.363207865,30.922092266,29.8845155164,0.0,19.466279405,30.610668775,140.858726595,50.3755426253,3.33212,87.1510639698
 11/26  04:00:00,138.967824203,30.922092266,32.4640722539,0.0,19.466279405,30.610668775,141.153724158,50.6593077061,3.33212,87.1622964521
 11/26  05:00:00,148.771812838,30.922092266,35.641906377,0.0,19.466279405,30.610668775,163.051556633,50.8682697723,3.33212,108.85116686
 11/26  06:00:00,164.182339868,30.922092266,38.7663351932,0.0,19.466279405,30.610668775,200.714652551,46.9909482156,8.3303,145.393404335
 11/26  07:00:00,301.280860111,34.2674115417,97.5358028156,0.0,42.6918050922,54.3732441037,254.335157943,39.9541014022,16.6606,197.720456541
 11/26  08:00:00,325.280352961,35.7732963266,81.9413452941,0.0,49.3960418185,88.5934452969,428.997370234,68.6032551967,24.9909,335.403215037
 11/26  09:00:00,364.177359459,35.7011198027,92.5977773677,0.0,57.6566862989,112.030105488,568.581163404,53.3409899769,33.3212,481.918973427
 11/26  10:00:00,319.344360809,36.2606816649,103.203714564,0.0,50.9524495726,81.1684271793,447.641531725,32.2923639637,66.8089,348.540267761
 11/26  11:00:00,260.504865255,36.3487660899,89.2707888933,0.0,42.6918050922,68.9656133826,359.683080761,17.1536201582,83.4695,259.059960603
 11/26  12:00:00,292.206891765,36.3999823398,124.410339946,0.0,38.286128036,68.9656133826,303.476768089,5.98992377249,83.4695,214.017344316
 11/26  13:00:00,313.465925352,36.4382818137,144.693056084,0.0,38.286128036,68.9656133826,241.365377637,4.0514798734,83.4695,153.844397764
 11/26  14:00:00,296.158573649,36.4688281179,144.817152246,0.0,31.5818913096,56.727595265,231.919443904,4.76632139137,75.1392,152.013922513
 11/26  15:00:00,296.315353874,36.499817006,146.31465627,0.0,31.5818913096,56.727595265,220.409539195,5.01182964363,66.8089,148.588809551
 11/26  16:00:00,293.97875685,36.5278406867,144.842061963,0.0,31.5818913096,56.727595265,234.076815631,5.49639204496,75.1392,153.441223586
 11/26  17:00:00,323.391419492,36.2319295905,145.585337012,0.0,31.5818913096,61.661095265,213.416652899,6.12870624007,91.7998,115.488146659
 11/26  18:00:00,353.7285345,35.7127681115,136.100767614,0.0,31.5818913096,70.9729253606,203.784983083,10.0667386237,49.9818,143.736444459
 11/26  19:00:00,405.183902201,35.7474613007,120.976255806,0.0,80.3315023541,83.7685254822,246.482589221,23.2866697247,49.9818,173.214119497
 11/26  20:00:00,394.117714916,35.7013957563,106.293096122,0.0,102.000620287,77.6748002752,328.27772743,68.9104651074,33.3212,226.046062323
 11/26  21:00:00,420.352405399,35.7011198027,112.174149994,0.0,108.704857014,91.4735406516,366.286389586,107.549157982,33.3212,225.416031605
 11/26  22:00:00,391.7062074,35.7011198027,111.842723357,0.0,95.2963835608,89.1510273009,393.189686746,137.963244371,24.9909,230.235542375
 11/26  23:00:00,319.869741118,35.7011198027,93.244863304,0.0,80.3315023541,63.3799339444,597.473722824,248.593541049,16.6606,332.219581774
 11/26  24:00:00,236.969875678,35.7011198027,75.1861972253,0.0,42.6918050922,48.4199368926,426.624151521,224.425193584,8.3303,193.868657937
 11/27  01:00:00,138.163304436,30.922092266,25.4220852377,0.0,25.5240853573,30.610668775,160.15875192,41.5428949639,3.33212,115.283736956
 11/27  02:00:00,137.276055206,30.922092266,31.919367136,0.0,19.418418834,29.3649097162,122.0352761,33.2234408875,3.33212,85.4797152123
 11/27  03:00:00,131.883058617,30.922092266,34.4759746965,0.0,12.7620426787,28.1191506574,113.925951738,28.1462092198,3.33212,82.4476225186
 11/27  04:00:00,132.901405413,30.922092266,35.5209457014,0.0,12.7620426787,28.1191506574,115.614766212,25.2047773004,3.33212,87.0778689113
 11/27  05:00:00,142.028790921,30.922092266,38.0775330359,0.0,12.7620426787,28.1191506574,142.201508223,23.5925458031,3.33212,115.27684242
 11/27  06:00:00,178.487399597,30.922092266,46.9239532867,0.0,25.5240853573,30.610668775,224.716431052,22.7323502489,8.3303,193.653780803
 11/27  07:00:00,335.474620847,33.9089844764,100.108890934,0.0,51.0481707146,78.1489452969,378.623790007,22.536889856,16.6606,339.426300151
 11/27  08:00:00,348.009821199,35.7011198027,68.8253624004,0.0,64.3609230253,109.708623606,630.006336211,158.213417882,24.9909,446.80201833
 11/27  09:00:00,336.943811316,35.7011198027,102.883682925,0.0,51.0481707146,80.7689615957,556.553439008,176.730793492,33.3212,346.501445516
 11/27  10:00:00,324.584457183,36.2693556432,118.413097976,0.0,51.0481707146,71.0224615957,405.996799581,77.8364514908,66.8089,261.35144809
 11/27  11:00:00,275.979518171,36.3570692539,118.532575403,0.0,32.1804615127,65.7244621605,314.91827561,24.9995396295,83.4695,206.449235981
 11/27  12:00:00,295.102035184,36.4085509938,136.717520126,0.0,32.1804615127,65.7244621605,247.812346749,7.52268754669,83.4695,156.820159202
 11/27  13:00:00,301.730851278,36.4507098104,143.902463294,0.0,32.1804615127,65.7244621605,240.521782034,4.35623164242,83.4695,152.696050391
 11/27  14:00:00,291.611342737,36.4866584788,143.373838472,0.0,32.1804615127,55.9779621605,230.486095134,3.08751521291,75.1392,152.259379921
 11/27  15:00:00,291.464420033,36.5186622502,143.051044701,0.0,32.1804615127,55.9779621605,223.214026784,2.87748924308,66.8089,153.527637541
 11/27  16:00:00,291.500961918,36.5477870788,143.018131929,0.0,32.1804615127,55.9779621605,231.67370704,3.02249762932,75.1392,153.512009411
 11/27  17:00:00,321.303695928,36.2516020341,144.080606115,0.0,32.1804615127,60.9114621605,209.728572412,2.40001590758,91.7998,115.528756505
 11/27  18:00:00,351.792011945,35.7112124319,129.227485714,0.0,32.1804615127,77.5397301883,233.790456395,13.0175284474,49.9818,170.791127948
 11/27  19:00:00,396.824417341,35.7527527437,114.75558129,0.0,77.122965704,86.2600435998,391.777741382,33.7545231621,49.9818,308.04141822
 11/27  20:00:00,400.00318756,35.7029312091,110.482156189,0.0,102.647051061,80.1663183927,333.726382757,66.1839673988,33.3212,234.221215358
 11/27  21:00:00,427.756277356,35.7011198027,112.93864296,0.0,115.40909374,92.7192997104,352.128013918,92.5482794655,33.3212,226.258534453
 11/27  22:00:00,409.62392106,35.7011198027,117.938103763,0.0,102.647051061,94.1340635361,578.590179653,215.507880688,24.9909,338.091398965
 11/27  23:00:00,325.475300607,35.7017670073,100.018427478,0.0,77.122965704,65.871452062,484.961427923,213.537637667,16.6606,254.763190256
 11/27  24:00:00,233.349925056,35.7011198027,76.1321289743,0.0,38.286128036,48.4199368926,333.583088765,179.96832895,8.3303,145.284459815
 11/28  01:00:00,140.363229798,30.922092266,27.6088003483,0.0,25.5240853573,30.610668775,151.170825365,38.9222213601,3.33212,108.916484005
 11/28  02:00:00,139.528906901,30.922092266,34.1603070668,0.0,19.418418834,29.3649097162,122.373853045,31.9430543619,3.33212,87.098678683
 11/28  03:00:00,133.128894972,30.922092266,35.7295869054,0.0,12.7620426787,28.1191506574,118.48314737,28.0463068825,3.33212,87.1047204872
 11/28  04:00:00,133.793392976,30.922092266,36.4208775381,0.0,12.7620426787,28.1191506574,116.550971803,26.1095590855,3.33212,87.1092927173
 11/28  05:00:00,143.020417727,30.922092266,38.4460426203,0.0,12.7620426787,28.1191506574,137.364309127,25.0903194291,3.33212,108.941869698
 11/28  06:00:00,179.341041817,30.922092266,47.1237551701,0.0,25.5240853573,30.610668775,229.764234036,24.7522121797,8.3303,196.681721856
 11/28  07:00:00,332.544781898,33.7098583291,97.0172375846,0.0,51.0481707146,78.1489452969,381.143866882,24.5780517397,16.6606,339.905215142
 11/28  08:00:00,351.210798245,35.7011198027,71.0532506632,0.0,64.3609230253,109.708623606,639.348310682,162.860902513,24.9909,451.496508169
 11/28  09:00:00,330.498298814,35.7011198027,95.8508737802,0.0,51.0481707146,80.7689615957,561.568340514,183.086801235,33.3212,345.160339279
 11/28  10:00:00,317.183009007,36.2052380358,110.739393604,0.0,51.0481707146,71.0224615957,465.607373581,133.662364999,66.8089,265.136108582
 11/28  11:00:00,267.555168926,36.3610235796,110.196649787,0.0,32.1804615127,65.7244621605,332.029494808,41.9513344977,83.4695,206.608660311
 11/28  12:00:00,275.926912731,36.4131734773,117.66570463,0.0,32.1804615127,65.7244621605,259.383919175,15.0585537375,83.4695,160.855865437
 11/28  13:00:00,301.281080772,36.4532920205,143.427487709,0.0,32.1804615127,65.7244621605,241.516129623,3.97966708737,83.4695,154.066962536
 11/28  14:00:00,291.986993374,36.4902848623,143.599979984,0.0,32.1804615127,55.9779621605,227.606676286,2.53878326453,75.1392,149.928693021
 11/28  15:00:00,292.018341867,36.52042643,143.756956937,0.0,32.1804615127,55.9779621605,220.45716265,2.85520000616,66.8089,150.793062644
 11/28  16:00:00,292.334487394,36.5470619551,144.379818697,0.0,32.1804615127,55.9779621605,231.843470826,3.10184484934,75.1392,153.602425977
 11/28  17:00:00,320.334172268,36.2484149284,143.511383845,0.0,32.1804615127,60.9114621605,210.22853617,2.82239106169,91.7998,115.606345108
 11/28  18:00:00,350.664339696,35.7058124355,128.358405274,0.0,32.1804615127,77.5397301883,229.946325748,9.05891966277,49.9818,170.905606085
 11/28  19:00:00,400.410114061,35.747984343,118.493563148,0.0,77.122965704,86.2600435998,404.672679534,38.0645969728,49.9818,316.626282561
 11/28  20:00:00,399.321990803,35.7020765102,110.231814301,0.0,102.647051061,80.1663183927,333.185325633,72.7401890528,33.3212,227.12393658
 11/28  21:00:00,426.430427112,35.7011198027,111.997683357,0.0,115.40909374,92.7192997104,360.04389758,92.9282777624,33.3212,233.794419818
 11/28  22:00:00,413.058472324,35.7011198027,122.000695053,0.0,102.647051061,94.1340635361,497.068414719,135.02464679,24.9909,337.052867929
 11/28  23:00:00,328.904205668,35.7178885584,103.934928077,0.0,77.122965704,65.871452062,457.587372388,184.457694036,16.6606,256.469078352
 11/28  24:00:00,235.667308022,35.7016384656,78.7682237915,0.0,38.286128036,48.4199368926,325.345238974,177.492596994,8.3303,139.52234198
 11/29  01:00:00,139.861219447,30.922092266,27.0566114575,0.0,25.5240853573,30.610668775,171.680464445,53.69555811,3.33212,114.652786335
 11/29  02:00:00,140.808267584,30.922092266,35.3996961552,0.0,19.418418834,29.3649097162,131.198753602,40.7422738604,3.33212,87.1243597413
 11/29  03:00:00,136.373310309,30.922092266,38.9027050825,0.0,12.7620426787,28.1191506574,122.973579021,32.5111272449,3.33212,87.1303317764
 11/29  04:00:00,137.991913336,30.922092266,40.5387962267,0.0,12.7620426787,28.1191506574,116.632072348,27.0808367988,3.33212,86.2191155496
 11/29  05:00:00,146.91236661,30.922092266,42.8975129614,0.0,12.7620426787,28.1191506574,137.108984564,23.8339628267,3.33212,109.942901738
 11/29  06:00:00,183.407758892,30.922092266,51.7783707509,0.0,25.5240853573,30.610668775,227.177300644,22.0107777855,8.3303,196.836222858
 11/29  07:00:00,347.165207199,34.7453142953,109.987651779,0.0,51.0481707146,78.1489452969,381.050016986,20.9331394041,16.6606,343.456277582
 11/29  08:00:00,379.146506985,35.7027225413,96.2670412257,0.0,64.3609230253,109.708623606,599.161779761,122.741236991,24.9909,451.42964277
 11/29  09:00:00,320.144576883,35.7011198027,85.9591881666,0.0,51.0481707146,80.7689615957,514.609135578,131.104885677,33.3212,350.183049901
 11/29  10:00:00,294.459515617,36.271751473,88.4947687804,0.0,51.0481707146,71.0224615957,390.893130094,64.4727295672,66.8089,259.611500526
 11/29  11:00:00,249.254604772,36.3581007329,91.6273368372,0.0,32.1804615127,65.7244621605,324.610089611,27.2060142799,83.4695,213.934575331
 11/29  12:00:00,279.32452998,36.4081568376,120.157874707,0.0,32.1804615127,65.7244621605,242.827110145,5.05930438214,83.4695,154.298305763
 11/29  13:00:00,303.161325914,36.4484969787,145.00759001,0.0,32.1804615127,65.7244621605,240.167055956,2.61683978431,83.4695,154.080716171
 11/29  14:00:00,293.523363173,36.4841081181,144.820069413,0.0,32.1804615127,55.9779621605,231.811774289,2.79546846972,75.1392,153.877105819
 11/29  15:00:00,294.655312884,36.5144687447,146.020048986,0.0,32.1804615127,55.9779621605,224.038210902,3.55488461243,66.8089,153.67442629
 11/29  16:00:00,294.117426428,36.5406807057,145.471930483,0.0,32.1804615127,55.9779621605,232.2478489,3.44736717463,75.1392,153.661281725
 11/29  17:00:00,322.927116392,36.245242166,145.376430246,0.0,32.1804615127,60.9114621605,209.257009632,1.83713137062,91.7998,115.620078262
 11/29  18:00:00,368.438390573,35.7354521335,144.336812124,0.0,32.1804615127,77.5397301883,225.559367909,4.56769852194,49.9818,171.009869387
 11/29  19:00:00,429.074452806,35.7803556554,144.654476559,0.0,77.122965704,86.2600435998,370.817858714,6.36523622839,49.9818,314.470822486
 11/29  20:00:00,436.416839738,35.7205859845,144.611998911,0.0,102.647051061,80.1663183927,270.6716739,7.66701688979,33.3212,229.68345701
 11/29  21:00:00,461.055789033,35.7023886065,143.825219164,0.0,115.40909374,92.7192997104,275.358481043,8.02455872874,33.3212,234.012722315
 11/29  22:00:00,436.354386525,35.7360433433,142.960724231,0.0,102.647051061,94.1340635361,375.077152589,12.4998538082,24.9909,337.586398781
 11/29  23:00:00,344.975662411,35.7751450855,119.065592242,0.0,77.122965704,65.871452062,312.557516791,39.1555250857,16.6606,256.741391705
 11/29  24:00:00,244.381092598,35.7478118237,86.8450434728,0.0,38.286128036,48.4199368926,229.134138473,75.3703253206,8.3303,145.433513152
 11/30  01:00:00,134.263890385,30.922092266,21.5358540535,0.0,25.5240853573,30.610668775,201.989966395,83.2551631388,3.33212,115.402683256
 11/30  02:00:00,137.752146183,30.922092266,32.3570655046,0.0,19.418418834,29.3649097162,161.164503812,76.9082608548,3.33212,80.9241229569
 11/30  03:00:00,133.636312697,30.922092266,36.1797851949,0.0,12.7620426787,28.1191506574,148.084809769,57.6041547343,3.33212,87.1485350343
 11/30  04:00:00,134.909591079,30.922092266,37.488619426,0.0,12.7620426787,28.1191506574,133.795858683,43.3039370366,3.33212,87.1598016463
 11/30  05:00:00,144.057942721,30.922092266,40.0788570007,0.0,12.7620426787,28.1191506574,153.386294414,34.6221237914,3.33212,115.432050623
 11/30  06:00:00,209.108170479,33.3116060343,72.7122948724,0.0,25.5240853573,30.610668775,234.727880723,29.4231907904,8.3303,196.974389933
 11/30  07:00:00,330.646702767,33.9488097059,94.8830198885,0.0,51.0481707146,78.1489452969,380.617675884,26.3614547539,16.6606,337.59562113
 11/30  08:00:00,363.283552269,35.7011198027,80.9578376693,0.0,64.3609230253,109.708623606,629.42289749,149.202143486,24.9909,455.229854003
 11/30  09:00:00,335.038780406,35.7011198027,100.953802563,0.0,51.0481707146,80.7689615957,538.100399255,155.067677686,33.3212,349.711521569
 11/30  10:00:00,319.917589815,36.2748739879,113.77779878,0.0,51.0481707146,71.0224615957,410.285950142,78.8866329996,66.8089,264.590417142
 11/30  11:00:00,270.496244865,36.3658685948,113.139223388,0.0,32.1804615127,65.7244621605,347.206407311,49.6490851287,83.4695,214.087822182
 11/30  12:00:00,275.480259899,36.4190302895,117.315283248,0.0,32.1804615127,65.7244621605,278.447079055,40.5960630101,83.4695,154.381516045
 11/30  13:00:00,283.201052688,36.4605072567,125.597875046,0.0,32.1804615127,65.7244621605,266.620538885,28.9906417959,83.4695,154.160397089
 11/30  14:00:00,277.777423561,36.4967189748,129.800083783,0.0,32.1804615127,55.9779621605,254.151376014,25.0549322572,75.1392,153.957243756
 11/30  15:00:00,282.382151417,36.5277894674,134.519148848,0.0,32.1804615127,55.9779621605,236.076722677,15.5112111805,66.8089,153.756611496
 11/30  16:00:00,291.418031624,36.5539312678,143.59414031,0.0,32.1804615127,55.9779621605,238.969586906,10.0740326518,75.1392,153.756354254
 11/30  17:00:00,308.756123414,36.2543441787,132.053478339,0.0,32.1804615127,60.9114621605,220.884713559,13.3940439475,91.7998,115.690869611
 11/30  18:00:00,319.769672827,35.707770297,97.7306733419,0.0,32.1804615127,77.5397301883,278.277681308,57.1637537405,49.9818,171.132127568
 11/30  19:00:00,377.844511418,35.7432315964,95.893183135,0.0,77.122965704,86.2600435998,564.571532487,197.074558997,49.9818,317.515173489
 11/30  20:00:00,383.925876059,35.7011198027,94.0242105926,0.0,102.647051061,80.1663183927,476.71301284,208.491802103,33.3212,234.900010737
 11/30  21:00:00,414.38490725,35.7011198027,99.2802967509,0.0,115.40909374,92.7192997104,433.386541601,173.17404545,33.3212,226.891296152
 11/30  22:00:00,402.036498393,35.7011198027,110.562158432,0.0,102.647051061,94.1340635361,541.936062433,170.341823376,24.9909,346.603339058
 11/30  23:00:00,322.298839945,35.7011198027,97.4617007363,0.0,77.122965704,65.871452062,453.952787748,180.268108955,16.6606,257.024078793
 11/30  24:00:00,237.447825666,35.7011198027,80.6198216359,0.0,38.286128036,48.4199368926,343.290639247,196.073385223,8.3303,138.886954024
 12/01  01:00:00,145.653135554,30.922092266,32.9548008329,0.0,25.5240853573,30.610668775,161.849384576,43.0254617009,3.33212,115.491802875
 12/01  02:00:00,140.92767979,30.922092266,35.5962814542,0.0,19.418418834,29.3649097162,126.12154394,35.6101887418,3.33212,87.179235198
 12/01  03:00:00,133.507263924,30.922092266,36.1154713825,0.0,12.7620426787,28.1191506574,121.581228543,31.0725632596,3.33212,87.1765452838
 12/01  04:00:00,133.044220192,30.922092266,35.6725719153,0.0,12.7620426787,28.1191506574,118.909098723,28.3930524123,3.33212,87.1839263107
 12/01  05:00:00,141.336517501,30.922092266,36.7654427718,0.0,12.7620426787,28.1191506574,145.827434037,27.0370260264,3.33212,115.458288011
 12/01  06:00:00,176.422458762,30.922092266,44.212516154,0.0,25.5240853573,30.610668775,232.081292756,26.5915535823,8.3303,197.159439174
 12/01  07:00:00,328.418239999,33.3116060343,93.6811785054,0.0,51.0481707146,78.1489452969,381.235429588,26.4488896577,16.6606,338.12593993
 12/01  08:00:00,341.753701168,35.7270086198,59.0666152441,0.0,64.3609230253,109.708623606,661.45689916,179.359115433,24.9909,457.106883727
 12/01  09:00:00,327.996531742,35.7011198027,93.6127097588,0.0,51.0481707146,80.7689615957,594.461324914,209.201786733,33.3212,351.938338181
 12/01  10:00:00,321.698197815,35.9941191987,115.482460546,0.0,51.0481707146,71.0224615957,509.992364459,179.47926644,66.8089,263.704198019
 12/01  11:00:00,265.615547871,36.3455850031,108.062510605,0.0,32.1804615127,65.7244621605,393.992757651,97.0750847202,83.4695,213.448172931
 12/01  12:00:00,267.33239011,36.4123812917,109.494188519,0.0,32.1804615127,65.7244621605,263.704823614,25.7909573412,83.4695,154.444366273
 12/01  13:00:00,286.524564136,36.4534587609,129.172694889,0.0,32.1804615127,65.7244621605,250.027261759,10.2774770468,83.4695,156.280284712
 12/01  14:00:00,291.928848717,36.4891942125,144.155466526,0.0,32.1804615127,55.9779621605,237.929174426,6.12094647147,75.1392,156.669027954
 12/01  15:00:00,291.86892501,36.5207975747,144.036123039,0.0,32.1804615127,55.9779621605,221.565295493,4.9568555776,66.8089,149.799539915
 12/01  16:00:00,292.001259006,36.5483024576,144.149951266,0.0,32.1804615127,55.9779621605,233.70798919,5.36894653599,75.1392,153.199842654
 12/01  17:00:00,314.242929037,36.2494439593,137.510885773,0.0,32.1804615127,60.9114621605,221.377791773,7.37552415658,91.7998,122.202467617
 12/01  18:00:00,320.647684538,35.7011198027,98.5987349162,0.0,32.1804615127,77.5397301883,264.340085024,43.1274202584,49.9818,171.230864766
 12/01  19:00:00,380.750566269,35.7203971204,99.2294842247,0.0,77.122965704,86.2600435998,457.247239717,89.2880628359,49.9818,317.977376881
 12/01  20:00:00,388.559545091,35.7011198027,99.6760140494,0.0,102.647051061,80.1663183927,434.933921914,167.244266887,33.3212,234.368455027
 12/01  21:00:00,412.810117416,35.7011198027,97.9510256039,0.0,115.40909374,92.7192997104,489.662082097,228.483136628,33.3212,227.857745469
 12/01  22:00:00,401.402489346,35.7011198027,110.064294787,0.0,102.647051061,94.1340635361,546.583252686,174.447192426,24.9909,347.14516026
 12/01  23:00:00,322.566729378,35.7011198027,97.5527726376,0.0,77.122965704,65.871452062,444.34613581,170.385765331,16.6606,257.29977048
 12/01  24:00:00,231.569504855,35.7011198027,74.698289817,0.0,38.286128036,48.4199368926,331.360774728,183.444650264,8.3303,139.585824464
 12/02  01:00:00,146.313988283,30.922092266,31.3880267203,0.0,27.7269238854,30.610668775,158.847155045,40.5635738963,3.33212,114.951461149
 12/02  02:00:00,151.847583773,30.922092266,36.9019889512,0.0,27.7269238854,30.610668775,123.806366395,33.2711851529,3.33212,87.2030612426
 12/02  03:00:00,134.370999033,30.922092266,36.9541847003,0.0,12.7620426787,28.1191506574,119.433305157,28.9044676951,3.33212,87.1967174618
 12/02  04:00:00,134.23044497,30.922092266,36.8380918508,0.0,12.7620426787,28.1191506574,116.941604428,26.4004410047,3.33212,87.209043423
 12/02  05:00:00,142.455226422,30.922092266,38.4970569728,0.0,12.7620426787,28.1191506574,143.855305541,24.9846587623,3.33212,115.538526779
 12/02  06:00:00,156.744821446,30.922092266,40.5579648468,0.0,12.7620426787,28.1191506574,178.376389054,24.3900377898,8.3303,145.656051264
 12/02  07:00:00,285.003192429,33.3116060343,83.6270762329,0.0,42.6918050922,54.3732441037,239.732953864,24.1179195773,16.6606,198.954434287
 12/02  08:00:00,286.992926721,35.7011198027,50.662691698,0.0,42.6918050922,86.1019271793,541.246223615,170.144203586,24.9909,346.111120029
 12/02  09:00:00,371.290240963,35.7011198027,99.3668189409,0.0,57.6566862989,112.030105488,721.280113646,197.943093986,33.3212,490.01581966
 12/02  10:00:00,330.671800063,36.1674604231,104.828790681,0.0,57.6566862989,83.6599452969,579.175261672,161.046229631,66.8089,351.320132041
 12/02  11:00:00,247.365958546,36.3478537756,75.792777388,0.0,42.6918050922,68.9656133826,493.257733787,141.784086457,83.4695,268.00414733
 12/02  12:00:00,227.361207071,36.3956790423,64.5389796664,0.0,34.9340096728,67.7198543238,396.497158744,101.60870634,83.4695,211.418952404
 12/02  13:00:00,219.101800682,36.4297173014,57.2950015579,0.0,34.9340096728,67.7198543238,314.319529476,72.752420081,83.4695,158.097609395
 12/02  14:00:00,206.517973124,36.4600271986,54.4320798994,0.0,34.9340096728,57.9733543238,307.409574836,75.6430708842,75.1392,156.627303952
 12/02  15:00:00,206.997668134,36.4871723122,54.8881645894,0.0,34.9340096728,57.9733543238,311.740114131,86.0152972012,66.8089,158.91591693
 12/02  16:00:00,208.917860195,36.512086825,56.7794510527,0.0,34.9340096728,57.9733543238,316.163181783,86.7020718581,75.1392,154.321909925
 12/02  17:00:00,233.58473299,36.2145552674,52.4763400317,0.0,34.9340096728,62.9068543238,342.419955715,134.660360537,91.7998,115.959795178
 12/02  18:00:00,269.472573331,35.7011198027,49.6198238745,0.0,34.9340096728,72.2186844194,458.979960722,256.132133365,49.9818,152.866027357
 12/02  19:00:00,352.019054031,35.7011198027,59.8314060828,0.0,87.0357390804,86.2600435998,444.877193083,217.023045545,49.9818,177.872347538
 12/02  20:00:00,351.683742636,35.7011198027,64.99605652,0.0,102.000620287,77.6748002752,448.878267683,185.897785817,33.3212,229.659281865
 12/02  21:00:00,375.340083972,35.7011198027,77.4988022676,0.0,102.000620287,88.9820225341,463.185433689,196.087172946,33.3212,233.777060743
 12/02  22:00:00,368.628329801,35.7011198027,80.5503416136,0.0,102.000620287,91.6425454185,458.643000871,198.649713843,24.9909,235.002387028
 12/02  23:00:00,304.286609813,35.7011198027,69.6271127861,0.0,87.0357390804,65.871452062,575.091577558,220.92525862,16.6606,337.505718938
 12/02  24:00:00,203.967081418,35.7011198027,43.1514221756,0.0,42.6918050922,48.4199368926,471.429856521,258.464923036,8.3303,204.634633485
 12/03  01:00:00,156.405019993,30.922092266,32.4291190478,0.0,34.4311606118,33.1021868926,172.764981238,53.7338086041,3.33212,115.699052633
 12/03  02:00:00,152.117269863,30.922092266,28.1230405935,0.0,34.4311606118,33.1021868926,135.674980232,45.0113274532,3.33212,87.3315327788
 12/03  03:00:00,131.831312622,30.922092266,25.3297680251,0.0,19.466279405,30.610668775,131.274641512,40.6013702568,3.33212,87.3411512554
 12/03  04:00:00,130.109614218,30.922092266,23.6269677274,0.0,19.466279405,30.610668775,129.40101453,38.7310145774,3.33212,87.337879953
 12/03  05:00:00,137.453495782,30.922092266,24.4022901263,0.0,19.466279405,30.610668775,157.221728544,38.2865655422,3.33212,115.603043002
 12/03  06:00:00,149.855630733,30.922092266,24.5675909232,0.0,19.466279405,30.610668775,193.33096032,39.0804569113,8.3303,145.920203409
 12/03  07:00:00,229.610350185,30.922092266,32.7870112453,0.0,42.6918050922,54.3732441037,262.504743919,39.8948702256,16.6606,205.949273694
 12/03  08:00:00,302.77320626,35.7081181588,57.3641387296,0.0,49.3960418185,88.5934452969,645.003177268,272.351482458,24.9909,347.66079481
 12/03  09:00:00,356.529903029,35.7011198027,84.8735063596,0.0,57.6566862989,112.030105488,848.008494931,324.324758597,33.3212,490.362536334
 12/03  10:00:00,264.909041437,35.711676943,49.7242224679,0.0,50.9524495726,81.1684271793,706.094034812,286.072468659,66.8089,353.212666153
 12/03  11:00:00,251.591967354,35.8640354317,81.1728359228,0.0,42.6918050922,68.9656133826,601.777295128,249.612906311,83.4695,268.694888818
 12/03  12:00:00,246.888894363,36.0509217247,79.6993507873,0.0,38.286128036,68.9656133826,526.909970245,228.29320261,83.4695,215.147267635
 12/03  13:00:00,216.946166755,36.1195519013,50.4536595575,0.0,38.286128036,68.9656133826,457.24670494,219.362300038,83.4695,154.414904902
 12/03  14:00:00,186.913262946,36.1735352805,39.2696999281,0.0,31.5818913096,56.727595265,453.417738673,223.898696106,75.1392,154.379842567
 12/03  15:00:00,187.756367195,36.3368547623,39.7981203907,0.0,31.5818913096,56.727595265,436.691391567,215.895326124,66.8089,153.987165444
 12/03  16:00:00,186.992579355,36.4837760073,38.9006739711,0.0,31.5818913096,56.727595265,420.670414676,191.54395513,75.1392,153.987259546
 12/03  17:00:00,210.013419365,36.1210735833,33.0367971706,0.0,31.5818913096,61.661095265,420.493348148,206.43096752,91.7998,122.262580628
 12/03  18:00:00,241.750474268,35.7011198027,26.7105984669,0.0,31.5818913096,70.9729253606,421.89699102,225.617988662,49.9818,146.297202358
 12/03  19:00:00,311.087748707,35.7011198027,28.9895599554,0.0,80.3315023541,83.7685254822,486.217787492,257.426644322,49.9818,178.80934317
 12/03  20:00:00,323.641639942,35.7011198027,37.7116818738,0.0,102.000620287,77.6748002752,530.402368485,262.199010169,33.3212,234.882158316
 12/03  21:00:00,362.094443198,35.7011198027,55.5517511521,0.0,108.704857014,91.4735406516,532.343652566,272.166848789,33.3212,226.855603777
 12/03  22:00:00,338.026994457,35.7011198027,59.6757939934,0.0,95.2963835608,89.1510273009,540.81122876,280.95195928,24.9909,234.868369481
 12/03  23:00:00,287.135355036,35.7011198027,61.971597143,0.0,80.3315023541,63.3799339444,642.484985555,284.525290281,16.6606,341.299095274
 12/03  24:00:00,202.737483063,35.7011198027,41.9467824905,0.0,42.6918050922,48.4199368926,516.675718719,306.875437218,8.3303,201.469981501
 12/04  01:00:00,141.98320662,30.922092266,29.5005823322,0.0,25.5240853573,30.610668775,184.048073593,65.1197455301,3.33212,115.596208063
 12/04  02:00:00,127.539453522,30.922092266,22.4052405082,0.0,19.418418834,29.3649097162,147.505805728,56.9219213303,3.33212,87.251764398
 12/04  03:00:00,116.14263862,30.922092266,18.9287268834,0.0,12.7620426787,28.1191506574,143.069305743,52.4859431878,3.33212,87.2512425554
 12/04  04:00:00,113.849007431,30.922092266,16.6547657858,0.0,12.7620426787,28.1191506574,141.045021733,50.4631306266,3.33212,87.2497711061
 12/04  05:00:00,121.410362872,30.922092266,17.6400039683,0.0,12.7620426787,28.1191506574,168.422992923,49.5031342061,3.33212,115.587738717
 12/04  06:00:00,157.365229203,30.922092266,25.9574114102,0.0,25.5240853573,30.610668775,254.719257443,48.7887210393,8.3303,197.600236404
 12/04  07:00:00,283.330186775,30.922092266,54.0336395627,0.0,51.0481707146,78.1489452969,411.329547105,46.4933377755,16.6606,348.17560933
 12/04  08:00:00,348.656891798,35.7119830348,66.7759636561,0.235888653391,64.3609230253,109.708623606,751.73788652,272.134806231,24.9909,454.612180289
 12/04  09:00:00,273.673855522,35.7055092716,40.3477673735,0.210222945956,51.0481707146,80.7689615957,674.88641113,287.617520878,33.3212,353.947690252
 12/04  10:00:00,299.078413068,35.7757371347,93.9021582854,0.0,51.0481707146,71.0224615957,586.620751717,248.865974911,66.8089,270.945876806
 12/04  11:00:00,273.022330759,36.0312721141,115.913823522,0.0,32.1804615127,65.7244621605,518.132670936,222.871506358,83.4695,211.791664578
 12/04  12:00:00,252.052360721,36.3254862738,93.7149988743,0.0,32.1804615127,65.7244621605,427.617123377,182.734183504,83.4695,161.413439873
 12/04  13:00:00,243.290551355,36.4196341618,86.0203048654,0.0,32.1804615127,65.7244621605,362.42222076,124.46976091,83.4695,154.48295985
 12/04  14:00:00,236.947133818,36.4554591756,89.5991753948,0.0,32.1804615127,55.9779621605,329.160202191,99.7621814634,75.1392,154.258820728
 12/04  15:00:00,238.346049227,36.4870364701,91.0186508613,0.0,32.1804615127,55.9779621605,322.3137954,101.445475468,66.8089,154.059419932
 12/04  16:00:00,239.353388407,36.5158090786,92.0574479308,0.0,32.1804615127,55.9779621605,320.865978096,89.7667508651,75.1392,155.960027231
 12/04  17:00:00,258.096912003,36.21870042,81.885132856,0.0,32.1804615127,60.9114621605,309.57024027,97.2922706177,91.7998,120.478169653
 12/04  18:00:00,285.771003051,35.7011198027,63.472934686,0.0,32.1804615127,77.5397301883,466.669438336,241.309326055,49.9818,175.378312282
 12/04  19:00:00,342.92110402,35.7011198027,60.9956037147,0.0,77.122965704,86.2600435998,593.248905888,226.559858808,49.9818,316.70724708
 12/04  20:00:00,335.820208042,35.7011198027,46.6853222594,0.0,102.647051061,80.1663183927,497.52554704,225.150106422,33.3212,239.054240619
 12/04  21:00:00,358.460209199,35.7011198027,44.1583539634,0.0,115.40909374,92.7192997104,508.250299277,244.169201411,33.3212,230.759897866
 12/04  22:00:00,355.652696075,35.7011198027,64.9470185522,0.0,102.647051061,94.1340635361,619.149938323,246.206066324,24.9909,347.952971999
 12/04  23:00:00,278.43714242,35.7011198027,54.25121536,0.0,77.122965704,65.871452062,538.964960643,263.000769434,16.6606,259.30359121
 12/04  24:00:00,195.206384419,35.7011198027,39.0420441545,0.0,38.286128036,48.4199368926,438.098805199,285.02164432,8.3303,144.746860879
 12/05  01:00:00,145.011848575,30.922092266,32.615107278,0.0,25.5240853573,30.610668775,175.318239652,56.2968905261,3.33212,115.689229126
 12/05  02:00:00,132.528379693,30.922092266,27.4547424389,0.0,19.418418834,29.3649097162,137.968045993,47.3525435215,3.33212,87.283382472
 12/05  03:00:00,121.344965557,30.922092266,24.1775478169,0.0,12.7620426787,28.1191506574,133.283337976,42.6652503235,3.33212,87.2859676524
 12/05  04:00:00,119.27440774,30.922092266,22.1192986293,0.0,12.7620426787,28.1191506574,131.351558123,40.7319962165,3.33212,87.2874419069
 12/05  05:00:00,127.647754492,30.922092266,23.2865601674,0.0,12.7620426787,28.1191506574,164.366293052,39.9889766127,3.33212,121.045196439
 12/05  06:00:00,162.898356115,30.922092266,30.9041173211,0.0,25.5240853573,30.610668775,247.186092849,39.9357676179,8.3303,198.920025232
 12/05  07:00:00,287.803062059,30.922092266,57.947870986,0.0,51.0481707146,78.1489452969,404.086952189,38.7157501578,16.6606,348.710602032
 12/05  08:00:00,368.357221187,35.7090556283,85.8728092182,0.0,64.3609230253,109.708623606,729.871947465,249.171537522,24.9909,455.709509942
 12/05  09:00:00,301.979848075,35.7011198027,68.0935496038,0.0,51.0481707146,80.7689615957,666.436304928,275.684686256,33.3212,357.430418672
 12/05  10:00:00,346.109038049,35.8675308017,140.620694285,0.0,51.0481707146,71.0224615957,568.887051896,228.992535562,66.8089,273.085616334
 12/05  11:00:00,286.707980237,36.269221226,129.2536283,0.0,32.1804615127,65.7244621605,454.564077626,163.344174068,83.4695,207.750403559
 12/05  12:00:00,254.939575416,36.3855775828,97.3064408064,0.0,32.1804615127,65.7244621605,305.681017909,60.684394206,83.4695,161.527123703
 12/05  13:00:00,250.087211257,36.4260929714,93.0965248936,0.0,32.1804615127,65.7244621605,292.375606305,54.3769058768,83.4695,154.529200428
 12/05  14:00:00,245.342711347,36.4611319412,97.9827926932,0.0,32.1804615127,55.9779621605,279.080789658,42.8740608096,75.1392,161.067528848
 12/05  15:00:00,251.780839715,36.4925576572,104.287680234,0.0,32.1804615127,55.9779621605,247.908248533,26.9541825773,66.8089,154.145165956
 12/05  16:00:00,254.710486554,36.5197608948,107.17961861,0.0,32.1804615127,55.9779621605,252.575854576,23.2949715688,75.1392,154.141683007
 12/05  17:00:00,269.033115151,36.2238325207,92.6370658746,0.0,32.1804615127,60.9114621605,243.921726191,36.1756175008,91.7998,115.94630869
 12/05  18:00:00,297.158646319,35.7011198027,75.2970655991,0.0,32.1804615127,77.5397301883,335.274882559,106.76426423,49.9818,178.528818329
 12/05  19:00:00,360.710398796,35.7011198027,78.779336656,0.0,77.122965704,86.2600435998,617.169684129,247.48447377,49.9818,319.703410358
 12/05  20:00:00,368.075676581,35.7011198027,78.7441814115,0.0,102.647051061,80.1663183927,479.911424386,210.610019918,33.3212,235.980204469
 12/05  21:00:00,388.804302724,35.7011198027,74.377114551,0.0,115.40909374,92.7192997104,456.785327102,188.175844923,33.3212,235.288282179
 12/05  22:00:00,383.428562141,35.7011198027,92.5502357239,0.0,102.647051061,94.1340635361,566.496461122,192.201605633,24.9909,349.303955489
 12/05  23:00:00,295.691609686,35.7011419315,71.2021839629,0.0,77.122965704,65.871452062,480.708082235,205.693111139,16.6606,258.354371096
 12/05  24:00:00,189.915422937,35.7011198027,33.7310828849,0.0,38.286128036,48.4199368926,395.309330836,241.107444846,8.3303,145.87158599
 12/06  01:00:00,136.629475218,30.922092266,24.1978537672,0.0,25.5240853573,30.610668775,170.198168699,51.1357317396,3.33212,115.73031696
 12/06  02:00:00,128.353094287,30.922092266,23.2461303566,0.0,19.418418834,29.3649097162,133.516370869,42.8767704726,3.33212,87.3074803969
 12/06  03:00:00,119.831228026,30.922092266,22.6329189899,0.0,12.7620426787,28.1191506574,131.130221231,37.7919422545,3.33212,90.0061589768
 12/06  04:00:00,119.483432056,30.922092266,22.2984314204,0.0,12.7620426787,28.1191506574,129.064867998,34.892777877,3.33212,90.8399701213
 12/06  05:00:00,127.462059655,30.922092266,23.7046475121,0.0,12.7620426787,28.1191506574,152.784593878,33.7757366699,3.33212,115.676737208
 12/06  06:00:00,162.344556944,30.922092266,30.9773132751,0.0,25.5240853573,30.610668775,239.93855691,33.7304816462,8.3303,197.877775264
 12/06  07:00:00,295.598897361,31.7185968554,64.9902800239,0.0,51.0481707146,78.1489452969,398.33347689,32.4253674842,16.6606,349.247509405
 12/06  08:00:00,327.074584658,35.7011198027,45.7429007516,0.0,64.3609230253,109.708623606,695.608672364,210.169747708,24.9909,460.448024655
 12/06  09:00:00,293.841448909,35.7011198027,60.7149380914,0.0,51.0481707146,80.7689615957,639.436373021,246.431513749,33.3212,359.683659271
 12/06  10:00:00,325.89654369,35.8534310868,120.438992265,0.0,51.0481707146,71.0224615957,555.778867732,219.837325018,66.8089,269.132642715
 12/06  11:00:00,260.921021172,36.1032902773,103.624637486,0.0,32.1804615127,65.7244621605,498.559356855,200.051997915,83.4695,215.03785894
 12/06  12:00:00,241.050107413,36.3701210945,83.0314733453,0.0,32.1804615127,65.7244621605,368.604383742,130.3174997,83.4695,154.817384042
 12/06  13:00:00,223.30443034,36.4289597811,66.4591787139,0.0,32.1804615127,65.7244621605,311.919468882,67.0696519278,83.4695,161.380316954
 12/06  14:00:00,210.032912489,36.462400793,62.8867487503,0.0,32.1804615127,55.9779621605,303.414737332,73.8634630419,75.1392,154.412074291
 12/06  15:00:00,213.961395613,36.4910260896,66.7511486129,0.0,32.1804615127,55.9779621605,296.330262706,75.2732299211,66.8089,154.248132785
 12/06  16:00:00,219.237967164,36.5196506428,71.9665520064,0.0,32.1804615127,55.9779621605,310.794908136,74.7699981772,75.1392,160.885709959
 12/06  17:00:00,243.881653844,36.2249200454,67.6961505074,0.0,32.1804615127,60.9114621605,290.137761771,82.3799697329,91.7998,115.957992038
 12/06  18:00:00,284.142544551,35.7011198027,62.3488097755,0.0,32.1804615127,77.5397301883,363.260731483,134.629649185,49.9818,178.649282297
 12/06  19:00:00,352.740056569,35.7011198027,70.8462770416,0.0,77.122965704,86.2600435998,622.344950222,252.19961882,49.9818,320.163531402
 12/06  20:00:00,361.860152727,35.7011198027,72.1310484743,0.0,102.647051061,80.1663183927,482.848338423,213.341050903,33.3212,236.186087521
 12/06  21:00:00,387.860945833,35.7011198027,72.9891653125,0.0,115.40909374,92.7192997104,455.075073437,186.254945579,33.3212,235.498927858
 12/06  22:00:00,378.206451976,35.7011198027,86.9748468815,0.0,102.647051061,94.1340635361,562.590576767,187.755934926,24.9909,349.843741841
 12/06  23:00:00,312.681039674,35.7011198027,87.9112389011,0.0,77.122965704,65.871452062,467.946173223,190.503922103,16.6606,260.781651121
 12/06  24:00:00,225.173673167,35.7011198027,68.4041080012,0.0,38.286128036,48.4199368926,347.560123103,194.15976337,8.3303,145.070059734
 12/07  01:00:00,125.940297874,30.922092266,13.4575787057,0.0,25.5240853573,30.610668775,166.9339032,42.4303983781,3.33212,121.171384822
 12/07  02:00:00,121.575059044,30.922092266,16.4402072158,0.0,19.418418834,29.3649097162,126.203441596,35.5455871718,3.33212,87.3257344246
 12/07  03:00:00,115.282011969,30.922092266,18.0614431304,0.0,12.7620426787,28.1191506574,122.317467732,31.6522600891,3.33212,87.3330876427
 12/07  04:00:00,119.243896197,30.922092266,22.0212141734,0.0,12.7620426787,28.1191506574,120.328426243,29.6762098931,3.33212,87.3200963499
 12/07  05:00:00,142.175174889,30.922092266,38.2921221729,0.0,12.7620426787,28.1191506574,148.67103394,29.5817326809,3.33212,115.757181259
 12/07  06:00:00,176.250997671,30.922092266,44.7353218602,0.0,25.5240853573,30.610668775,243.648946892,30.2164367267,8.3303,205.102210166
 12/07  07:00:00,330.707043389,32.9133537396,97.6066493487,0.0,51.0481707146,78.1489452969,393.893000758,29.7246196592,16.6606,347.507781099
 12/07  08:00:00,329.444092728,35.7011198027,47.8641787244,0.0,64.3609230253,109.708623606,682.797909304,197.187774497,24.9909,460.619234807
 12/07  09:00:00,291.265628173,35.7011198027,58.0190279151,0.0,51.0481707146,80.7689615957,620.184416352,228.324587683,33.3212,358.53862867
 12/07  10:00:00,321.462114506,36.0027335849,115.558706713,0.0,51.0481707146,71.0224615957,534.479037054,194.063378326,66.8089,273.606758728
 12/07  11:00:00,264.118805504,36.3421521324,106.804426349,0.0,32.1804615127,65.7244621605,406.169210127,107.533349485,83.4695,215.166360642
 12/07  12:00:00,258.335115593,36.3964192317,100.652586153,0.0,32.1804615127,65.7244621605,292.272202884,53.8745158763,83.4695,154.928187008
 12/07  13:00:00,266.16379312,36.4371388019,109.035388996,0.0,32.1804615127,65.7244621605,281.153691711,36.2378743233,83.4695,161.446317387
 12/07  14:00:00,264.221738738,36.4718456631,116.671425654,0.0,32.1804615127,55.9779621605,252.065135877,22.4364536868,75.1392,154.489482191
 12/07  15:00:00,269.432707019,36.5037138849,121.819166867,0.0,32.1804615127,55.9779621605,243.340950957,19.7317267214,66.8089,156.800324236
 12/07  16:00:00,276.327768047,36.5319241799,128.653617702,0.0,32.1804615127,55.9779621605,249.346048883,15.7190755496,75.1392,158.487773333
 12/07  17:00:00,295.818600825,36.2352944351,119.222505136,0.0,32.1804615127,60.9114621605,223.739650451,15.923224948,91.7998,116.016625503
 12/07  18:00:00,315.082095475,35.7011198027,93.0432155855,0.0,32.1804615127,77.5397301883,264.687392877,35.9461641323,49.9818,178.759428745
 12/07  19:00:00,369.492927267,35.7011198027,87.9234490677,0.0,77.122965704,86.2600435998,504.796297675,134.270669305,49.9818,320.54382837
 12/07  20:00:00,378.655625889,35.7011198027,88.8672775322,0.0,102.647051061,80.1663183927,517.17179536,243.97562748,33.3212,239.87496788
 12/07  21:00:00,406.403068534,35.7011198027,91.180859276,0.0,115.40909374,92.7192997104,454.134236214,182.46175203,33.3212,238.351284184
 12/07  22:00:00,386.222049169,35.7011198027,94.7862960695,0.0,102.647051061,94.1340635361,544.834694587,172.083452603,24.9909,347.760341983
 12/07  23:00:00,307.141429639,35.7011198027,82.4511843245,0.0,77.122965704,65.871452062,469.923393704,190.763113236,16.6606,262.499680467
 12/07  24:00:00,216.0464131,35.7011198027,59.5618039241,0.0,38.286128036,48.4199368926,367.032251368,212.669227463,8.3303,146.032723905
 12/08  01:00:00,144.48989883,30.922092266,31.9122260686,0.0,25.5240853573,30.610668775,165.193464898,46.0541756428,3.33212,115.807169255
 12/08  02:00:00,141.671122785,30.922092266,36.3880570557,0.0,19.418418834,29.3649097162,129.566036582,38.2222632324,3.33212,88.0116533493
 12/08  03:00:00,132.207332944,30.922092266,34.8438170204,0.0,12.7620426787,28.1191506574,129.628940414,33.3644234077,3.33212,92.9323970062
 12/08  04:00:00,130.483303702,30.922092266,33.1453320824,0.0,12.7620426787,28.1191506574,121.216399151,30.5340262548,3.33212,87.3502528964
 12/08  05:00:00,138.513072474,30.922092266,33.9773471309,0.0,12.7620426787,28.1191506574,148.281008963,29.1641041638,3.33212,115.7847848
 12/08  06:00:00,174.473940752,30.922092266,42.2814491867,0.0,25.5240853573,30.610668775,242.061770984,28.4834082977,8.3303,205.248062687
 12/08  07:00:00,321.133090742,32.9133537396,87.2839288326,0.0,51.0481707146,78.1489452969,393.04256525,27.7770460367,16.6606,348.604919213
 12/08  08:00:00,351.416304006,35.723473549,68.6121981968,0.0,64.3609230253,109.708623606,663.046501291,177.047319748,24.9909,461.008281543
 12/08  09:00:00,319.319212555,35.7011198027,84.842591095,0.0,51.0481707146,80.7689615957,596.321463211,200.647730204,33.3212,362.352533007
 12/08  10:00:00,289.219613153,36.012468784,83.1120417205,0.0,51.0481707146,71.0224615957,521.597999317,183.800003363,66.8089,270.989095954
 12/08  11:00:00,227.338335957,36.3216579859,69.9332566166,0.0,32.1804615127,65.7244621605,422.785608966,123.955710134,83.4695,215.360398832
 12/08  12:00:00,238.244508197,36.3942166954,80.5707381232,0.0,32.1804615127,65.7244621605,284.005413227,38.8330736237,83.4695,161.702839603
 12/08  13:00:00,257.155983375,36.4315085488,99.9533069387,0.0,32.1804615127,65.7244621605,253.75842738,15.4946098576,83.4695,154.794317522
 12/08  14:00:00,267.374109851,36.461563247,119.729400155,0.0,32.1804615127,55.9779621605,243.919016135,7.49556271673,75.1392,161.284253418
 12/08  15:00:00,282.239942244,36.4878414327,133.55184415,0.0,32.1804615127,55.9779621605,228.702726235,7.51970341946,66.8089,154.374122816
 12/08  16:00:00,273.607831821,36.5140704351,123.346620932,0.0,32.1804615127,55.9779621605,236.902089334,7.40942151995,75.1392,154.353467814
 12/08  17:00:00,291.879339987,36.2203723022,113.041688079,0.0,32.1804615127,60.9114621605,220.501202222,6.17857504942,91.7998,122.522827173
 12/08  18:00:00,319.734835048,35.7011198027,95.8975983485,0.0,32.1804615127,77.5397301883,247.847138895,18.9760428067,49.9818,178.889296088
 12/08  19:00:00,380.112813077,35.7011198027,96.532946229,0.0,77.122965704,86.2600435998,405.650459947,34.6595224876,49.9818,321.00913746
 12/08  20:00:00,389.754403961,35.7011198027,98.9519653573,0.0,102.647051061,80.1663183927,301.555092895,31.6320515079,33.3212,236.601841387
 12/08  21:00:00,420.403309324,35.7011198027,104.631571563,0.0,115.40909374,92.7192997104,305.442314681,33.5385456401,33.3212,238.582569041
 12/08  22:00:00,411.775793812,35.7011198027,119.494818133,0.0,102.647051061,94.1340635361,414.490353569,39.6379830027,24.9909,349.861470566
 12/08  23:00:00,327.904556097,35.7015651242,101.983829949,0.0,77.122965704,65.871452062,334.308453479,52.6973869228,16.6606,264.950466556
 12/08  24:00:00,232.714330769,35.7011198027,75.2274758752,0.0,38.286128036,48.4199368926,232.721566164,78.2919708681,8.3303,146.099295296
 12/09  01:00:00,133.054349892,30.922092266,18.1760457514,0.0,27.7269238854,30.610668775,199.619004383,80.4281037916,3.33212,115.858780591
 12/09  02:00:00,143.581910617,30.922092266,28.6516152643,0.0,27.7269238854,30.610668775,173.225541259,76.2782975298,3.33212,93.6151237295
 12/09  03:00:00,130.349588829,30.922092266,32.9122745551,0.0,12.7620426787,28.1191506574,149.033926419,58.3263119642,3.33212,87.3754944544
 12/09  04:00:00,133.021578364,30.922092266,35.5951915343,0.0,12.7620426787,28.1191506574,134.458895014,43.7576384053,3.33212,87.3691366086
 12/09  05:00:00,142.673932632,30.922092266,38.6683757061,0.0,12.7620426787,28.1191506574,154.244663007,35.0608049607,3.33212,115.851738046
 12/09  06:00:00,157.982740942,30.922092266,41.7506190587,0.0,12.7620426787,28.1191506574,183.157971721,28.6679898074,8.3303,146.159681914
 12/09  07:00:00,309.177553327,34.5860133775,104.83069003,0.0,42.6918050922,54.3732441037,250.51938107,24.804288707,16.6606,209.054492363
 12/09  08:00:00,314.270965826,35.7097819112,77.0288821051,0.0,42.6918050922,86.1019271793,495.075944947,120.50157056,24.9909,349.583474387
 12/09  09:00:00,380.428582866,35.7011198027,107.678725078,0.0,57.6566862989,112.030105488,627.398079838,93.8069832251,33.3212,500.269896613
