Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  10:00:00,322.429421989,36.2588928538,95.8980965943,0.0,57.6566862989,83.6599452969,534.925179591,107.411728386,66.8089,360.704551205
 12/09  11:00:00,246.178050958,36.3444257694,73.9914611145,0.0,42.6918050922,68.9656133826,445.466843304,92.1008665081,83.4695,269.896476796
 12/09  12:00:00,220.741707223,36.3927522709,57.199165174,0.0,34.9340096728,67.7198543238,381.909020461,77.0475931468,83.4695,221.391927314
 12/09  13:00:00,213.049502923,36.4304873773,51.2733481736,0.0,34.9340096728,67.7198543238,319.402874454,76.0709437933,83.4695,159.862430661
 12/09  14:00:00,204.188651909,36.4619581131,52.0911362397,0.0,34.9340096728,57.9733543238,310.176572475,75.8926101383,75.1392,159.144762337
 12/09  15:00:00,201.95347268,36.4890226785,49.8735404932,0.0,34.9340096728,57.9733543238,319.568070885,91.1588653143,66.8089,161.600305571
 12/09  16:00:00,199.994652593,36.5131240238,47.8375250054,0.0,34.9340096728,57.9733543238,388.772322411,152.796792544,75.1392,160.836329867
 12/09  17:00:00,227.362603629,36.2142980871,46.1416498921,0.0,34.9340096728,62.9068543238,393.305081371,184.565273045,91.7998,116.940008326
 12/09  18:00:00,268.5174322,35.7011198027,48.967931014,0.0,34.9340096728,72.2186844194,378.306366102,174.917520898,49.9818,153.407045204
 12/09  19:00:00,346.151204128,35.7011198027,54.2498556452,0.0,87.0357390804,86.2600435998,448.759292206,219.040320196,49.9818,179.73717201
 12/09  20:00:00,351.69115074,35.7011198027,64.8222001453,0.0,102.000620287,77.6748002752,466.41985637,189.242634098,33.3212,243.856022273
 12/09  21:00:00,377.901834639,35.7011198027,79.6965547889,0.0,102.000620287,88.9820225341,437.603645104,168.172770633,33.3212,236.109674471
 12/09  22:00:00,381.348959529,35.7011198027,92.6658305388,0.0,102.000620287,91.6425454185,425.017596483,163.569437054,24.9909,236.457259428
 12/09  23:00:00,315.74864426,35.7011198027,80.0728400934,0.0,87.0357390804,65.871452062,532.57155604,166.300202927,16.6606,349.610753113
 12/09  24:00:00,227.772299374,35.7011198027,66.1234515876,0.0,42.6918050922,48.4199368926,388.673654647,174.664810744,8.3303,205.678543904
 12/10  01:00:00,142.486184193,30.922092266,18.3899244648,0.0,34.4311606118,33.1021868926,158.370724231,39.0097437001,3.33212,116.028860531
 12/10  02:00:00,147.472692301,30.922092266,23.3676069103,0.0,34.4311606118,33.1021868926,128.864613146,31.7715162062,3.33212,93.7609769394
 12/10  03:00:00,132.435399794,30.922092266,25.8307361359,0.0,19.466279405,30.610668775,117.982307656,27.1433260253,3.33212,87.5068616312
 12/10  04:00:00,133.903114284,30.922092266,27.3118604263,0.0,19.466279405,30.610668775,115.069977902,24.2274933473,3.33212,87.5103645546
 12/10  05:00:00,143.614451582,30.922092266,30.4465922982,0.0,19.466279405,30.610668775,148.124703447,22.4743962317,3.33212,122.318187215
 12/10  06:00:00,159.419461641,30.922092266,34.0148142281,0.0,19.466279405,30.610668775,176.297814978,21.5388764871,8.3303,146.428638491
 12/10  07:00:00,288.785523319,33.7098583291,86.5359554226,0.0,42.6918050922,54.3732441037,250.535434525,21.3664544548,16.6606,212.50838007
 12/10  08:00:00,315.091952928,35.7011198027,68.8164164093,0.0,49.3960418185,88.5934452969,519.27728083,142.746231886,24.9909,351.540148944
 12/10  09:00:00,350.102909956,35.7011198027,77.9600707892,0.0,57.6566862989,112.030105488,707.689273894,172.556053892,33.3212,501.812020002
 12/10  10:00:00,301.252648385,36.0592203923,84.8593780134,0.0,50.9524495726,81.1684271793,591.618269772,167.860773201,66.8089,356.948596571
 12/10  11:00:00,238.178451861,36.195775179,66.6512880629,0.0,42.6918050922,68.9656133826,536.244890647,174.44359757,83.4695,278.331793077
 12/10  12:00:00,221.135437317,36.2844973838,53.2468346392,0.0,38.286128036,68.9656133826,478.201276119,178.442396265,83.4695,216.289379854
 12/10  13:00:00,211.789116144,36.3197581339,44.7194537363,0.0,38.286128036,68.9656133826,425.435078363,180.292485773,83.4695,161.67309259
 12/10  14:00:00,190.61250607,36.4120869759,42.3827409039,0.0,31.5818913096,56.727595265,414.658405451,180.447617975,75.1392,159.071587476
 12/10  15:00:00,200.307765287,36.4704398615,51.5580519535,0.0,31.5818913096,56.727595265,366.19106903,142.308608436,66.8089,157.073560594
 12/10  16:00:00,191.423755575,36.4940287471,42.5033645232,0.0,31.5818913096,56.727595265,375.014449532,145.381375776,75.1392,154.493873755
 12/10  17:00:00,219.106482666,36.1990328026,41.4480527524,0.0,31.5818913096,61.661095265,359.119933291,144.7175269,91.7998,122.602606391
 12/10  18:00:00,261.789125283,35.7011198027,46.1050260528,0.0,31.5818913096,70.9729253606,341.255003238,137.7986488,49.9818,153.474554438
 12/10  19:00:00,340.664539123,35.7011198027,57.6168536714,0.0,80.3315023541,83.7685254822,384.087287434,154.515646249,49.9818,179.589841185
 12/10  20:00:00,358.214305636,35.7011198027,71.1984559408,0.0,102.000620287,77.6748002752,413.517612431,143.88657502,33.3212,236.30983741
 12/10  21:00:00,388.180580398,35.7011198027,80.5020838666,0.0,108.704857014,91.4735406516,437.318199354,168.393982825,33.3212,235.603016529
 12/10  22:00:00,364.065882153,35.7011198027,84.30291423,0.0,95.2963835608,89.1510273009,440.571822817,172.680237987,24.9909,242.90068483
 12/10  23:00:00,309.186918378,35.7011198027,82.2592509138,0.0,80.3315023541,63.3799339444,557.595139273,194.211261005,16.6606,346.723278268
 12/10  24:00:00,215.73745608,35.7011198027,53.9285538281,0.0,42.6918050922,48.4199368926,397.49611038,187.448879073,8.3303,201.716931307
 12/11  01:00:00,128.29296322,30.922092266,15.6552458267,0.0,25.5240853573,30.610668775,165.685711069,40.2011738395,3.33212,122.15241723
 12/11  02:00:00,125.448490492,30.922092266,20.1621535119,0.0,19.418418834,29.3649097162,123.868357868,32.8977391187,3.33212,87.6384987493
 12/11  03:00:00,120.40526249,30.922092266,23.0380491228,0.0,12.7620426787,28.1191506574,119.200798254,28.4554142486,3.33212,87.4132640055
 12/11  04:00:00,122.57873974,30.922092266,25.2159064062,0.0,12.7620426787,28.1191506574,116.567594254,25.8139660556,3.33212,87.4215081984
 12/11  05:00:00,132.698262814,30.922092266,28.7524978048,0.0,12.7620426787,28.1191506574,150.029700235,24.309572495,3.33212,122.38800774
 12/11  06:00:00,169.612077468,30.922092266,38.0448570144,0.0,25.5240853573,30.610668775,234.830651902,23.364709091,8.3303,203.135642811
 12/11  07:00:00,321.835571848,33.5903826406,87.0946063572,0.0,51.0481707146,78.1489452969,392.261620746,22.0114356494,16.6606,353.589585097
 12/11  08:00:00,380.071902973,35.7014733371,94.4234841954,0.0,64.3609230253,109.708623606,615.13873437,126.382501322,24.9909,463.765333048
 12/11  09:00:00,318.342711349,35.7011198027,83.4954444467,0.0,51.0481707146,80.7689615957,529.987343139,131.180565472,33.3212,365.485577667
 12/11  10:00:00,266.027664436,36.2121273579,59.0423114471,0.0,51.0481707146,71.0224615957,478.403892251,139.453029916,66.8089,272.141962334
 12/11  11:00:00,204.770408883,36.3260846288,47.4674716376,0.0,32.1804615127,65.7244621605,431.135168728,127.352082028,83.4695,220.313586699
 12/11  12:00:00,202.221468473,36.3760232418,44.4994756582,0.0,32.1804615127,65.7244621605,345.124835907,103.803000878,83.4695,157.852335029
 12/11  13:00:00,208.680929008,36.4108451081,50.2059944881,0.0,32.1804615127,65.7244621605,350.490530764,106.86544386,83.4695,160.155586904
 12/11  14:00:00,190.902149654,36.4419458138,42.2556926128,0.0,32.1804615127,55.9779621605,334.461655052,97.8024899212,75.1392,161.51996513
 12/11  15:00:00,191.139485876,36.4686449545,42.7237298186,0.0,32.1804615127,55.9779621605,315.651758011,94.2695723666,66.8089,154.573285644
 12/11  16:00:00,191.457310643,36.4931611545,43.2241796109,0.0,32.1804615127,55.9779621605,337.715050543,101.277169085,75.1392,161.298681459
 12/11  17:00:00,220.303045681,36.200934668,43.2779579853,0.0,32.1804615127,60.9114621605,306.683279931,98.6862553702,91.7998,116.197224561
 12/11  18:00:00,275.400740162,35.7011198027,52.8611381474,0.0,32.1804615127,77.5397301883,323.954541026,93.3106876002,49.9818,180.662053426
 12/11  19:00:00,353.29506501,35.7011198027,71.1352932506,0.0,77.122965704,86.2600435998,467.275003361,88.5455945657,49.9818,328.747608796
 12/11  20:00:00,366.432958255,35.7011198027,76.7651995901,0.0,102.647051061,80.1663183927,356.643731637,86.1150177734,33.3212,237.207513863
 12/11  21:00:00,397.388404064,35.7011198027,82.3936823186,0.0,115.40909374,92.7192997104,361.619928546,84.3830720857,33.3212,243.91565646
 12/11  22:00:00,387.197929507,35.7011198027,95.7590000086,0.0,102.647051061,94.1340635361,460.992819078,83.5709133775,24.9909,352.431005701
 12/11  23:00:00,310.539391887,35.7011198027,85.6856200125,0.0,77.122965704,65.871452062,369.85839546,85.6483390712,16.6606,267.549456389
 12/11  24:00:00,220.565180952,35.7011198027,63.8631046562,0.0,38.286128036,48.4199368926,244.755415409,90.1208426826,8.3303,146.304272726
 12/12  01:00:00,125.504799999,30.922092266,12.9470438196,0.0,25.5240853573,30.610668775,190.169094359,70.870707845,3.33212,115.966266514
 12/12  02:00:00,125.7913814,30.922092266,20.6427763995,0.0,19.418418834,29.3649097162,144.501330788,47.4755328907,3.33212,93.6936778973
 12/12  03:00:00,122.464391672,30.922092266,25.2692846651,0.0,12.7620426787,28.1191506574,125.764793827,34.9900040039,3.33212,87.4426698233
 12/12  04:00:00,125.800136905,30.922092266,28.6108720503,0.0,12.7620426787,28.1191506574,121.558586735,30.7845137326,3.33212,87.4419530021
 12/12  05:00:00,137.851968355,30.922092266,33.4498592436,0.0,12.7620426787,28.1191506574,147.561752346,21.7884908772,3.33212,122.441141469
 12/12  06:00:00,202.142513835,32.5151014449,66.5953863502,0.0,25.5240853573,30.610668775,228.20824642,16.8385721134,8.3303,203.039374306
 12/12  07:00:00,327.261347797,33.9488097059,90.9831616377,0.0,51.0481707146,78.1489452969,388.084463487,15.8179816759,16.6606,355.605881811
 12/12  08:00:00,408.00532537,35.794008032,121.075906557,0.0,64.3609230253,109.708623606,505.381835699,15.8270641155,24.9909,464.563871583
 12/12  09:00:00,321.442317445,35.7011198027,86.4389097449,0.0,51.0481707146,80.7689615957,415.708209199,17.389094382,33.3212,364.997914817
 12/12  10:00:00,285.240023703,36.242973889,78.6196707135,0.0,51.0481707146,71.0224615957,366.610798436,21.4101991736,66.8089,278.391699262
 12/12  11:00:00,213.066954624,36.337941386,55.6475171837,0.0,32.1804615127,65.7244621605,332.438088269,33.0502728949,83.4695,215.918315374
 12/12  12:00:00,225.424027962,36.3938163254,67.6038841213,0.0,32.1804615127,65.7244621605,287.426783978,41.9443270521,83.4695,162.012956926
 12/12  13:00:00,229.019434254,36.4318356561,71.8506091457,0.0,32.1804615127,65.7244621605,281.794271398,36.8619197896,83.4695,161.462851609
 12/12  14:00:00,224.175491557,36.4678971184,76.6512918272,0.0,32.1804615127,55.9779621605,262.94318129,32.6179723695,75.1392,155.18600892
 12/12  15:00:00,229.952169307,36.5002898664,82.3737136582,0.0,32.1804615127,55.9779621605,261.873170528,33.6938880507,66.8089,161.370382477
 12/12  16:00:00,230.29290861,36.5273530096,82.7140581846,0.0,32.1804615127,55.9779621605,273.716965833,43.9289907879,75.1392,154.648775045
 12/12  17:00:00,253.83750463,36.2299859565,77.3599211937,0.0,32.1804615127,60.9114621605,286.209364151,71.708382016,91.7998,122.701182135
 12/12  18:00:00,290.867895403,35.7011198027,68.7096050576,0.0,32.1804615127,77.5397301883,395.520026,166.241066707,49.9818,179.297159292
 12/12  19:00:00,360.604442513,35.7100874829,78.221694699,0.0,77.122965704,86.2600435998,623.885308046,246.318144713,49.9818,327.585363333
 12/12  20:00:00,368.427800471,35.7011198027,78.8498689951,0.0,102.647051061,80.1663183927,463.297929126,189.564751873,33.3212,240.411977253
 12/12  21:00:00,395.039090486,35.7011198027,80.2777000363,0.0,115.40909374,92.7192997104,455.903083303,179.566719618,33.3212,243.015163685
 12/12  22:00:00,381.693995104,35.7011198027,90.5206327405,0.0,102.647051061,94.1340635361,567.038307556,187.817464355,24.9909,354.229943201
 12/12  23:00:00,306.178577121,35.7011198027,81.3604612121,0.0,77.122965704,65.871452062,485.213682635,200.745968307,16.6606,267.807114328
 12/12  24:00:00,214.556789148,35.7011198027,57.9385840266,0.0,38.286128036,48.4199368926,371.004367258,216.306924302,8.3303,146.367142956
 12/13  01:00:00,138.136169965,30.922092266,25.5538024387,0.0,25.5240853573,30.610668775,165.917549248,46.5701838557,3.33212,116.015245392
 12/13  02:00:00,132.306332924,30.922092266,27.0666126533,0.0,19.418418834,29.3649097162,135.763959799,38.717523277,3.33212,93.7143165221
 12/13  03:00:00,124.582412012,30.922092266,27.2587623325,0.0,12.7620426787,28.1191506574,124.768659381,33.9754481211,3.33212,87.4610912602
 12/13  04:00:00,125.043149368,30.922092266,27.7337252473,0.0,12.7620426787,28.1191506574,122.334990688,31.5366414549,3.33212,87.4662292332
 12/13  05:00:00,135.294893813,30.922092266,31.3950960005,0.0,12.7620426787,28.1191506574,155.504845349,29.7182345986,3.33212,122.454490751
 12/13  06:00:00,172.134913158,30.922092266,40.5877601182,0.0,25.5240853573,30.610668775,242.296768738,28.0066886599,8.3303,205.959780078
 12/13  07:00:00,318.23950777,32.9133537396,85.1412225797,0.0,51.0481707146,78.1489452969,395.807448933,26.3195896088,16.6606,352.827259324
 12/13  08:00:00,366.267382361,35.7443015564,81.2186246022,0.0,64.3609230253,109.708623606,648.753211028,150.560226388,24.9909,473.20208464
 12/13  09:00:00,306.157220318,35.7011198027,72.3793133017,0.0,51.0481707146,80.7689615957,576.30335859,183.327752369,33.3212,359.654406221
 12/13  10:00:00,269.93370887,35.9281903071,64.1160205163,0.0,51.0481707146,71.0224615957,533.806330197,188.908965167,66.8089,278.08846503
 12/13  11:00:00,202.798970181,36.0138618329,45.7979002342,0.0,32.1804615127,65.7244621605,506.665111863,207.050255938,83.4695,216.145355925
 12/13  12:00:00,195.353851453,36.0053298677,37.746305709,0.0,32.1804615127,65.7244621605,468.568206071,222.931169761,83.4695,162.16753631
 12/13  13:00:00,194.092380208,36.0386770593,37.1933869339,0.0,32.1804615127,65.7244621605,474.191918471,228.799530404,83.4695,161.922888067
 12/13  14:00:00,186.304484548,36.1368966359,38.9171992409,0.0,32.1804615127,55.9779621605,460.835049549,224.029319401,75.1392,161.666530148
 12/13  15:00:00,184.624832438,36.1928838911,37.1380278595,0.0,32.1804615127,55.9779621605,441.428614111,219.928342303,66.8089,154.691371808
 12/13  16:00:00,185.098554377,36.2685580654,37.4888669318,0.0,32.1804615127,55.9779621605,450.066584084,213.454938253,75.1392,161.47244583
 12/13  17:00:00,213.714196989,36.0679275241,37.0189138251,0.0,32.1804615127,60.9114621605,407.124776346,192.568876873,91.7998,122.756099473
 12/13  18:00:00,260.835601352,35.7011198027,38.4197247574,0.0,32.1804615127,77.5397301883,418.569311817,189.192736846,49.9818,179.394774971
 12/13  19:00:00,335.602983444,35.7011198027,53.6466723797,0.0,77.122965704,86.2600435998,572.638501955,196.684279297,49.9818,325.972422658
 12/13  20:00:00,352.547188332,35.7011198027,62.9990688765,0.0,102.647051061,80.1663183927,466.359631046,190.624479823,33.3212,242.413951223
 12/13  21:00:00,383.189339252,35.7011198027,68.3076139334,0.0,115.40909374,92.7192997104,462.305786662,184.670512366,33.3212,244.314074297
 12/13  22:00:00,370.965502867,35.7011198027,79.6540086703,0.0,102.647051061,94.1340635361,561.189730767,182.740970387,24.9909,353.457860379
 12/13  23:00:00,299.437034224,35.7011198027,74.6515013632,0.0,77.122965704,65.871452062,472.395741513,187.670718716,16.6606,268.064422797
 12/13  24:00:00,216.983269566,35.7011198027,60.1705387995,0.0,38.286128036,48.4199368926,353.928365998,199.172781393,8.3303,146.425284605
 12/14  01:00:00,130.060303818,30.922092266,17.453599356,0.0,25.5240853573,30.610668775,171.253477935,45.438211644,3.33212,122.483146291
 12/14  02:00:00,125.345930547,30.922092266,20.0856405229,0.0,19.418418834,29.3649097162,129.721953273,38.9109474792,3.33212,87.4788857939
 12/14  03:00:00,118.895951833,30.922092266,21.5541533409,0.0,12.7620426787,28.1191506574,125.885479944,35.0662327144,3.33212,87.4871272291
 12/14  04:00:00,120.09374699,30.922092266,22.7655302445,0.0,12.7620426787,28.1191506574,129.913073723,32.8361001431,3.33212,93.7448535794
 12/14  05:00:00,129.770788667,30.922092266,25.8551925625,0.0,12.7620426787,28.1191506574,150.701785002,31.3148026057,3.33212,116.054862397
 12/14  06:00:00,165.682055234,30.922092266,34.1352361274,0.0,25.5240853573,30.610668775,244.595527623,30.1839642312,8.3303,206.081263392
 12/14  07:00:00,328.091191263,33.3116060343,93.9732054493,0.0,51.0481707146,78.1489452969,403.119635324,28.2178374405,16.6606,358.241197884
 12/14  08:00:00,365.734206879,35.7011198027,80.3249086483,0.0,64.3609230253,109.708623606,642.959597113,148.248710362,24.9909,469.719986751
 12/14  09:00:00,303.899334029,35.7011198027,69.8638516046,0.0,51.0481707146,80.7689615957,565.2107792,164.849985444,33.3212,367.039593756
 12/14  10:00:00,273.2731097,36.1174046642,66.949209932,0.0,51.0481707146,71.0224615957,508.588324435,162.863170899,66.8089,278.916253535
 12/14  11:00:00,211.443078975,36.3126709576,53.6907491312,0.0,32.1804615127,65.7244621605,460.391543793,160.684681129,83.4695,216.237362664
 12/14  12:00:00,202.647959711,36.3740807917,44.6487510836,0.0,32.1804615127,65.7244621605,373.811140364,128.142102592,83.4695,162.199537773
 12/14  13:00:00,208.857496552,36.4097800483,50.7069748693,0.0,32.1804615127,65.7244621605,330.08589726,84.6520837337,83.4695,161.964313526
 12/14  14:00:00,191.345519237,36.4403139644,42.9499761702,0.0,32.1804615127,55.9779621605,314.461587347,77.606166957,75.1392,161.71622039
 12/14  15:00:00,192.038096327,36.4671884654,43.8137463709,0.0,32.1804615127,55.9779621605,302.541826838,80.9561922484,66.8089,154.776734589
 12/14  16:00:00,192.942800551,36.4921359686,44.8254165672,0.0,32.1804615127,55.9779621605,318.089887404,81.4164369057,75.1392,161.534250499
 12/14  17:00:00,225.181611431,36.2013690109,48.15776638,0.0,32.1804615127,60.9114621605,294.488630378,79.889754849,91.7998,122.799075529
 12/14  18:00:00,277.646234045,35.7011198027,55.0842195043,0.0,32.1804615127,77.5397301883,314.416166622,84.938248821,49.9818,179.496117801
 12/14  19:00:00,354.401927708,35.7011198027,72.2047534584,0.0,77.122965704,86.2600435998,465.981847677,86.5705875589,49.9818,329.429460118
 12/14  20:00:00,362.403746493,35.7011198027,72.4870639952,0.0,102.647051061,80.1663183927,440.703439961,167.499167702,33.3212,239.883072259
 12/14  21:00:00,393.66691774,35.7011198027,77.9106476784,0.0,115.40909374,92.7192997104,496.520756335,218.692093443,33.3212,244.507462892
 12/14  22:00:00,369.273829199,35.7011198027,76.9559551767,0.0,102.647051061,94.1340635361,597.002035977,218.102838357,24.9909,353.90829762
 12/14  23:00:00,294.580389583,35.7011198027,69.5068978947,0.0,77.122965704,65.871452062,473.904388423,188.932553837,16.6606,268.311234586
 12/14  24:00:00,211.644730542,35.7011198027,54.7065320158,0.0,38.286128036,48.4199368926,352.298907032,190.807618701,8.3303,153.160988331
 12/15  01:00:00,127.333830267,30.922092266,14.7442190907,0.0,25.5240853573,30.610668775,162.586726516,43.1795575923,3.33212,116.075048924
 12/15  02:00:00,123.038761434,30.922092266,17.8119282019,0.0,19.418418834,29.3649097162,134.357938043,37.2632413477,3.33212,93.762576695
 12/15  03:00:00,116.794294733,30.922092266,19.4888198995,0.0,12.7620426787,28.1191506574,125.753894283,34.9160341204,3.33212,87.5057401622
 12/15  04:00:00,117.947017063,30.922092266,20.6567678322,0.0,12.7620426787,28.1191506574,124.661392126,33.8197722414,3.33212,87.5094998847
 12/15  05:00:00,127.811280588,30.922092266,23.3191520518,0.0,12.7620426787,28.1191506574,159.68307988,33.8163130619,3.33212,122.534646818
 12/15  06:00:00,164.862927527,30.922092266,32.7077049452,0.0,25.5240853573,30.610668775,248.131497571,33.5684609799,8.3303,206.232736592
 12/15  07:00:00,313.908543946,32.9133537396,80.0315478829,0.0,51.0481707146,78.1489452969,402.284916635,31.7675343343,16.6606,353.856782301
 12/15  08:00:00,361.860725317,35.7354085249,75.8542840542,0.0,64.3609230253,109.708623606,669.639343585,168.045196735,24.9909,476.60324685
 12/15  09:00:00,300.338529917,35.7011198027,65.8400219843,0.0,51.0481707146,80.7689615957,593.724080519,192.952812948,33.3212,367.45006757
 12/15  10:00:00,266.595358804,35.9171958462,60.8218275466,0.0,51.0481707146,71.0224615957,541.244616749,197.406419643,66.8089,277.029297106
 12/15  11:00:00,210.882405243,36.0465587114,53.6416777276,0.0,32.1804615127,65.7244621605,507.085503041,205.305733189,83.4695,218.310269852
 12/15  12:00:00,204.638215808,36.1672872173,46.5127543625,0.0,32.1804615127,65.7244621605,449.354685243,203.626823718,83.4695,162.258361524
 12/15  13:00:00,201.406378912,36.3547974998,43.7304229628,0.0,32.1804615127,65.7244621605,430.644740411,185.14448984,83.4695,162.030750571
 12/15  14:00:00,189.005498804,36.4431187765,41.4008026154,0.0,32.1804615127,55.9779621605,371.05397495,134.125512658,75.1392,161.789262292
 12/15  15:00:00,186.33927258,36.4704610463,38.8579071015,0.0,32.1804615127,55.9779621605,360.096333979,138.462490068,66.8089,154.824943911
 12/15  16:00:00,195.067864294,36.4953520721,46.6500169243,0.0,32.1804615127,55.9779621605,387.811322785,151.050332313,75.1392,161.621790472
 12/15  17:00:00,218.224272192,36.2025378305,40.5365509014,0.0,32.1804615127,60.9114621605,356.59557405,141.960383002,91.7998,122.835391048
 12/15  18:00:00,270.478624069,35.7011198027,47.4986275339,0.0,32.1804615127,77.5397301883,361.017771849,131.437991738,49.9818,179.597980111
 12/15  19:00:00,348.899363885,35.7011198027,66.3239965799,0.0,77.122965704,86.2600435998,518.718165337,136.583376662,49.9818,332.152988675
 12/15  20:00:00,362.738562676,35.7011198027,72.9794535892,0.0,102.647051061,80.1663183927,387.18041633,108.425945826,33.3212,245.433270504
 12/15  21:00:00,392.311796397,35.7011198027,77.300269846,0.0,115.40909374,92.7192997104,368.687978583,98.0939972629,33.3212,237.27278132
 12/15  22:00:00,380.797491368,35.7011198027,89.3328188434,0.0,102.647051061,94.1340635361,489.758619085,104.250748516,24.9909,360.516970569
 12/15  23:00:00,304.401139375,35.7011198027,79.3382803771,0.0,77.122965704,65.871452062,398.61288793,111.16930642,16.6606,270.782981511
 12/15  24:00:00,215.707503509,35.7011198027,58.8144902352,0.0,38.286128036,48.4199368926,274.622790636,119.731628261,8.3303,146.560862375
 12/16  01:00:00,126.490627962,30.922092266,11.6501296711,0.0,27.7269238854,30.610668775,210.321171179,84.4018433785,3.33212,122.5872078
 12/16  02:00:00,133.457498064,30.922092266,18.5916565906,0.0,27.7269238854,30.610668775,154.957055166,64.0979393173,3.33212,87.5269958491
 12/16  03:00:00,119.565880297,30.922092266,22.1853662532,0.0,12.7620426787,28.1191506574,140.859762564,49.9931997135,3.33212,87.5344428503
 12/16  04:00:00,122.206516501,30.922092266,24.8214639954,0.0,12.7620426787,28.1191506574,137.320387173,40.1960704598,3.33212,93.7921967129
 12/16  05:00:00,132.617717183,30.922092266,28.6507886403,0.0,12.7620426787,28.1191506574,154.81805675,33.0551309021,3.33212,118.430805848
 12/16  06:00:00,149.105058052,30.922092266,32.8970139836,0.0,12.7620426787,28.1191506574,187.787665795,28.5149598871,8.3303,150.942405908
 12/16  07:00:00,280.443762713,33.5107321817,78.1790815224,0.0,42.6918050922,54.3732441037,254.506845043,25.3779583324,16.6606,212.468286711
 12/16  08:00:00,317.561495288,35.7131245619,78.3712129443,0.0,42.6918050922,86.1019271793,435.05651756,53.4193756266,24.9909,356.646241934
 12/16  09:00:00,368.060640482,35.7011198027,95.9309838214,0.0,57.6566862989,112.030105488,610.583968255,69.2691656417,33.3212,507.993602614
 12/16  10:00:00,315.423056902,36.2411860505,89.6200617734,0.0,57.6566862989,83.6599452969,505.489508433,71.4155467054,66.8089,367.265061727
 12/16  11:00:00,238.00013134,36.3280713733,66.3908395093,0.0,42.6918050922,68.9656133826,438.629584678,75.764207288,83.4695,279.39587739
 12/16  12:00:00,219.536909569,36.3751267241,56.2902654897,0.0,34.9340096728,67.7198543238,379.568076644,78.9194220842,83.4695,217.17915456
 12/16  13:00:00,220.507829419,36.4106645514,58.028664717,0.0,34.9340096728,67.7198543238,291.659753723,38.8560157641,83.4695,169.334237959
 12/16  14:00:00,280.315108222,36.4368780476,126.75383054,0.0,34.9340096728,57.9733543238,254.163511765,16.7372519164,75.1392,162.287059848
 12/16  15:00:00,296.876781593,36.4642456133,142.677746041,0.0,34.9340096728,57.9733543238,241.236210653,12.3522332338,66.8089,162.075077419
 12/16  16:00:00,294.122384338,36.4895943716,139.470876203,0.0,34.9340096728,57.9733543238,250.304109988,13.0905819212,75.1392,162.074328067
 12/16  17:00:00,322.54312035,36.1979702287,138.605029128,0.0,34.9340096728,62.9068543238,228.582840621,13.7417863608,91.7998,123.04125426
 12/16  18:00:00,360.585127504,35.7011198027,138.027360732,0.0,34.9340096728,72.2186844194,220.963308234,17.0712883357,49.9818,153.910219898
 12/16  19:00:00,433.669854462,35.7248458314,139.501752361,0.0,87.0357390804,86.2600435998,252.098800677,14.6887299944,49.9818,187.428270682
 12/16  20:00:00,427.320425751,35.7011198027,138.215732939,0.0,102.000620287,77.6748002752,288.270854516,13.8341261223,33.3212,241.115528394
 12/16  21:00:00,435.683482347,35.7011198027,134.917017147,0.0,102.000620287,88.9820225341,288.976242953,14.0672380359,33.3212,241.587804917
 12/16  22:00:00,425.821075917,35.7011198027,134.593029088,0.0,102.000620287,91.6425454185,284.326413115,14.089334872,24.9909,245.246178243
 12/16  23:00:00,377.373547124,35.7011198027,140.463797122,0.0,87.0357390804,65.871452062,387.618910833,17.9493064025,16.6606,353.00900443
 12/16  24:00:00,277.720434728,35.7011198027,115.624784845,0.0,42.6918050922,48.4199368926,247.107126475,29.4845402027,8.3303,209.292286272
 12/17  01:00:00,139.668866644,30.922092266,15.8157203043,0.0,34.4311606118,33.1021868926,157.580337817,33.8985337013,3.33212,120.349684115
 12/17  02:00:00,148.142583824,30.922092266,24.2395381708,0.0,34.4311606118,33.1021868926,167.080680997,69.8260015153,3.33212,93.9225594813
 12/17  03:00:00,134.405232135,30.922092266,27.9041724928,0.0,19.466279405,30.610668775,197.869410224,100.610297003,3.33212,93.9269932218
 12/17  04:00:00,136.593324463,30.922092266,30.0469953671,0.0,19.466279405,30.610668775,184.840865817,93.8436194898,3.33212,87.6651263273
 12/17  05:00:00,146.629054509,30.922092266,33.4626270065,0.0,19.466279405,30.610668775,203.859843315,77.8993623601,3.33212,122.628360955
 12/17  06:00:00,162.298742402,30.922092266,36.8825337626,0.0,19.466279405,30.610668775,220.357756388,58.9603047037,8.3303,153.067151684
 12/17  07:00:00,303.333886205,34.4267124596,98.9970435206,0.0,42.6918050922,54.3732441037,271.463297882,44.1719516036,16.6606,210.630746278
 12/17  08:00:00,323.874503525,35.7930970775,74.3100912562,0.0,49.3960418185,88.5934452969,544.655584979,158.783899379,24.9909,360.8807856
 12/17  09:00:00,360.073251393,35.7011198027,88.2245167984,0.0,57.6566862989,112.030105488,636.743940159,94.2182290502,33.3212,509.204511109
 12/17  10:00:00,326.153568638,36.2647593248,110.066167997,0.0,50.9524495726,81.1684271793,481.438681262,46.2229244337,66.8089,368.406856828
 12/17  11:00:00,269.282507755,36.3565673866,97.6518795008,0.0,42.6918050922,68.9656133826,383.571388639,19.9877371438,83.4695,280.114151495
 12/17  12:00:00,304.192211311,36.407789509,136.322356238,0.0,38.286128036,68.9656133826,312.625025482,4.54980268736,83.4695,224.605722795
 12/17  13:00:00,312.103335426,36.4568777988,144.689868158,0.0,38.286128036,68.9656133826,248.918515779,3.32304884941,83.4695,162.125966929
 12/17  14:00:00,292.095218985,36.4846639709,143.676186247,0.0,31.5818913096,56.727595265,241.392301654,4.12143641453,75.1392,162.131665239
 12/17  15:00:00,291.840364987,36.5145751354,143.620796113,0.0,31.5818913096,56.727595265,230.199925042,7.89609174278,66.8089,155.494933299
 12/17  16:00:00,286.291179433,36.5422524662,138.186929555,0.0,31.5818913096,56.727595265,252.296995049,15.93229887,75.1392,161.225496179
 12/17  17:00:00,287.52680425,36.2431923355,110.626776211,0.0,31.5818913096,61.661095265,244.968498571,30.2564093845,91.7998,122.912289186
 12/17  18:00:00,301.53176478,35.7011198027,86.5952486903,0.0,31.5818913096,70.9729253606,276.212882304,72.2564254522,49.9818,153.974656851
 12/17  19:00:00,360.174327558,35.7055097245,77.5260001342,0.0,80.3315023541,83.7685254822,484.236498056,246.996247411,49.9818,187.258450646
 12/17  20:00:00,368.736048901,35.7011198027,81.9755897551,0.0,102.000620287,77.6748002752,501.766933264,224.079069557,33.3212,244.366663707
 12/17  21:00:00,393.44470229,35.7011198027,86.3985747683,0.0,108.704857014,91.4735406516,469.8064153,198.855780147,33.3212,237.629435153
 12/17  22:00:00,366.263551122,35.7011198027,87.5509807681,0.0,95.2963835608,89.1510273009,480.553113171,210.475491514,24.9909,245.086721657
 12/17  23:00:00,300.510454564,35.7011198027,75.1714191437,0.0,80.3315023541,63.3799339444,602.859061114,232.71294086,16.6606,353.485520254
 12/17  24:00:00,216.437101044,35.7011198027,55.5814915705,0.0,42.6918050922,48.4199368926,477.120438858,262.605802414,8.3303,206.184336444
 12/18  01:00:00,148.240844452,30.922092266,35.7139628247,0.0,25.5240853573,30.610668775,179.502541503,53.5193074792,3.33212,122.651114024
 12/18  02:00:00,133.701442968,30.922092266,28.5297225029,0.0,19.418418834,29.3649097162,136.255934899,45.3567884883,3.33212,87.5670264108
 12/18  03:00:00,128.865532123,30.922092266,31.5632176899,0.0,12.7620426787,28.1191506574,137.233137723,40.0666025324,3.33212,93.8344151904
 12/18  04:00:00,126.92520271,30.922092266,29.6372291892,0.0,12.7620426787,28.1191506574,128.786604375,37.8856781967,3.33212,87.5688061783
 12/18  05:00:00,133.751701782,30.922092266,29.8903192329,0.0,12.7620426787,28.1191506574,163.348912339,37.3559600256,3.33212,122.660832314
 12/18  06:00:00,169.405214758,30.922092266,37.905800918,0.0,25.5240853573,30.610668775,252.449078344,37.5122403852,8.3303,206.606537959
 12/18  07:00:00,267.418927618,30.922092266,38.2708198742,0.0,51.0481707146,78.1489452969,416.798912256,36.266194967,16.6606,363.872117289
 12/18  08:00:00,347.843430335,35.7135750055,63.4653004087,0.0,64.3609230253,109.708623606,754.52838299,254.909390724,24.9909,474.628092266
 12/18  09:00:00,291.838148145,35.7011198027,58.5970560494,0.0,51.0481707146,80.7689615957,695.885634766,294.11730963,33.3212,368.447125136
 12/18  10:00:00,273.620571185,35.7110884768,68.6571869252,0.0,51.0481707146,71.0224615957,606.530862864,261.230031235,66.8089,278.491931629
 12/18  11:00:00,288.684767936,35.8604319921,132.036490774,0.0,32.1804615127,65.7244621605,545.721542847,240.150676149,83.4695,222.101366698
 12/18  12:00:00,298.294405845,36.1167520068,140.281795866,0.0,32.1804615127,65.7244621605,452.614514639,206.655702608,83.4695,162.489312031
 12/18  13:00:00,274.879524618,36.3799814103,117.121365457,0.0,32.1804615127,65.7244621605,416.009989709,170.259731439,83.4695,162.28075827
 12/18  14:00:00,258.382470045,36.4732364622,110.828758371,0.0,32.1804615127,55.9779621605,331.464148258,94.2694157481,75.1392,162.05553251
 12/18  15:00:00,259.552740481,36.5042847187,112.17486395,0.0,32.1804615127,55.9779621605,285.942411334,57.3233692342,66.8089,161.810142099
 12/18  16:00:00,251.854901935,36.5321117992,104.487354332,0.0,32.1804615127,55.9779621605,299.477119804,62.5601257267,75.1392,161.777794077
 12/18  17:00:00,270.72979662,36.233837806,94.4283552529,0.0,32.1804615127,60.9114621605,305.106311045,90.3389507455,91.7998,122.967560299
 12/18  18:00:00,304.093185913,35.7011198027,82.1913428315,0.0,32.1804615127,77.5397301883,358.046942466,128.176141432,49.9818,179.889001034
 12/18  19:00:00,360.826865416,35.7011198027,78.7379086331,0.0,77.122965704,86.2600435998,633.069721687,249.752103385,49.9818,333.335818302
 12/18  20:00:00,363.000108668,35.7011198027,73.4872508055,0.0,102.647051061,80.1663183927,483.224017549,203.90756736,33.3212,245.995250189
 12/18  21:00:00,394.089687851,35.7011198027,79.3797708028,0.0,115.40909374,92.7192997104,475.011217463,196.407713928,33.3212,245.282303535
 12/18  22:00:00,398.051516055,35.7011198027,106.780281767,0.0,102.647051061,94.1340635361,570.549799929,188.855820877,24.9909,356.703079053
 12/18  23:00:00,326.904749305,35.7011198027,101.977543875,0.0,77.122965704,65.871452062,472.383641193,179.534692357,16.6606,276.188348836
 12/18  24:00:00,235.207451558,35.7011198027,78.2163324683,0.0,38.286128036,48.4199368926,332.056589291,176.969101863,8.3303,146.757187429
 12/19  01:00:00,127.824936768,30.922092266,15.2723404528,0.0,25.5240853573,30.610668775,164.429094475,38.4106796029,3.33212,122.686294872
 12/19  02:00:00,125.418461092,30.922092266,20.2125091781,0.0,19.418418834,29.3649097162,122.27382462,31.3508919052,3.33212,87.5908127149
 12/19  03:00:00,119.878462747,30.922092266,22.6007016025,0.0,12.7620426787,28.1191506574,124.61031267,27.4279635646,3.33212,93.8502291054
 12/19  04:00:00,121.681528908,30.922092266,24.4215877857,0.0,12.7620426787,28.1191506574,118.222231525,25.3717221837,3.33212,89.5183893411
 12/19  05:00:00,132.003963317,30.922092266,27.5411498697,0.0,12.7620426787,28.1191506574,148.259408191,24.2172749868,3.33212,120.710013204
 12/19  06:00:00,190.666307385,30.922092266,58.4563903855,0.0,25.5240853573,30.610668775,243.319565634,23.5488255126,8.3303,211.440440121
 12/19  07:00:00,315.41787815,32.6744023628,81.9304045058,0.0,51.0481707146,78.1489452969,398.363790636,23.0753608443,16.6606,358.627829792
 12/19  08:00:00,373.063469912,35.7358065175,87.0471313682,0.0,64.3609230253,109.708623606,656.718063649,151.000610921,24.9909,480.726552728
 12/19  09:00:00,307.934579418,35.7011198027,73.4640780403,0.0,51.0481707146,80.7689615957,594.323499624,191.633375254,33.3212,369.36892437
 12/19  10:00:00,273.805981274,35.8622617194,68.1346360962,0.0,51.0481707146,71.0224615957,545.598309835,198.649551197,66.8089,280.139858638
 12/19  11:00:00,217.594643869,35.9807888919,60.4732496225,0.0,32.1804615127,65.7244621605,509.838093176,209.393971259,83.4695,216.974621917
 12/19  12:00:00,202.117795122,36.003211258,44.4217798146,0.0,32.1804615127,65.7244621605,470.831978652,218.044981405,83.4695,169.317497247
 12/19  13:00:00,191.249523111,35.9628224063,34.5531236606,0.0,32.1804615127,65.7244621605,478.879782355,233.14251181,83.4695,162.267770545
 12/19  14:00:00,182.908176697,35.9243222379,36.0641066365,0.0,32.1804615127,55.9779621605,482.422311443,245.230339013,75.1392,162.05277243
 12/19  15:00:00,192.353688682,35.9861676445,45.3979518986,0.0,32.1804615127,55.9779621605,477.865178373,249.238515847,66.8089,161.817762526
 12/19  16:00:00,184.09781072,35.9795190817,37.2069386146,0.0,32.1804615127,55.9779621605,480.995077134,248.613117555,75.1392,157.242759579
 12/19  17:00:00,207.421288654,35.7637776883,31.6137949626,0.0,32.1804615127,60.9114621605,460.212123636,243.472053719,91.7998,124.940269917
 12/19  18:00:00,245.519199996,35.7011198027,23.6762603308,0.0,32.1804615127,77.5397301883,489.364091241,256.773849705,49.9818,182.608441535
 12/19  19:00:00,310.773231232,35.7011198027,29.3997173042,0.0,77.122965704,86.2600435998,663.088502643,279.397601301,49.9818,333.709101342
 12/19  20:00:00,326.042378258,35.7011198027,37.5091877563,0.0,102.647051061,80.1663183927,559.58809967,280.047796636,33.3212,246.219103035
 12/19  21:00:00,361.132998888,35.7011198027,47.2262006159,0.0,115.40909374,92.7192997104,560.473134702,281.679533219,33.3212,245.472401484
 12/19  22:00:00,353.097017518,35.7011198027,62.6357632015,0.0,102.647051061,94.1340635361,676.37616977,293.594917918,24.9909,357.790351851
 12/19  23:00:00,274.5841757,35.7011198027,50.2819713236,0.0,77.122965704,65.871452062,609.255363604,316.735021796,16.6606,275.859741808
 12/19  24:00:00,188.036504003,35.7011198027,31.7225948882,0.0,38.286128036,48.4199368926,495.734253309,340.597083145,8.3303,146.806870164
 12/20  01:00:00,136.84553418,30.922092266,24.4785690956,0.0,25.5240853573,30.610668775,193.250794315,67.1944033079,3.33212,122.724271007
 12/20  02:00:00,123.252373055,30.922092266,18.2050362217,0.0,19.418418834,29.3649097162,157.19467126,59.99136549,3.33212,93.8711857696
 12/20  03:00:00,112.191305035,30.922092266,15.0499394379,0.0,12.7620426787,28.1191506574,147.265412472,56.3239492397,3.33212,87.6093432321
 12/20  04:00:00,110.025966025,30.922092266,12.8958552556,0.0,12.7620426787,28.1191506574,151.851749485,54.6451386579,3.33212,93.8744908267
 12/20  05:00:00,116.270356403,30.922092266,12.5687450989,0.0,12.7620426787,28.1191506574,180.275581322,54.5344566451,3.33212,122.409004677
 12/20  06:00:00,150.476536214,30.922092266,19.1655083542,0.0,25.5240853573,30.610668775,270.40092946,54.7871747065,8.3303,207.283454753
 12/20  07:00:00,274.733109271,30.922092266,45.6143719317,0.0,51.0481707146,78.1489452969,430.564409781,52.7241583166,16.6606,361.179651465
 12/20  08:00:00,353.247883596,35.7028327165,68.9269497716,0.0,64.3609230253,109.708623606,826.9433273,325.10786442,24.9909,476.84456288
 12/20  09:00:00,288.813596098,35.7011198027,55.5113795026,0.0,51.0481707146,80.7689615957,770.833651375,366.014868888,33.3212,371.497582486
 12/20  10:00:00,264.206767908,35.7011198027,59.116963132,0.0,51.0481707146,71.0224615957,685.442762316,336.47212365,66.8089,282.161738665
 12/20  11:00:00,214.106580506,35.7011198027,57.7423477107,0.0,32.1804615127,65.7244621605,630.131825962,326.073514318,83.4695,220.588811644
 12/20  12:00:00,218.262814599,35.7270817349,61.3033881603,0.0,32.1804615127,65.7244621605,547.788974072,299.690576009,83.4695,164.628898063
 12/20  13:00:00,267.956268625,35.8335266075,111.576301804,0.0,32.1804615127,65.7244621605,519.925151466,269.307474638,83.4695,167.148176828
 12/20  14:00:00,262.706171026,35.8928364953,115.870918407,0.0,32.1804615127,55.9779621605,493.086443506,255.851340608,75.1392,162.095902898
 12/20  15:00:00,258.716749776,35.9782942927,111.676431279,0.0,32.1804615127,55.9779621605,473.748720584,245.660122437,66.8089,161.279698147
 12/20  16:00:00,244.844320082,36.0654714954,97.6085151242,0.0,32.1804615127,55.9779621605,459.428957892,227.916367564,75.1392,156.373390328
 12/20  17:00:00,251.32088487,35.8681471336,75.0921721733,0.0,32.1804615127,60.9114621605,429.36295287,210.378334127,91.7998,127.184818743
 12/20  18:00:00,269.424203231,35.7011198027,47.3953918976,0.0,32.1804615127,77.5397301883,458.744574873,226.828470094,49.9818,181.934304779
 12/20  19:00:00,323.075895043,35.7011198027,41.6341827039,0.0,77.122965704,86.2600435998,641.681557822,257.609340545,49.9818,334.090417276
 12/20  20:00:00,328.608619926,35.7011198027,39.6190708831,0.0,102.647051061,80.1663183927,553.452397867,273.775524595,33.3212,246.355673272
 12/20  21:00:00,366.176233775,35.7011198027,51.8271114461,0.0,115.40909374,92.7192997104,564.324234991,285.394462317,33.3212,245.608572674
 12/20  22:00:00,360.070008568,35.7011198027,69.3098051673,0.0,102.647051061,94.1340635361,674.363336749,284.470771293,24.9909,364.901665456
 12/20  23:00:00,281.850657632,35.7011198027,57.5990186125,0.0,77.122965704,65.871452062,583.527021454,296.660419328,16.6606,270.206002126
 12/20  24:00:00,194.149640341,35.7011198027,37.8547952312,0.0,38.286128036,48.4199368926,488.003864136,326.128045015,8.3303,153.545519121
 12/21  01:00:00,141.748529117,30.922092266,29.3748190087,0.0,25.5240853573,30.610668775,184.719693036,63.2804410688,3.33212,118.107131967
 12/21  02:00:00,127.210270518,30.922092266,22.1596208855,0.0,19.418418834,29.3649097162,151.299720545,55.8059944134,3.33212,92.1616061311
 12/21  03:00:00,115.971911439,30.922092266,18.8300957751,0.0,12.7620426787,28.1191506574,149.182777595,51.9535708564,3.33212,93.8970867384
 12/21  04:00:00,113.959353823,30.922092266,16.8283696102,0.0,12.7620426787,28.1191506574,140.95300661,49.9896038802,3.33212,87.6312827301
 12/21  05:00:00,120.342769358,30.922092266,16.6399915674,0.0,12.7620426787,28.1191506574,175.887684275,49.7740825594,3.33212,122.781481716
 12/21  06:00:00,155.67837369,30.922092266,24.3645672374,0.0,25.5240853573,30.610668775,267.691243155,49.8483672273,8.3303,209.512575927
 12/21  07:00:00,281.678749919,30.922092266,52.5543131569,0.0,51.0481707146,78.1489452969,426.402978499,47.5682030705,16.6606,362.174175429
 12/21  08:00:00,361.287271228,35.7162119015,76.610806479,0.348257921634,64.3609230253,109.708623606,803.796963761,296.109920547,24.9909,482.696143214
 12/21  09:00:00,290.311663549,35.7142882095,56.9135971312,0.127228317551,51.0481707146,80.7689615957,737.717417837,334.065404122,33.3212,370.330813715
 12/21  10:00:00,258.390885223,35.7202621796,53.2550001804,0.203296607508,51.0481707146,71.0224615957,642.501162254,295.041065149,66.8089,280.651197105
 12/21  11:00:00,250.736172992,35.821105157,94.3134752311,0.00781938867162,32.1804615127,65.7244621605,585.803378124,277.85804524,83.4695,224.475832884
 12/21  12:00:00,255.883216516,35.9456172152,98.4048707058,0.0446911828829,32.1804615127,65.7244621605,508.788995115,262.662450342,83.4695,162.657044773
 12/21  13:00:00,227.235081023,36.0873986255,69.9013168831,0.346116214675,32.1804615127,65.7244621605,490.796482956,244.858603753,83.4695,162.468379203
 12/21  14:00:00,194.990519466,36.2130762417,47.4365645914,0.0,32.1804615127,55.9779621605,466.67690477,229.274538774,75.1392,162.263165996
 12/21  15:00:00,183.210536182,36.2767570083,35.546634389,0.0,32.1804615127,55.9779621605,451.730769871,222.887198504,66.8089,162.034671367
 12/21  16:00:00,181.813676257,36.3641573788,34.0147706714,0.0,32.1804615127,55.9779621605,451.237596598,214.078831521,75.1392,162.019565078
 12/21  17:00:00,212.333424008,36.0944492016,35.5795075813,0.0,32.1804615127,60.9114621605,404.848166775,189.975977155,91.7998,123.07238962
 12/21  18:00:00,262.022205817,35.7011198027,39.5671440926,0.0,32.1804615127,77.5397301883,424.722694703,187.653077076,49.9818,187.087817627
 12/21  19:00:00,330.620142929,35.7011198027,48.6968938386,0.0,77.122965704,86.2600435998,585.327684544,200.897445925,49.9818,334.448438619
 12/21  20:00:00,336.572522415,35.7011198027,47.2969900504,0.0,102.647051061,80.1663183927,499.096589615,219.208040153,33.3212,246.567349462
 12/21  21:00:00,367.418266476,35.7011198027,52.9200108606,0.0,115.40909374,92.7192997104,510.308050783,231.187782829,33.3212,245.799067953
 12/21  22:00:00,359.635741471,35.7011198027,68.7309858762,0.0,102.647051061,94.1340635361,620.296080865,229.447817195,24.9909,365.85736367
 12/21  23:00:00,289.344277312,35.7011198027,64.9770573843,0.0,77.122965704,65.871452062,521.353917824,234.704170366,16.6606,269.989147458
 12/21  24:00:00,214.427620851,35.7011198027,58.0231138487,0.0,38.286128036,48.4199368926,404.829749621,242.883280411,8.3303,153.61616921
 12/22  01:00:00,125.031248804,30.922092266,12.6070463148,0.0,25.5240853573,30.610668775,180.344828763,54.1939749358,3.33212,122.818733828
 12/22  02:00:00,117.663964081,30.922092266,12.5655939494,0.0,19.418418834,29.3649097162,138.27550801,47.2951543533,3.33212,87.6482336569
 12/22  03:00:00,109.721579157,30.922092266,12.5376679837,0.0,12.7620426787,28.1191506574,140.869397401,43.623793089,3.33212,93.9134843124
 12/22  04:00:00,109.662430748,30.922092266,12.4929829084,0.0,12.7620426787,28.1191506574,133.885933878,42.2161614048,3.33212,88.3376524731
 12/22  05:00:00,118.048118595,30.922092266,13.6725440201,0.0,12.7620426787,28.1191506574,167.651308603,42.2134589181,3.33212,122.105729685
 12/22  06:00:00,167.612382522,30.922092266,35.517221309,0.0,25.5240853573,30.610668775,265.483556361,42.8891917369,8.3303,214.264064624
 12/22  07:00:00,298.446832852,30.922092266,68.3895636467,0.0,51.0481707146,78.1489452969,418.904830414,41.8554679691,16.6606,360.388762445
 12/22  08:00:00,343.986186756,35.7143411576,58.6955555932,0.0,64.3609230253,109.708623606,753.710310611,249.153340796,24.9909,479.566069814
 12/22  09:00:00,277.891351263,35.7011198027,43.9848964862,0.0,51.0481707146,80.7689615957,697.049973239,289.112378159,33.3212,374.61639508
 12/22  10:00:00,266.919642951,35.724547772,61.9700112679,0.0,51.0481707146,71.0224615957,614.123359977,261.954441661,66.8089,285.360018316
 12/22  11:00:00,263.67593958,35.8366026903,107.121603239,0.0,32.1804615127,65.7244621605,550.766041732,249.957835125,83.4695,217.338706607
 12/22  12:00:00,264.762821482,35.9448646368,107.221862717,0.0,32.1804615127,65.7244621605,488.328916466,235.343551624,83.4695,169.515864843
 12/22  13:00:00,257.403341578,36.0807182961,100.287833777,0.0,32.1804615127,65.7244621605,463.240051929,217.280555246,83.4695,162.489996682
 12/22  14:00:00,240.331079281,36.227491823,92.6104759971,0.0,32.1804615127,55.9779621605,438.688619368,201.256664347,75.1392,162.292755022
 12/22  15:00:00,231.474068695,36.2936012517,83.6488117304,0.0,32.1804615127,55.9779621605,422.668700468,193.787373271,66.8089,162.072427197
 12/22  16:00:00,228.17054445,36.3168161856,80.3399560044,0.0,32.1804615127,55.9779621605,427.087292028,189.883297494,75.1392,162.064794535
 12/22  17:00:00,244.905546621,35.9856802341,68.3383541889,0.0,32.1804615127,60.9114621605,398.284134684,183.368183469,91.7998,123.116151215
 12/22  18:00:00,271.119372638,35.7011198027,48.9695253895,0.0,32.1804615127,77.5397301883,444.709760302,207.542873174,49.9818,187.185087128
 12/22  19:00:00,323.172977112,35.7011198027,41.6778821577,0.0,77.122965704,86.2600435998,630.154519241,245.359106184,49.9818,334.813613056
 12/22  20:00:00,327.793326898,35.7011198027,39.2630817399,0.0,102.647051061,80.1663183927,538.015741883,257.972209731,33.3212,246.722332152
 12/22  21:00:00,363.711656594,35.7011198027,49.8267349078,0.0,115.40909374,92.7192997104,540.200526458,260.919866184,33.3212,245.959460274
 12/22  22:00:00,358.108621289,35.7011198027,67.7055167341,0.0,102.647051061,94.1340635361,657.376385112,266.018918811,24.9909,366.366566301
 12/22  23:00:00,281.275770214,35.7011198027,57.0493999317,0.0,77.122965704,65.871452062,572.03693226,285.206834586,16.6606,270.169497673
 12/22  24:00:00,194.760425913,35.7011198027,38.5148615256,0.0,38.286128036,48.4199368926,476.47026211,314.462327206,8.3303,153.677634903
 12/23  01:00:00,145.853135183,30.922092266,31.265849999,0.0,27.7269238854,30.610668775,187.848015872,61.6741258381,3.33212,122.841770034
 12/23  02:00:00,141.061066978,30.922092266,26.4211963092,0.0,27.7269238854,30.610668775,150.27380651,53.0031684064,3.33212,93.9385181037
 12/23  03:00:00,120.307497903,30.922092266,23.1464326517,0.0,12.7620426787,28.1191506574,139.199299102,48.1979340487,3.33212,87.6692450536
 12/23  04:00:00,118.605822331,30.922092266,21.4554096141,0.0,12.7620426787,28.1191506574,142.612930443,45.3499362588,3.33212,93.9308741839
 12/23  05:00:00,126.849609586,30.922092266,23.1232781586,0.0,12.7620426787,28.1191506574,169.626437248,43.4353322491,3.33212,122.858984999
 12/23  06:00:00,141.082384881,30.922092266,25.1137380179,0.0,12.7620426787,28.1191506574,204.288220417,42.2278068362,8.3303,153.73011358
 12/23  07:00:00,231.612192406,30.922092266,34.8760638993,0.0,42.6918050922,54.3732441037,272.779900885,40.8010296786,16.6606,215.318271206
 12/23  08:00:00,336.26592492,35.7191257222,97.4777583493,0.0,42.6918050922,86.1019271793,594.971317139,210.248932275,24.9909,359.731484865
 12/23  09:00:00,382.910401269,35.7011198027,111.546458085,0.0,57.6566862989,112.030105488,783.864228072,230.758234106,33.3212,519.784793965
 12/23  10:00:00,349.030310445,35.8175333954,124.250321126,0.0,57.6566862989,83.6599452969,658.514193587,217.672884901,66.8089,374.032408686
 12/23  11:00:00,278.084393026,35.9544202703,107.273079255,0.0,42.6918050922,68.9656133826,578.723596303,214.176449968,83.4695,281.077646335
 12/23  12:00:00,264.230165426,36.0862974686,101.442778869,0.0,34.9340096728,67.7198543238,513.354378161,204.485478379,83.4695,225.399399782
 12/23  13:00:00,262.773068733,36.268739976,100.408808859,0.0,34.9340096728,67.7198543238,436.183934098,187.310930074,83.4695,165.403504024
