Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  14:00:00,247.467867059,36.3341841855,94.6889462142,0.0,34.9340096728,57.9733543238,421.250542908,178.907511102,75.1392,167.203831805
 12/23  15:00:00,248.804262342,36.3733576989,95.9772352543,0.0,34.9340096728,57.9733543238,408.07741681,178.693325676,66.8089,162.575191134
 12/23  16:00:00,248.274077588,36.4662402966,95.3176183968,0.0,34.9340096728,57.9733543238,416.896159818,174.53312365,75.1392,167.223836167
 12/23  17:00:00,266.306300411,36.2105123098,84.4236506016,0.0,34.9340096728,62.9068543238,383.871545017,166.683253552,91.7998,125.388491465
 12/23  18:00:00,284.332668774,35.7011198027,64.3478905963,0.0,34.9340096728,72.2186844194,378.8333496,174.491250026,49.9818,154.360299574
 12/23  19:00:00,352.429772469,35.7011198027,60.775514506,0.0,87.0357390804,86.2600435998,428.68397089,190.591498566,49.9818,188.110672324
 12/23  20:00:00,354.388358999,35.7011198027,68.160955204,0.0,102.000620287,77.6748002752,488.507781172,205.051310986,33.3212,250.135270186
 12/23  21:00:00,370.604271298,35.7011198027,73.189119182,0.0,102.000620287,88.9820225341,499.523974247,218.245434151,33.3212,247.957340096
 12/23  22:00:00,365.666942267,35.7011198027,78.0323555879,0.0,102.000620287,91.6425454185,499.997444343,226.412163016,24.9909,248.594381327
 12/23  23:00:00,309.876807261,35.7011198027,75.4717285134,0.0,87.0357390804,65.871452062,608.446178814,235.669645524,16.6606,356.11593329
 12/23  24:00:00,228.107502625,35.7011198027,67.2753835327,0.0,42.6918050922,48.4199368926,472.389241411,249.314832039,8.3303,214.744109373
 12/24  01:00:00,151.672517794,30.922092266,27.7730357881,0.0,34.4311606118,33.1021868926,178.459880123,52.0790619869,3.33212,123.048698136
 12/24  02:00:00,166.868955434,30.922092266,42.8224429936,0.0,34.4311606118,33.1021868926,140.509512721,43.1138394209,3.33212,94.0635533
 12/24  03:00:00,143.347535078,30.922092266,36.7965850822,0.0,19.466279405,30.610668775,135.026180402,37.6066418681,3.33212,94.0874185335
 12/24  04:00:00,139.512931326,30.922092266,32.9857872847,0.0,19.466279405,30.610668775,131.986075809,34.5735754493,3.33212,94.0803803597
 12/24  05:00:00,146.360034508,30.922092266,33.2609732103,0.0,19.466279405,30.610668775,159.230200976,33.0013121496,3.33212,122.896768826
 12/24  06:00:00,159.903952157,30.922092266,34.5568736648,0.0,19.466279405,30.610668775,194.779861031,32.43931639,8.3303,154.010244641
 12/24  07:00:00,255.54060461,31.7185968554,57.1212338609,0.0,42.6918050922,54.3732441037,264.627179127,31.8572293243,16.6606,216.109349802
 12/24  08:00:00,297.91255732,35.7011198027,49.7508115582,0.0,49.3960418185,88.5934452969,580.620479373,189.093138193,24.9909,366.53644118
 12/24  09:00:00,365.719850034,35.7011198027,93.9936594378,0.0,57.6566862989,112.030105488,769.677190399,219.138462965,33.3212,517.217527433
 12/24  10:00:00,313.009124925,35.8433691752,97.2651544999,0.0,50.9524495726,81.1684271793,640.443130742,201.949760029,66.8089,371.684470714
 12/24  11:00:00,268.370203753,35.9942858099,97.4498523566,0.0,42.6918050922,68.9656133826,564.092750601,193.84195755,83.4695,286.781293051
 12/24  12:00:00,260.29240542,36.0625294543,92.9641682821,0.0,38.286128036,68.9656133826,505.735462962,194.216628954,83.4695,228.049334007
 12/24  13:00:00,242.174487542,36.062637228,75.7680618398,0.0,38.286128036,68.9656133826,448.057210225,201.818137,83.4695,162.769573226
 12/24  14:00:00,223.778004015,36.0658606449,76.3108471049,0.0,31.5818913096,56.727595265,450.400760078,212.619256084,75.1392,162.642303994
 12/24  15:00:00,231.120680895,36.0859780057,83.6211433939,0.0,31.5818913096,56.727595265,445.23948382,216.212451717,66.8089,162.218132103
 12/24  16:00:00,235.392807969,36.1305041955,87.8241062949,0.0,31.5818913096,56.727595265,453.57916138,216.218586105,75.1392,162.221375275
 12/24  17:00:00,256.382358982,35.9186478221,79.8185147203,0.0,31.5818913096,61.661095265,432.154594646,210.682130545,91.7998,129.672664101
 12/24  18:00:00,279.650714975,35.7011198027,64.5989148562,0.0,31.5818913096,70.9729253606,422.95581543,218.532641512,49.9818,154.441373918
 12/24  19:00:00,350.119002767,35.7011198027,67.7914053339,0.0,80.3315023541,83.7685254822,460.061759243,222.144143473,49.9818,187.935815769
 12/24  20:00:00,362.029802391,35.7011198027,75.7864970085,0.0,102.000620287,77.6748002752,492.535537064,212.919424995,33.3212,246.294912069
 12/24  21:00:00,390.698856963,35.7011198027,83.9437622338,0.0,108.704857014,91.4735406516,485.069772865,206.20222704,33.3212,245.546345825
 12/24  22:00:00,368.868608327,35.7011198027,90.2439343987,0.0,95.2963835608,89.1510273009,471.816642504,200.528082116,24.9909,246.297660388
 12/24  23:00:00,310.762090929,35.7011198027,85.3265512326,0.0,80.3315023541,63.3799339444,584.801317899,202.908227913,16.6606,365.232489986
 12/24  24:00:00,231.225822461,35.7011198027,70.1913859176,0.0,42.6918050922,48.4199368926,429.873302474,214.482067445,8.3303,207.06093503
 12/25  01:00:00,142.153886289,30.922092266,18.2537402382,0.0,34.4311606118,33.1021868926,172.794069867,46.377519725,3.33212,123.084430142
 12/25  02:00:00,144.141457296,30.922092266,20.2091341724,0.0,34.4311606118,33.1021868926,135.89988468,38.4784904812,3.33212,94.0892741989
 12/25  03:00:00,126.850752566,30.922092266,20.4108911495,0.0,19.466279405,30.610668775,131.568966586,34.1522618047,3.33212,94.0845847813
 12/25  04:00:00,127.158089061,30.922092266,20.7317792638,0.0,19.466279405,30.610668775,129.481271146,32.0401836146,3.33212,94.1089675319
 12/25  05:00:00,135.902128068,30.922092266,22.9051395073,0.0,19.466279405,30.610668775,157.307287466,31.0467459402,3.33212,122.928421525
 12/25  06:00:00,150.485483586,30.922092266,25.2460704568,0.0,19.466279405,30.610668775,193.446485285,31.053477421,8.3303,154.062707864
 12/25  07:00:00,245.166031313,31.7185968554,47.0022777583,0.0,42.6918050922,54.3732441037,263.98149005,31.094500826,16.6606,216.226389224
 12/25  08:00:00,296.621457043,35.7011198027,48.7045386904,0.0,49.3960418185,88.5934452969,582.556742275,190.530439045,24.9909,367.035403229
 12/25  09:00:00,363.861622034,35.7011198027,92.4451415576,0.0,57.6566862989,112.030105488,769.52239065,217.907226653,33.3212,518.293963997
 12/25  10:00:00,340.7108021,35.9136055063,124.878384027,0.0,50.9524495726,81.1684271793,635.358246537,193.24591765,66.8089,375.303428887
 12/25  11:00:00,283.922060614,36.1856328844,112.529230069,0.0,42.6918050922,68.9656133826,546.537554687,176.040574211,83.4695,287.027480475
 12/25  12:00:00,268.734893426,36.3921286368,101.206113527,0.0,38.286128036,68.9656133826,422.172177106,113.048486837,83.4695,225.654190269
 12/25  13:00:00,268.442602671,36.4336830879,102.052694122,0.0,38.286128036,68.9656133826,313.38914031,67.1916836037,83.4695,162.727956706
 12/25  14:00:00,255.175926559,36.4674733126,107.702653084,0.0,31.5818913096,56.727595265,308.79459827,64.194263159,75.1392,169.461135111
 12/25  15:00:00,256.597559983,36.497210102,109.084787087,0.0,31.5818913096,56.727595265,300.448442449,71.437829098,66.8089,162.201713351
 12/25  16:00:00,252.891059824,36.5227506894,105.38805565,0.0,31.5818913096,56.727595265,324.443692996,87.0902254599,75.1392,162.214267536
 12/25  17:00:00,271.544758525,36.2248168861,95.1418974431,0.0,31.5818913096,61.661095265,320.99036205,105.970079986,91.7998,123.220482063
 12/25  18:00:00,294.67241248,35.7011198027,80.0528913537,0.0,31.5818913096,70.9729253606,350.181402991,139.020048505,49.9818,161.179554486
 12/25  19:00:00,361.285177684,35.7011198027,79.2691919418,0.0,80.3315023541,83.7685254822,413.348894419,175.364275734,49.9818,188.002818685
 12/25  20:00:00,370.574960037,35.7011198027,84.1478668422,0.0,102.000620287,77.6748002752,511.010643179,231.178832271,33.3212,246.510610907
 12/25  21:00:00,394.236211332,35.7011198027,87.1411014347,0.0,108.704857014,91.4735406516,474.073912532,194.996784852,33.3212,245.75592768
 12/25  22:00:00,367.791188948,35.7011198027,89.0013394566,0.0,95.2963835608,89.1510273009,455.121817428,183.623783973,24.9909,246.507133455
 12/25  23:00:00,309.19628335,35.7011198027,83.7159092054,0.0,80.3315023541,63.3799339444,577.096196073,195.796087394,16.6606,364.639508679
 12/25  24:00:00,227.878873689,35.7011198027,66.8897299323,0.0,42.6918050922,48.4199368926,430.014227813,213.699645686,8.3303,207.984282127
 12/26  01:00:00,132.354516317,30.922092266,19.8982414879,0.0,25.5240853573,30.610668775,172.647925471,46.3633135494,3.33212,122.952491922
 12/26  02:00:00,126.529651553,30.922092266,21.405838483,0.0,19.418418834,29.3649097162,135.903277243,38.5743455432,3.33212,93.9968117001
 12/26  03:00:00,119.072741958,30.922092266,21.8559146012,0.0,12.7620426787,28.1191506574,130.909322298,34.1214403787,3.33212,93.4557619192
 12/26  04:00:00,119.075826903,30.922092266,21.8747225924,0.0,12.7620426787,28.1191506574,123.521443532,31.9259987223,3.33212,88.26332481
 12/26  05:00:00,128.091510665,30.922092266,23.6881977526,0.0,12.7620426787,28.1191506574,157.446675919,31.1492997716,3.33212,122.965256147
 12/26  06:00:00,162.827635985,30.922092266,30.7907395644,0.0,25.5240853573,30.610668775,254.604539134,31.5235634564,8.3303,214.750675678
 12/26  07:00:00,302.489528921,32.1168491502,70.6059501577,0.0,51.0481707146,78.1489452969,415.228947385,31.0953132335,16.6606,367.473034152
 12/26  08:00:00,326.947592329,35.7011198027,41.8784013877,0.0,64.3609230253,109.708623606,714.537782683,203.299025646,24.9909,486.247857037
 12/26  09:00:00,296.931630455,35.7011198027,63.016188834,0.0,51.0481707146,80.7689615957,644.612342032,237.915116936,33.3212,373.376025096
 12/26  10:00:00,304.600252449,35.7957562605,99.3273522567,0.0,51.0481707146,71.0224615957,573.37147682,224.764345251,66.8089,281.798231569
 12/26  11:00:00,256.307842722,35.9634080144,99.3922518973,0.0,32.1804615127,65.7244621605,527.661952491,219.107060299,83.4695,225.085392192
 12/26  12:00:00,234.280674748,36.0981595735,76.4172516671,0.0,32.1804615127,65.7244621605,464.96849022,211.718442361,83.4695,169.780547859
 12/26  13:00:00,213.820556537,36.1588212254,56.6196981264,0.0,32.1804615127,65.7244621605,453.633211309,207.405474272,83.4695,162.758237038
 12/26  14:00:00,202.814588755,36.3003788079,55.0601711439,0.0,32.1804615127,55.9779621605,444.800811562,201.028605158,75.1392,168.633006404
 12/26  15:00:00,211.236882531,36.4798541113,63.2200549323,0.0,32.1804615127,55.9779621605,403.152950838,173.412532189,66.8089,162.931518649
 12/26  16:00:00,218.360278596,36.5236560147,70.4831464566,0.0,32.1804615127,55.9779621605,393.162325682,155.773780439,75.1392,162.249345243
 12/26  17:00:00,247.146527114,36.2123095714,70.1214837379,0.0,32.1804615127,60.9114621605,387.911806264,172.849900775,91.7998,123.262105489
 12/26  18:00:00,284.312467409,35.7011198027,61.7241285371,0.0,32.1804615127,77.5397301883,406.355369112,168.846795964,49.9818,187.526773148
 12/26  19:00:00,350.46635288,35.7011198027,68.419884456,0.0,77.122965704,86.2600435998,565.078414953,178.89351547,49.9818,336.203099483
 12/26  20:00:00,355.346786593,35.7011198027,66.3355910395,0.0,102.647051061,80.1663183927,477.320111812,189.075583558,33.3212,254.923328254
 12/26  21:00:00,379.047690781,35.7011198027,64.8671430733,0.0,115.40909374,92.7192997104,484.190104376,204.22361888,33.3212,246.645285497
 12/26  22:00:00,360.49346545,35.7011198027,69.9305449669,0.0,102.647051061,94.1340635361,610.737297781,217.718985166,24.9909,368.027412615
 12/26  23:00:00,275.57866269,35.7011198027,51.3769835974,0.0,77.122965704,65.871452062,526.35567988,236.847978744,16.6606,272.847101136
 12/26  24:00:00,204.155858976,35.7011198027,47.9762318432,0.0,38.286128036,48.4199368926,413.104849623,252.481609981,8.3303,152.292939642
 12/27  01:00:00,139.500483997,30.922092266,27.081452395,0.0,25.5240853573,30.610668775,179.106887392,51.6416378709,3.33212,124.133129521
 12/27  02:00:00,130.559421505,30.922092266,25.4611164455,0.0,19.418418834,29.3649097162,138.702485425,42.4663418592,3.33212,92.9040235657
 12/27  03:00:00,121.634332268,30.922092266,24.439239262,0.0,12.7620426787,28.1191506574,134.361828597,37.0253339666,3.33212,94.0043746301
 12/27  04:00:00,121.288173449,30.922092266,24.1014750529,0.0,12.7620426787,28.1191506574,131.622880999,34.2672152493,3.33212,94.02354575
 12/27  05:00:00,129.806509051,30.922092266,26.0437795702,0.0,12.7620426787,28.1191506574,159.029619315,32.6969832741,3.33212,123.000516041
 12/27  06:00:00,165.927036035,30.922092266,34.541943481,0.0,25.5240853573,30.610668775,252.844011006,31.4634966679,8.3303,213.050214338
 12/27  07:00:00,304.646359081,32.1168491502,73.4237066199,0.0,51.0481707146,78.1489452969,410.247829127,29.1636724805,16.6606,364.423556646
 12/27  08:00:00,371.005714065,35.7011198027,86.4594553377,0.0,64.3609230253,109.708623606,673.564575759,162.652369863,24.9909,485.921305896
 12/27  09:00:00,313.223886846,35.7011198027,79.6735247943,0.0,51.0481707146,80.7689615957,601.42501555,187.593090062,33.3212,380.510725487
 12/27  10:00:00,281.614617379,35.966163046,75.8662252024,0.0,51.0481707146,71.0224615957,537.26149093,188.513091771,66.8089,281.939499159
 12/27  11:00:00,221.060261043,36.1962475191,63.6273585673,0.0,32.1804615127,65.7244621605,499.616843838,190.93677883,83.4695,225.210565009
 12/27  12:00:00,210.965074443,36.3796672848,52.6515970004,0.0,32.1804615127,65.7244621605,424.225353158,170.893901202,83.4695,169.861951956
 12/27  13:00:00,203.432762047,36.4268397027,46.2756924849,0.0,32.1804615127,65.7244621605,375.798181395,129.535367688,83.4695,162.793313707
 12/27  14:00:00,190.084639799,36.4571401159,42.7634255281,0.0,32.1804615127,55.9779621605,373.94369609,133.835809524,75.1392,164.968686566
 12/27  15:00:00,188.335033326,36.4846115596,40.9860614908,0.0,32.1804615127,55.9779621605,383.359423295,149.807496099,66.8089,166.743027196
 12/27  16:00:00,185.525800193,36.4896014643,37.7193264292,0.0,32.1804615127,55.9779621605,464.800387177,227.360348449,75.1392,162.300838727
 12/27  17:00:00,212.856198282,36.1045463647,36.0603808595,0.0,32.1804615127,60.9114621605,414.65956376,199.557772795,91.7998,123.301990964
 12/27  18:00:00,258.540484481,35.7011198027,38.9025779325,0.0,32.1804615127,77.5397301883,426.662517322,189.078400028,49.9818,187.602317294
 12/27  19:00:00,337.437097328,35.7011198027,55.4598113563,0.0,77.122965704,86.2600435998,582.705723976,196.19138797,49.9818,336.532536006
 12/27  20:00:00,354.877765131,35.7011198027,65.3107137414,0.0,102.647051061,80.1663183927,478.697345427,190.292306548,33.3212,255.083838879
 12/27  21:00:00,385.384655264,35.7011198027,70.4847059478,0.0,115.40909374,92.7192997104,464.700851565,184.560128751,33.3212,246.819522814
 12/27  22:00:00,372.765784488,35.7011198027,81.4399383205,0.0,102.647051061,94.1340635361,576.30074468,182.804141197,24.9909,368.505703483
 12/27  23:00:00,301.177699919,35.7011198027,76.379630967,0.0,77.122965704,65.871452062,483.577430551,187.959965392,16.6606,278.956865159
 12/27  24:00:00,215.458008595,35.7011198027,58.7090689356,0.0,38.286128036,48.4199368926,360.967991767,198.678413079,8.3303,153.959278687
 12/28  01:00:00,127.0664024,30.922092266,14.5329565471,0.0,25.5240853573,30.610668775,171.422468075,45.0684742104,3.33212,123.021873864
 12/28  02:00:00,129.03043496,30.922092266,23.7524990698,0.0,19.418418834,29.3649097162,132.004630433,38.4483194176,3.33212,90.2241910155
 12/28  03:00:00,121.534452706,30.922092266,24.1775029193,0.0,12.7620426787,28.1191506574,129.503194861,34.6079602486,3.33212,91.5631146127
 12/28  04:00:00,121.697108469,30.922092266,24.3583394269,0.0,12.7620426787,28.1191506574,129.896564526,32.5382848557,3.33212,94.0261596699
 12/28  05:00:00,131.018732895,30.922092266,27.0989028392,0.0,12.7620426787,28.1191506574,157.732734739,31.3683915394,3.33212,123.0322232
 12/28  06:00:00,167.693404655,30.922092266,36.1321383187,0.0,25.5240853573,30.610668775,253.716931493,30.4265125289,8.3303,214.960118964
 12/28  07:00:00,319.644299307,32.9133537396,86.4235890902,0.0,51.0481707146,78.1489452969,414.130613782,29.1891468999,16.6606,368.280866882
 12/28  08:00:00,368.519618731,35.7011198027,83.001511986,0.0,64.3609230253,109.708623606,667.247594074,153.232161319,24.9909,489.024532755
 12/28  09:00:00,297.158695841,35.7011198027,62.9866411833,0.0,51.0481707146,80.7689615957,577.654719344,170.958634072,33.3212,373.374885272
 12/28  10:00:00,261.605210762,36.0635876579,55.4394036678,0.0,51.0481707146,71.0224615957,531.795229778,176.355989077,66.8089,288.630340701
 12/28  11:00:00,201.12048636,36.2180468762,43.4991497116,0.0,32.1804615127,65.7244621605,501.061247413,192.160014995,83.4695,225.431732418
 12/28  12:00:00,195.671968456,36.3042317058,37.2571568504,0.0,32.1804615127,65.7244621605,441.284447713,193.569188458,83.4695,164.245759255
 12/28  13:00:00,188.274084908,36.3350933288,30.5974545324,0.0,32.1804615127,65.7244621605,451.361673854,198.224570345,83.4695,169.667603509
 12/28  14:00:00,176.023958131,36.3618246197,28.0439149666,0.0,32.1804615127,55.9779621605,442.010524297,204.261163634,75.1392,162.610160664
 12/28  15:00:00,178.328941811,36.38568631,30.3104160469,0.0,32.1804615127,55.9779621605,434.103175186,204.869660065,66.8089,162.42461512
 12/28  16:00:00,175.671119744,36.3395895215,27.7988953162,0.0,32.1804615127,55.9779621605,447.173575408,209.130655895,75.1392,162.903719513
 12/28  17:00:00,204.905572529,36.0545851899,28.1343516747,0.0,32.1804615127,60.9114621605,420.301999088,199.115826119,91.7998,129.38637297
 12/28  18:00:00,255.014448864,35.7011198027,35.2539201226,0.0,32.1804615127,77.5397301883,433.224819572,195.513060998,49.9818,187.729958573
 12/28  19:00:00,330.872862958,35.7011198027,48.7577574635,0.0,77.122965704,86.2600435998,594.390369042,207.543445739,49.9818,336.865123302
 12/28  20:00:00,341.501540784,35.7011198027,51.8840572898,0.0,102.647051061,80.1663183927,495.979443819,207.412260558,33.3212,255.245983261
 12/28  21:00:00,374.995849431,35.7011198027,60.0702976675,0.0,115.40909374,92.7192997104,484.114279397,203.82200602,33.3212,246.971073376
 12/28  22:00:00,363.700849509,35.7011198027,72.3513957195,0.0,102.647051061,94.1340635361,596.193266543,202.311685288,24.9909,368.890681255
 12/28  23:00:00,288.008768469,35.7011198027,63.3022293348,0.0,77.122965704,65.871452062,510.157342711,214.342158389,16.6606,279.154584322
 12/28  24:00:00,203.269979867,35.7011198027,46.6975003027,0.0,38.286128036,48.4199368926,394.047475801,231.702913103,8.3303,154.014262698
 12/29  01:00:00,127.627379101,30.922092266,15.1090790009,0.0,25.5240853573,30.610668775,180.200990506,53.8078156968,3.33212,123.061054809
 12/29  02:00:00,120.374996116,30.922092266,15.2049913337,0.0,19.418418834,29.3649097162,145.501857844,48.1260157842,3.33212,94.0437220594
 12/29  03:00:00,111.754148416,30.922092266,14.5048795721,0.0,12.7620426787,28.1191506574,136.77830342,45.674286492,3.33212,87.7718969283
 12/29  04:00:00,111.367736542,30.922092266,14.1364670328,0.0,12.7620426787,28.1191506574,142.274462583,44.8859091164,3.33212,94.0564334662
 12/29  05:00:00,119.905426439,30.922092266,15.4674287696,0.0,12.7620426787,28.1191506574,171.320980213,44.9235779047,3.33212,123.065282308
 12/29  06:00:00,154.714672487,30.922092266,22.6225540262,0.0,25.5240853573,30.610668775,269.008373169,45.5686978271,8.3303,215.109375342
 12/29  07:00:00,279.171722113,30.922092266,49.1465910047,0.0,51.0481707146,78.1489452969,429.719637525,44.4135423617,16.6606,368.645495163
 12/29  08:00:00,364.856125715,35.7135483049,76.5517631791,0.0,64.3609230253,109.708623606,773.794119551,258.908381947,24.9909,489.894837604
 12/29  09:00:00,293.602574666,35.7011198027,59.4337711748,0.0,51.0481707146,80.7689615957,711.943516955,303.547001561,33.3212,375.075315394
 12/29  10:00:00,286.208901619,35.750558002,80.9485197755,0.0,51.0481707146,71.0224615957,620.493843348,264.574974339,66.8089,289.109969009
 12/29  11:00:00,239.186543001,35.8765665809,82.3898937722,0.0,32.1804615127,65.7244621605,547.396749863,238.475972416,83.4695,225.451277448
 12/29  12:00:00,241.977654245,36.0233784292,84.2264381855,0.0,32.1804615127,65.7244621605,477.188777149,223.734419175,83.4695,169.984857974
 12/29  13:00:00,249.450002072,36.2598967488,91.9113668592,0.0,32.1804615127,65.7244621605,441.929537232,195.561627389,83.4695,162.898409843
 12/29  14:00:00,237.207799116,36.3809828867,89.1403944227,0.0,32.1804615127,55.9779621605,424.031032033,180.860423941,75.1392,168.031408092
 12/29  15:00:00,238.267385368,36.4684582329,90.1579959073,0.0,32.1804615127,55.9779621605,396.670760623,165.97639072,66.8089,163.885469904
 12/29  16:00:00,239.161549311,36.5120815796,91.4733579082,0.0,32.1804615127,55.9779621605,360.218606148,122.641768762,75.1392,162.437637386
 12/29  17:00:00,261.547774538,36.2161990763,85.1109039279,0.0,32.1804615127,60.9114621605,326.28539922,111.116726199,91.7998,123.36887302
 12/29  18:00:00,289.97750329,35.7011198027,70.4251006996,0.0,32.1804615127,77.5397301883,415.318794127,177.519744086,49.9818,187.817250041
 12/29  19:00:00,356.16780937,35.7011198027,73.9592841398,0.0,77.122965704,86.2600435998,585.374866016,190.293219953,49.9818,345.099846063
 12/29  20:00:00,364.827680304,35.7011198027,75.5801855766,0.0,102.647051061,80.1663183927,458.813013507,177.117209189,33.3212,248.374604318
 12/29  21:00:00,389.488671064,35.7011198027,75.0196718821,0.0,115.40909374,92.7192997104,465.902127688,180.679265194,33.3212,251.901662494
 12/29  22:00:00,377.601834431,35.7011198027,86.6838446421,0.0,102.647051061,94.1340635361,581.785117236,187.070569671,24.9909,369.723647565
 12/29  23:00:00,295.437670605,35.7011198027,70.8987959399,0.0,77.122965704,65.871452062,493.100861627,202.170390784,16.6606,274.269870842
 12/29  24:00:00,200.160013109,35.7011198027,43.8616902324,0.0,38.286128036,48.4199368926,397.111680814,231.183284313,8.3303,157.598096501
 12/30  01:00:00,133.307988655,30.922092266,18.6719866455,0.0,27.7269238854,30.610668775,179.678439615,50.3485439765,3.33212,125.997775638
 12/30  02:00:00,134.171992015,30.922092266,19.4886395405,0.0,27.7269238854,30.610668775,133.591007936,42.4758230263,3.33212,87.7830649096
 12/30  03:00:00,116.907578408,30.922092266,19.700560407,0.0,12.7620426787,28.1191506574,135.288420808,37.8786412011,3.33212,94.0776596065
 12/30  04:00:00,117.755221984,30.922092266,20.5568888179,0.0,12.7620426787,28.1191506574,132.326061766,34.9291790289,3.33212,94.0647627375
 12/30  05:00:00,134.222916443,30.922092266,30.4130755371,0.0,12.7620426787,28.1191506574,159.482441522,33.0545280907,3.33212,123.095793431
 12/30  06:00:00,161.979668761,30.922092266,45.8506639916,0.0,12.7620426787,28.1191506574,194.86270729,32.4215348727,8.3303,154.110872417
 12/30  07:00:00,263.044127348,31.7185968554,64.621882631,0.0,42.6918050922,54.3732441037,271.80678115,31.7742629701,16.6606,223.37191818
 12/30  08:00:00,303.733385465,35.7011198027,61.8654127252,0.0,42.6918050922,86.1019271793,579.786670188,185.899540183,24.9909,368.896230004
 12/30  09:00:00,355.538605471,35.7011198027,83.8671233782,0.0,57.6566862989,112.030105488,756.496376877,199.742739166,33.3212,523.432437711
 12/30  10:00:00,334.531490492,36.105219314,109.030380482,0.0,57.6566862989,83.6599452969,614.473575941,174.185622074,66.8089,373.479053867
 12/30  11:00:00,275.723790343,36.3368778538,104.816487553,0.0,42.6918050922,68.9656133826,439.738485114,65.8708617467,83.4695,290.398123368
 12/30  12:00:00,270.566887493,36.3890650674,107.9263013,0.0,34.9340096728,67.7198543238,336.475919939,26.7600797284,83.4695,226.246340211
 12/30  13:00:00,285.535814496,36.426082857,123.461580816,0.0,34.9340096728,67.7198543238,265.86875537,12.1362735942,83.4695,170.262981775
 12/30  14:00:00,296.663768821,36.4599774992,144.13047637,0.0,34.9340096728,57.9733543238,251.399494563,6.2447873011,75.1392,170.015507262
 12/30  15:00:00,297.11392844,36.4893881457,142.429995984,0.0,34.9340096728,57.9733543238,234.527182028,4.73417762338,66.8089,162.984104404
 12/30  16:00:00,298.948696464,36.5155176844,143.758023979,0.0,34.9340096728,57.9733543238,249.938562038,5.05075797098,75.1392,169.748604067
 12/30  17:00:00,328.75693591,36.2195506871,144.949951979,0.0,34.9340096728,62.9068543238,227.446688139,5.57605671976,91.7998,130.070831419
 12/30  18:00:00,337.451334325,35.7011198027,119.388656231,0.0,34.9340096728,72.2186844194,224.407313804,19.6411191588,49.9818,154.784394645
 12/30  19:00:00,387.616798989,35.7301646028,95.460420517,0.0,87.0357390804,86.2600435998,281.31191168,35.6164872792,49.9818,195.7136244
 12/30  20:00:00,392.406809851,35.7011198027,105.556141349,0.0,102.000620287,77.6748002752,322.151052835,41.1845083868,33.3212,247.645344448
 12/30  21:00:00,412.006384924,35.7011198027,113.95886386,0.0,102.000620287,88.9820225341,338.065364345,51.500802111,33.3212,253.243362234
 12/30  22:00:00,404.403560532,35.7011198027,116.120194331,0.0,102.000620287,91.6425454185,330.550004398,56.3620076282,24.9909,249.197096769
 12/30  23:00:00,347.712731638,35.7011198027,112.655014025,0.0,87.0357390804,65.871452062,443.200994274,58.880520785,16.6606,367.659873489
 12/30  24:00:00,253.502708182,35.7011198027,92.1670882824,0.0,42.6918050922,48.4199368926,287.373488115,63.5628867758,8.3303,215.480301339
 12/31  01:00:00,148.428932763,30.922092266,24.3727505449,0.0,34.4311606118,33.1021868926,183.416927067,56.8020189818,3.33212,123.282788085
 12/31  02:00:00,159.944991538,30.922092266,35.9022506794,0.0,34.4311606118,33.1021868926,149.616011475,52.0786626971,3.33212,94.2052287779
 12/31  03:00:00,147.020641964,30.922092266,40.4889533845,0.0,19.466279405,30.610668775,141.300030433,43.7576128005,3.33212,94.2102976323
 12/31  04:00:00,149.452364516,30.922092266,42.936195913,0.0,19.466279405,30.610668775,134.685705834,37.1389602769,3.33212,94.2146255574
 12/31  05:00:00,159.466090286,30.922092266,46.3536358155,0.0,19.466279405,30.610668775,165.310442662,35.0618907742,3.33212,126.916431888
 12/31  06:00:00,174.849899221,30.922092266,49.4743324885,0.0,19.466279405,30.610668775,199.209268098,33.685443349,8.3303,157.193524749
 12/31  07:00:00,303.039152891,34.4267124596,98.655544688,0.0,42.6918050922,54.3732441037,263.185035173,29.586024146,16.6606,216.938411027
 12/31  08:00:00,339.649180683,35.7818736719,88.4182700007,0.0,49.3960418185,88.5934452969,435.319580301,40.8058926569,24.9909,369.522787644
 12/31  09:00:00,395.653677004,35.7019953508,123.528741025,0.0,57.6566862989,112.030105488,613.252874809,51.5012588465,33.3212,528.430415963
 12/31  10:00:00,355.806866664,36.262684578,139.005164615,0.0,50.9524495726,81.1684271793,499.025867905,52.0294075415,66.8089,380.187560363
 12/31  11:00:00,304.49992011,36.3705380925,132.562215844,0.0,42.6918050922,68.9656133826,423.967099498,49.6720049009,83.4695,290.825594597
 12/31  12:00:00,300.097832763,36.4025121362,131.94957136,0.0,38.286128036,68.9656133826,349.518613982,39.4121260385,83.4695,226.636987944
 12/31  13:00:00,305.374254869,36.4654612872,137.948891204,0.0,38.286128036,68.9656133826,282.30610099,28.9750312554,83.4695,169.861569735
 12/31  14:00:00,291.135315724,36.4766461568,142.333794408,0.0,31.5818913096,56.727595265,262.029304917,23.8855301707,75.1392,163.004574746
 12/31  15:00:00,291.567798919,36.5059101662,142.705704265,0.0,31.5818913096,56.727595265,254.335705326,21.9399844329,66.8089,165.586820893
 12/31  16:00:00,290.182186189,36.5269016233,141.271935925,0.0,31.5818913096,56.727595265,263.84127897,22.3790568941,75.1392,166.323022076
 12/31  17:00:00,309.411958978,36.231689157,131.434895503,0.0,31.5818913096,61.661095265,237.982285502,22.754348415,91.7998,123.428137087
 12/31  18:00:00,330.458371245,35.7160749704,117.007775366,0.0,31.5818913096,70.9729253606,236.926159572,25.4012212435,49.9818,161.543138328
 12/31  19:00:00,399.521730867,35.7526646605,115.945958236,0.0,80.3315023541,83.7685254822,264.229780755,25.73587037,49.9818,188.512110385
 12/31  20:00:00,418.898314721,35.7024911739,131.29983872,0.0,102.000620287,77.6748002752,310.117445433,21.8754679555,33.3212,254.920777478
 12/31  21:00:00,447.757440544,35.7011198027,139.653656691,0.0,108.704857014,91.4735406516,302.9049315,22.9435971543,33.3212,246.640134346
 12/31  22:00:00,416.848675028,35.7011198027,137.007692641,0.0,95.2963835608,89.1510273009,298.927737172,26.5415472206,24.9909,247.395289951
 12/31  23:00:00,358.137949672,35.7011198027,131.430352903,0.0,80.3315023541,63.3799339444,413.511649013,28.7283717814,16.6606,368.122677232
 12/31  24:00:00,279.261523271,35.7011198027,116.83485114,0.0,42.6918050922,48.4199368926,251.220049019,27.9171971323,8.3303,214.972551887
